Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,16.1369636477,0.425084904292,0.0,0.0,2.55330491699,7.80157382632,12.2419989692,10.4165806353,1.82541833399
 01/01  02:00:00,15.6990850813,0.575930953846,0.0,0.0,2.55330491699,7.21284921042,15.5965279807,14.5413188137,1.05520916699
 01/01  03:00:00,15.4628294655,0.634037646005,0.0,0.0,2.55330491699,6.91848690247,16.5416809077,16.0641286159,0.477552291749
 01/01  04:00:00,15.3764483487,0.694837683153,0.0,0.0,2.55330491699,6.7713057485,18.1462607907,17.668708499,0.477552291749
 01/01  05:00:00,17.4976493588,0.739545245561,0.0,0.0,3.82705111198,7.57405300124,19.8948708156,18.8396616487,1.05520916699
 01/01  06:00:00,22.036501642,0.73978506675,0.0,0.0,6.02426329834,9.91545327661,24.2724904273,18.7885785501,5.48391187721
 01/01  07:00:00,27.3146607048,0.69969304953,0.0,0.0,6.51253267309,14.7454349813,36.0123978849,17.6274824605,18.3849154244
 01/01  08:00:00,28.2363345939,0.681430332362,0.0,0.0,6.01364874671,17.9699221805,36.5854911396,17.0452619648,19.5402291749
 01/01  09:00:00,22.511955713,0.727019539989,0.0,0.0,3.66783283761,18.1171033345,36.9553056387,18.1852856308,18.7700200079
 01/01  10:00:00,19.678792723,0.717488390509,0.0,0.0,3.10526160149,15.8560427302,34.2748748706,17.8154823637,16.4593925069
 01/01  11:00:00,16.6505020138,0.60582438436,0.0,0.0,3.10526160149,12.9394160272,29.5345472865,14.6155731136,14.9189741729
 01/01  12:00:00,16.6695047521,0.477645968886,0.0,0.0,3.10526160149,13.0865971812,23.1920711545,11.1613813579,12.0306897967
 01/01  13:00:00,16.4271820076,0.382504378445,0.0,0.0,3.10526160149,12.9394160272,19.2752370222,8.78496555949,10.4902714627
 01/01  14:00:00,15.9346358563,0.331501689067,0.0,0.0,3.10526160149,12.4978725653,16.9208819766,7.58592426441,9.33495771219
 01/01  15:00:00,15.6732196131,0.203683570205,0.0135830296835,0.0,3.10526160149,12.3506914113,12.7134539905,4.53381002883,8.1796439617
 01/01  16:00:00,17.0353990269,0.143429595289,0.0710069650443,0.0,4.02872759285,12.7922348732,12.1421592914,2.80720157919,9.33495771219
 01/01  17:00:00,24.4663776521,0.112555725638,0.0825060725668,0.0,6.50191812146,17.7693977319,12.9056142205,2.0302381743,10.8753760462
 01/01  18:00:00,36.1940405956,0.0841298996459,0.143787699869,0.0,8.38069375907,23.1212625696,15.324482823,0.983165525313,14.3413172977
 01/01  19:00:00,39.3962790196,0.0833434799836,0.193079713931,0.0,10.6415932552,23.1212625696,17.4698565713,0.625359480915,16.8444970904
 01/01  20:00:00,38.4470224563,0.0953799869709,0.201064621971,0.0,12.3080778603,20.4854999863,16.9163024646,0.842014541178,16.0742879234
 01/01  21:00:00,38.0084611899,0.114147197689,0.183857038048,0.0,12.456681583,19.8967753704,16.1071693728,1.38074749161,14.7264218812
 01/01  22:00:00,32.5319479201,0.136206747109,0.14878524078,0.0,9.18739968257,17.702556249,14.1570401169,2.12635032022,12.0306897967
 01/01  23:00:00,25.5699928855,0.176814480212,0.0815350348198,0.0,5.91811778209,14.0365255879,14.03155842,3.54128695734,10.4902714627
 01/01  24:00:00,19.6622894362,0.236333817935,0.0108213191204,0.0,3.54045821811,10.5176760807,11.3255580124,5.45654155172,5.86901646071
 01/02  01:00:00,16.0206792239,0.308800480519,0.0,0.0,2.55330491699,7.80157382632,9.09238679703,7.26544475458,1.82694204245
 01/02  02:00:00,15.4834202401,0.360266112626,0.0,0.0,2.55330491699,7.21284921042,9.58512313825,8.52888837671,1.05623476153
 01/02  03:00:00,15.229264466,0.400472646558,0.0,0.0,2.55330491699,6.91848690247,10.0008610135,9.52303166672,0.477829346776
 01/02  04:00:00,15.1168069525,0.435196286964,0.0,0.0,2.55330491699,6.7713057485,10.8726983646,10.3948617544,0.477836610153
 01/02  05:00:00,17.2106230337,0.452518920399,0.0,0.0,3.82705111198,7.57405300124,11.8823159856,10.8259054374,1.05641054819
 01/02  06:00:00,21.7350516151,0.438335039919,0.0,0.0,6.02426329834,9.91545327661,15.9513292078,10.4578230631,5.49350614471
 01/02  07:00:00,27.0079481463,0.392980490956,0.0,0.0,6.51253267309,14.7454349813,27.7422683248,9.32043670698,18.4218316179
 01/02  08:00:00,28.1247503055,0.376316681577,0.0,0.0,6.01364874671,18.163451543,28.5003715236,8.92061879455,19.5797527291
 01/02  09:00:00,23.8703837662,0.568074521175,0.0709595033281,0.0,4.35151303671,18.8798367041,26.0398189583,7.23185575441,18.8079632039
 01/02  10:00:00,21.1811926295,0.5101660544,0.263308673883,0.0,3.78894180059,16.6187760998,20.9750792053,4.48248640096,16.4925928043
 01/02  11:00:00,18.5093193465,0.49284716784,0.525380980591,0.0,3.78894180059,13.7021493968,17.4321553652,2.48314282799,14.9490125373
 01/02  12:00:00,19.2782890051,0.578074542688,1.06194211044,0.0,3.78894180059,13.8493305508,13.4680961603,1.41329662379,12.0547995365
 01/02  13:00:00,19.3983994611,0.629004355261,1.44156397205,0.0,3.69398621738,13.6338449159,11.1187187247,0.607499455288,10.5112192694
 01/02  14:00:00,19.5529177872,0.678827582017,1.82454246926,0.0,3.78894180059,13.2606059349,9.40914370725,0.055609638158,9.35353406909
 01/02  15:00:00,19.6458159966,0.720607075279,2.02284233941,0.0,3.78894180059,13.1134247809,8.19584886878,0.0,8.19584886878
 01/02  16:00:00,21.1020401632,0.748559017245,2.08610511069,0.0,4.71240779196,13.5549682428,9.35353406909,0.0,9.35353406909
 01/02  17:00:00,28.3675008037,0.723163791832,1.92660758926,0.0,7.18559832057,18.5321311015,10.8971143362,0.0,10.8971143362
 01/02  18:00:00,38.1702469847,0.433947577278,1.57664704887,0.0,8.38069375907,23.3147919321,14.3701699371,0.0,14.3701699371
 01/02  19:00:00,41.0929422889,0.431006866817,1.54207959649,0.0,10.6415932552,23.1212625696,16.8784878711,0.0,16.8784878711
 01/02  20:00:00,39.8285356253,0.37158036088,1.306377417,0.0,12.3080778603,20.4854999863,16.1066977376,0.0,16.1066977376
 01/02  21:00:00,39.15729801,0.32404351452,1.12279754126,0.0,12.456681583,19.8967753704,14.7560650039,0.0,14.7560650039
 01/02  22:00:00,33.5342244829,0.287808294913,0.999460255813,0.0,9.18739968257,17.702556249,12.0547995365,0.0,12.0547995365
 01/02  23:00:00,26.2888928225,0.217669839968,0.759579611998,0.0,5.91811778209,14.0365255879,10.5112192694,0.0,10.5112192694
 01/02  24:00:00,20.0512872846,0.143425935284,0.492727050235,0.0,3.54045821811,10.5176760807,5.92984500458,0.0493665364205,5.88047846816
 01/03  01:00:00,16.0824418297,0.0959960579839,0.274567028325,0.0,2.55330491699,7.80157382632,2.23272265795,0.402654084113,1.83006857384
 01/03  02:00:00,15.4384720924,0.100940662195,0.214377302772,0.0,2.55330491699,7.21284921042,1.98058391084,0.922791586672,1.05779232417
 01/03  03:00:00,15.1223743814,0.108741233026,0.184841328902,0.0,2.55330491699,6.91848690247,1.7817532161,1.30353492939,0.478218286714
 01/03  04:00:00,14.9580535621,0.11324234029,0.163200556305,0.0,2.55330491699,6.7713057485,2.03236712678,1.5541417358,0.478225390973
 01/03  05:00:00,17.0302487214,0.115845195578,0.156299412568,0.0,3.82705111198,7.57405300124,2.71782814779,1.65986388595,1.05796426184
 01/03  06:00:00,21.602509606,0.117367965448,0.188425065354,0.0,6.02426329834,9.91545327661,6.98089620061,1.47693564755,5.50396055305
 01/03  07:00:00,27.0692398199,0.136305217191,0.317966947419,0.0,6.51253267309,14.7454349813,19.52119313,1.06304585965,18.4581472703
 01/03  08:00:00,28.3412377151,0.157917496565,0.434886594607,0.0,6.01364874671,18.163451543,20.4532414722,0.834861234566,19.6183802377
 01/03  09:00:00,24.2302539081,0.433386677961,0.565517488456,0.0,4.35151303671,18.8798367041,19.6858344502,0.840788854685,18.8450455955
 01/03  10:00:00,22.037736651,0.541041115882,1.08897763389,0.0,3.78894180059,16.6187760998,17.0884572452,0.563417348211,16.525039897
 01/03  11:00:00,19.8067973819,0.647273344524,1.66843283928,0.0,3.78894180059,13.7021493968,15.0849465301,0.106577099542,14.9783694306
 01/03  12:00:00,20.4739302039,0.73865138358,2.09700646838,0.0,3.78894180059,13.8493305508,12.0783623061,0.0,12.0783623061
 01/03  13:00:00,20.3894025805,0.781540089154,2.28003135755,0.0,3.69398621738,13.6338449159,10.5316918398,0.0,10.5316918398
 01/03  14:00:00,20.6051782856,0.86242260343,2.69320794628,0.0,3.78894180059,13.2606059349,9.37168898997,0.0,9.37168898997
 01/03  15:00:00,20.3593236372,0.839872934329,2.617084121,0.0,3.78894180059,13.1134247809,8.21168614019,0.0,8.21168614019
 01/03  16:00:00,21.1090833992,0.736920323247,2.10478704073,0.0,4.71240779196,13.5549682428,9.37168898997,0.0,9.37168898997
 01/03  17:00:00,28.2856615799,0.69698494846,1.8709472089,0.0,7.18559832057,18.5321311015,10.9183594563,0.0,10.9183594563
 01/03  18:00:00,38.7680367084,0.554760120773,2.05362422912,0.0,8.38069375907,23.3147919321,14.3983680057,0.0,14.3983680057
 01/03  19:00:00,42.0666976226,0.627782727081,2.31905906992,0.0,10.6415932552,23.1212625696,16.9117075136,0.0,16.9117075136
 01/03  20:00:00,40.7976530246,0.568758031765,2.07831714542,0.0,12.3080778603,20.4854999863,16.1383722804,0.0,16.1383722804
 01/03  21:00:00,40.1017371379,0.517435666323,1.8738445174,0.0,12.456681583,19.8967753704,14.7850356223,0.0,14.7850356223
 01/03  22:00:00,34.4690272843,0.478948444681,1.74312290744,0.0,9.18739968257,17.702556249,12.0783623061,0.0,12.0783623061
 01/03  23:00:00,27.093444562,0.383432743551,1.39836844795,0.0,5.91811778209,14.0365255879,10.5316918398,0.0,10.5316918398
 01/03  24:00:00,20.728535526,0.283469245433,1.02993198142,0.0,3.54045821811,10.5176760807,5.89168044062,0.0,5.89168044062
 01/04  01:00:00,16.6773931459,0.208614255,0.756900147531,0.0,2.55330491699,7.80157382632,1.83312299113,0.0,1.83312299113
 01/04  02:00:00,15.9413882379,0.177017714955,0.641216395454,0.0,2.55330491699,7.21284921042,1.05931373318,0.0,1.05931373318
 01/04  03:00:00,15.5512184078,0.156344608346,0.566081980013,0.0,2.55330491699,6.91848690247,0.478598180967,0.0,0.478598180967
 01/04  04:00:00,15.3378081305,0.141922955565,0.51427450945,0.0,2.55330491699,6.7713057485,0.478605123593,0.0,0.478605123593
 01/04  05:00:00,17.4124040322,0.141505565029,0.5127943539,0.0,3.82705111198,7.57405300124,1.05948176087,0.0,1.05948176087
 01/04  06:00:00,22.0772989336,0.168988937966,0.611593420416,0.0,6.02426329834,9.91545327661,5.51417004356,0.0,5.51417004356
 01/04  07:00:00,27.6909943784,0.232608087972,0.843418635125,0.0,6.51253267309,14.7454349813,18.4936093333,0.0,18.4936093333
 01/04  08:00:00,28.962853627,0.261536452187,0.952883550873,0.0,6.01364874671,18.163451543,19.6560996346,0.0,19.6560996346
 01/04  09:00:00,24.500013049,0.458101307504,0.810561999744,0.0,4.35151303671,18.8798367041,18.8812562,0.0,18.8812562
 01/04  10:00:00,21.600396484,0.435105567441,0.75757301535,0.0,3.78894180059,16.6187760998,16.5567241759,0.0,16.5567241759
 01/04  11:00:00,18.4987513864,0.401378902865,0.606281285437,0.0,3.78894180059,13.7021493968,15.084517765,0.0774816058649,15.0070361591
 01/04  12:00:00,18.3785703426,0.364270481693,0.376027508993,0.0,3.78894180059,13.8493305508,12.6402757447,0.538904616965,12.1013711277
 01/04  13:00:00,17.9112550742,0.359298540232,0.224125400166,0.0,3.69398621738,13.6338449159,11.7899963746,1.2383132636,10.551683111
 01/04  14:00:00,17.6148109589,0.377806292803,0.187456930215,0.0,3.78894180059,13.2606059349,11.4428725798,2.05345548136,9.38941709841
 01/04  15:00:00,17.4265590064,0.413533682846,0.110658741643,0.0,3.78894180059,13.1134247809,11.6527622673,3.4256111814,8.22715108585
 01/04  16:00:00,18.8242402595,0.434677287344,0.12218693694,0.0,4.71240779196,13.5549682428,13.2470964392,3.85767934075,9.38941709841
 01/04  17:00:00,26.3865834443,0.457974408496,0.210879613229,0.0,7.18559832057,18.5321311015,14.706928091,3.76782297581,10.9391051152
 01/04  18:00:00,36.6611252221,0.259786159019,0.241686704561,0.0,8.38069375907,23.3147919321,18.7646924317,4.33878927887,14.4259031529
 01/04  19:00:00,39.7020103326,0.28698319235,0.295171314658,0.0,10.6415932552,23.1212625696,21.4648734177,4.52072723762,16.9441461801
 01/04  20:00:00,38.7313134711,0.32722687538,0.253508748298,0.0,12.3080778603,20.4854999863,22.0295354225,5.86023325083,16.1693021717
 01/04  21:00:00,38.2846040939,0.380344994144,0.193802145524,0.0,12.456681583,19.8967753704,22.5437979599,7.73047280283,14.813325157
 01/04  22:00:00,32.8042464014,0.436147132299,0.121143336963,0.0,9.18739968257,17.702556249,21.9501663717,9.84879524398,12.1013711277
 01/04  23:00:00,25.8407780518,0.510710543354,0.0184241379317,0.0,5.91811778209,14.0365255879,23.3371050538,12.7854219428,10.551683111
 01/04  24:00:00,20.0512805163,0.636146217223,0.0,0.0,3.54045821811,10.5176760807,22.3189306186,16.4163115578,5.90261906072
 01/05  01:00:00,16.4791632247,0.767284481292,0.0,0.0,2.55330491699,7.80157382632,21.9343438573,20.0982394685,1.83610438876
 01/05  02:00:00,15.9947621351,0.871608007607,0.0,0.0,2.55330491699,7.21284921042,24.1594653297,23.0986667919,1.06079853782
 01/05  03:00:00,15.7883910617,0.959599242202,0.0,0.0,2.55330491699,6.91848690247,26.1218907176,25.6429218006,0.478968917005
 01/05  04:00:00,15.7219547652,1.04034409969,0.0,0.0,2.55330491699,6.7713057485,28.4897271688,28.0107514732,0.478975695539
 01/05  05:00:00,17.8622761455,1.10417203219,0.0,0.0,3.82705111198,7.57405300124,30.9732650992,29.9123025033,1.06096259586
 01/05  06:00:00,22.4319014528,1.13518487756,0.0,0.0,6.02426329834,9.91545327661,36.4038937153,30.8797621219,5.52413159341
 01/05  07:00:00,27.7311764016,1.11620874631,0.0,0.0,6.51253267309,14.7454349813,48.8075265308,30.2793192251,18.5282073058
 01/05  08:00:00,28.8762392855,1.12780566156,0.0,0.0,6.01364874671,18.163451543,50.2781639302,30.5852641805,19.6928997496
 01/05  09:00:00,24.6787278307,1.44737808898,0.0,0.0,4.35151303671,18.8798367041,52.0373000254,33.1207157315,18.916584294
 01/05  10:00:00,21.8731198562,1.46540195494,0.0,0.0,3.78894180059,16.6187760998,50.0346714882,33.4470352301,16.5876362581
 01/05  11:00:00,18.9709382942,1.47984709611,0.0,0.0,3.78894180059,13.7021493968,48.8923015644,33.8572973309,15.0350042335
 01/05  12:00:00,19.1162794509,1.478007099,0.0,0.0,3.78894180059,13.8493305508,45.8007966638,33.6769774764,12.1238191874
 01/05  13:00:00,18.7128175478,1.38498641402,0.0,0.0,3.69398621738,13.6338449159,41.3932784372,30.8220912743,10.5711871628
 01/05  14:00:00,18.3982012682,1.34865353227,0.0,0.0,3.78894180059,13.2606059349,39.1674797975,29.7607666531,9.40671314441
 01/05  15:00:00,18.2745181112,1.37215152936,0.0,0.0,3.78894180059,13.1134247809,38.7087110892,30.4664719632,8.24223912597
 01/05  16:00:00,19.5921829231,1.32480688787,0.0,0.0,4.71240779196,13.5549682428,38.6029605138,29.1962473694,9.40671314441
 01/05  17:00:00,26.9070505579,1.18932113536,0.0,0.0,7.18559832057,18.5321311015,36.4283955033,25.4690503343,10.959345169
 01/05  18:00:00,37.0927032875,0.933050928988,0.0,0.0,8.38069375907,23.3147919321,39.4287234493,24.975956225,14.4527672243
 01/05  19:00:00,40.0244833058,0.904627480158,0.0,0.0,10.6415932552,23.1212625696,41.118286463,24.1424921987,16.9757942642
 01/05  20:00:00,39.122742278,0.972164430575,0.0,0.0,12.3080778603,20.4854999863,42.3309238211,26.1314455692,16.1994782519
 01/05  21:00:00,38.7633090004,1.05285204618,0.0,0.0,12.456681583,19.8967753704,43.2755610363,28.4346358058,14.8409252304
 01/05  22:00:00,33.3798044105,1.13284847827,0.0,0.0,9.18739968257,17.702556249,42.6453738298,30.5215546424,12.1238191874
 01/05  23:00:00,26.602458468,1.29081509748,0.0,0.0,5.91811778209,14.0365255879,45.2718425076,34.7006553447,10.5711871628
 01/05  24:00:00,20.874031405,1.4588971059,0.0,0.0,3.54045821811,10.5176760807,45.1142961378,39.2010050487,5.9132910891
 01/06  01:00:00,17.3032126955,1.59133395211,0.0,0.0,2.55330491699,7.80157382632,44.5158609027,42.67684902,1.83901188275
 01/06  02:00:00,16.7791983327,1.65604420526,0.0,0.0,2.55330491699,7.21284921042,45.3710353939,44.3087890957,1.06224629818
 01/06  03:00:00,16.5204591414,1.69166732191,0.0,0.0,2.55330491699,6.91848690247,45.6153386913,45.1360083063,0.479330385012
 01/06  04:00:00,16.3885380987,1.70692743317,0.0,0.0,2.55330491699,6.7713057485,45.8746408648,45.3953038677,0.47933699705
 01/06  05:00:00,18.4519298048,1.69382569154,0.0,0.0,3.82705111198,7.57405300124,45.9573912151,44.8949848869,1.06240632826
 01/06  06:00:00,22.9230829847,1.62636640951,0.0,0.0,6.02426329834,9.91545327661,48.4739410327,42.9400987794,5.53384225326
 01/06  07:00:00,28.1306166215,1.51564896618,0.0,0.0,6.51253267309,14.7454349813,58.4423871986,39.8804562562,18.5619309424
 01/06  08:00:00,29.2142117185,1.46577809456,0.0,0.0,6.01364874671,18.163451543,58.2668578192,38.5380881345,19.7287696848
 01/06  09:00:00,24.8109555418,1.57960580008,0.0,0.0,4.35151303671,18.8798367041,54.4533198015,35.5023003861,18.9510194154
 01/06  10:00:00,21.7307594557,1.32304155447,0.0,0.0,3.78894180059,16.6187760998,44.8053789321,28.1876119428,16.6177669893
 01/06  11:00:00,18.6187520966,1.12766089845,0.0,0.0,3.78894180059,13.7021493968,37.7754171387,22.7131517675,15.0622653712
 01/06  12:00:00,18.6204705113,0.98219815937,0.0,0.0,3.78894180059,13.8493305508,30.9672242149,18.8215243775,12.1456998374
 01/06  13:00:00,18.185294178,0.830577816496,0.0268852276732,0.0,3.69398621738,13.6338449159,25.1737809067,14.5835826873,10.5901982194
 01/06  14:00:00,17.9013767406,0.716305432144,0.135523572499,0.0,3.78894180059,13.2606059349,20.1768099635,10.7532379576,9.4235720059
 01/06  15:00:00,17.735625033,0.623417729621,0.209840721517,0.0,3.78894180059,13.1134247809,16.1638954995,7.9069497071,8.25694579238
 01/06  16:00:00,19.0449763648,0.568643186868,0.208957142704,0.0,4.71240779196,13.5549682428,16.0289787077,6.60540670178,9.4235720059
 01/06  17:00:00,26.4247893484,0.531951285479,0.175108640294,0.0,7.18559832057,18.5321311015,16.8766285218,5.89755489785,10.9790736239
 01/06  18:00:00,36.5384110983,0.257605358023,0.121153381759,0.0,8.38069375907,23.3147919321,19.8925851479,5.41363288339,14.4789522645
 01/06  19:00:00,39.50042734,0.274021817203,0.106549697138,0.0,10.6415932552,23.1212625696,22.8895254819,5.88288308809,17.0066423938
 01/06  20:00:00,38.5648089231,0.348559285985,0.0656717897217,0.0,12.3080778603,20.4854999863,24.4316060093,8.20271442451,16.2288915848
 01/06  21:00:00,38.1721970493,0.432788865196,0.0289512298837,0.0,12.456681583,19.8967753704,25.6442345182,10.7764068492,14.867827669
 01/06  22:00:00,32.765014056,0.51653849594,0.00151962788369,0.0,9.18739968257,17.702556249,25.3685307693,13.2228309318,12.1456998374
 01/06  23:00:00,25.962362111,0.650718740486,0.0,0.0,5.91811778209,14.0365255879,27.3696941338,16.7794959144,10.5901982194
 01/06  24:00:00,20.2118063536,0.796672054464,0.0,0.0,3.54045821811,10.5176760807,26.584182802,20.6604894367,5.92369336534
 01/07  01:00:00,16.6419928916,0.930114148184,0.0,0.0,2.55330491699,7.80157382632,26.0921299025,24.2502852916,1.84184461095
 01/07  02:00:00,16.1398402352,1.01668610771,0.0,0.0,2.55330491699,7.21284921042,27.6609113497,26.5972547644,1.06365658532
 01/07  03:00:00,15.9050720827,1.0762802632,0.0,0.0,2.55330491699,6.91848690247,28.6689591006,28.1892766227,0.479682477916
 01/07  04:00:00,15.8049088877,1.12329822225,0.0,0.0,2.55330491699,6.7713057485,29.9274725324,29.4477836113,0.479688921111
 01/07  05:00:00,17.9101751763,1.15207106303,0.0,0.0,3.82705111198,7.57405300124,31.2912141167,30.2274015862,1.06381253051
 01/07  06:00:00,22.4306713135,1.13395473827,0.0,0.0,6.02426329834,9.91545327661,35.2488200008,29.7055208528,5.54329914808
 01/07  07:00:00,27.6811951313,1.06622747596,0.0,0.0,6.51253267309,14.7454349813,46.3912780682,27.7965078111,18.5947702571
 01/07  08:00:00,28.6036845293,1.04878026778,0.0,0.0,6.01364874671,17.9699221805,47.0766142274,27.3129154099,19.7636988175
 01/07  09:00:00,22.764713606,0.979777432952,0.0,0.0,3.66783283761,18.1171033345,44.3708161828,25.3862648163,18.9845513665
 01/07  10:00:00,19.8216596412,0.860355308653,0.0,0.0,3.10526160149,15.8560427302,38.7483317095,22.101224263,16.6471074465
 01/07  11:00:00,16.7951349577,0.739347412038,0.0111099162826,0.0,3.10526160149,12.9394160272,33.7598117128,18.6710002136,15.0888114992
 01/07  12:00:00,16.9820144256,0.671187262475,0.118968379843,0.0,3.10526160149,13.0865971812,28.1269876071,15.9599810091,12.167006598
 01/07  13:00:00,16.8706272083,0.583363985478,0.242585593642,0.0,3.10526160149,12.9394160272,23.2415628752,12.6328522244,10.6087106507
 01/07  14:00:00,16.4288293064,0.511240807351,0.31445433188,0.0,3.10526160149,12.4978725653,19.6323600313,10.192371341,9.43998869029
 01/07  15:00:00,16.2313165347,0.459777332302,0.315586189202,0.0,3.10526160149,12.3506914113,17.2169340116,8.94566728182,8.27126672982
 01/07  16:00:00,17.5143163501,0.407800377516,0.285553506039,0.0,4.02872759285,12.7922348732,17.3544815097,7.91449281943,9.43998869029
 01/07  17:00:00,24.8807780757,0.368944703523,0.240517518309,0.0,6.50191812146,17.7693977319,18.3074696272,7.30918498963,10.9982846376
 01/07  18:00:00,36.4909961658,0.348761603922,0.176111565852,0.0,8.38069375907,23.1212625696,21.7507921682,7.24634164924,14.504450519
 01/07  19:00:00,39.6326280794,0.353397365165,0.159374888625,0.0,10.6415932552,23.1212625696,24.4582924679,7.42161103458,17.0366814333
 01/07  20:00:00,38.6989230516,0.426960493841,0.121384710351,0.0,12.3080778603,20.4854999863,25.9750214776,9.71748801798,16.2575334596
 01/07  21:00:00,38.3115174385,0.519066986256,0.0819934980416,0.0,12.456681583,19.8967753704,27.4391710444,12.5451465387,14.8940245058
 01/07  22:00:00,32.8983691092,0.604057404238,0.0473557728071,0.0,9.18739968257,17.702556249,27.3111121758,15.1441055778,12.167006598
 01/07  23:00:00,26.0424669092,0.729536673295,0.00128686536652,0.0,5.91811778209,14.0365255879,29.5875729515,18.9788623008,10.6087106507
 01/07  24:00:00,20.2992789705,0.884144671359,0.0,0.0,3.54045821811,10.5176760807,29.0942326957,23.1604098868,5.9338228089
 01/08  01:00:00,16.7397862781,1.02790753474,0.0,0.0,2.55330491699,7.80157382632,28.9217760255,27.0771742922,1.84460173331
 01/08  02:00:00,16.2514004873,1.12824635987,0.0,0.0,2.55330491699,7.21284921042,30.920192879,29.8551638976,1.06502898137
 01/08  03:00:00,16.0326603454,1.20386852591,0.0,0.0,2.55330491699,6.91848690247,32.4149154461,31.9348903547,0.480025091419
 01/08  04:00:00,15.9527922457,1.27118158017,0.0,0.0,2.55330491699,6.7713057485,34.2834195032,33.8033881397,0.480031363482
 01/08  05:00:00,18.0749634251,1.31685931187,0.0,0.0,3.82705111198,7.57405300124,36.1295769289,35.0643961428,1.06518078615
 01/08  06:00:00,22.6048361511,1.30811957593,0.0,0.0,6.02426329834,9.91545327661,40.373553917,34.8210544389,5.55249947803
 01/08  07:00:00,27.8945916871,1.27962403177,0.0,0.0,6.51253267309,14.7454349813,52.7460582014,34.1193426759,18.6267155255
 01/08  08:00:00,28.8147750156,1.25987075403,0.0,0.0,6.01364874671,17.9699221805,53.2980246714,33.5003478675,19.7976768038
 01/08  09:00:00,22.983001464,1.19806529097,0.0,0.0,3.66783283761,18.1171033345,50.621367167,31.6041969498,19.0171702172
 01/08  10:00:00,19.9640930203,1.00278868776,0.0,0.0,3.10526160149,15.8560427302,42.585933197,25.9102842562,16.6756489408
 01/08  11:00:00,16.8899684666,0.82754592884,0.0177449083522,0.0,3.10526160149,12.9394160272,35.9123127882,20.7976780322,15.114634756
 01/08  12:00:00,16.9820375418,0.71389169746,0.0762870610952,0.0,3.10526160149,13.0865971812,29.4022006454,17.214467486,12.1877331594
 01/08  13:00:00,16.6860907833,0.624367431507,0.0170457226192,0.0,3.10526160149,12.9394160272,25.9796756645,15.3529566899,10.6267189746
 01/08  14:00:00,16.1791085463,0.524013317342,0.0519610617899,0.0,3.10526160149,12.4978725653,21.937917187,12.4819588511,9.45595833593
 01/08  15:00:00,15.9521879347,0.489652870219,0.00658205134421,0.0,3.10526160149,12.3506914113,20.2671052294,11.9819075321,8.2851976973
 01/08  16:00:00,17.2971185544,0.4761560879,0.0,0.0,4.02872759285,12.7922348732,21.1595097562,11.7035514202,9.45595833593
 01/08  17:00:00,24.7142026376,0.442886783708,0.0,0.0,6.50191812146,17.7693977319,21.9162229127,10.8992503919,11.0169725208
 01/08  18:00:00,36.375159983,0.371695017202,0.0373419696805,0.0,8.38069375907,23.1212625696,23.2697698886,8.74051545194,14.5292544367
 01/08  19:00:00,39.5322012663,0.333537480866,0.0788079597927,0.0,10.6415932552,23.1212625696,24.4611134279,7.3952109409,17.065902487
 01/08  20:00:00,38.561580851,0.331526027554,0.0794769760546,0.0,12.3080778603,20.4854999863,23.5943732388,7.30897784415,16.2853953946
 01/08  21:00:00,38.1316455772,0.355585210341,0.0656034126783,0.0,12.456681583,19.8967753704,22.9316779752,8.01216999234,14.9195079829
 01/08  22:00:00,32.6831082348,0.393875457003,0.0422768456228,0.0,9.18739968257,17.702556249,21.3417108943,9.15397773493,12.1877331594
 01/08  23:00:00,25.7832183126,0.4710964385,0.000478503571558,0.0,5.91811778209,14.0365255879,22.0750519159,11.4483329413,10.6267189746
 01/08  24:00:00,19.9991121494,0.583977850239,0.0,0.0,3.54045821811,10.5176760807,20.3117635131,14.3680870931,5.94367642004
 01/09  01:00:00,16.3986154093,0.686736665946,0.0,0.0,2.55330491699,7.80157382632,18.8947352845,17.0474528524,1.8472824321
 01/09  02:00:00,15.8713858079,0.748231680467,0.0,0.0,2.55330491699,7.21284921042,19.7417519865,18.6753889068,1.06636307971
 01/09  03:00:00,15.6199081824,0.791116362923,0.0,0.0,2.55330491699,6.91848690247,20.2889317596,19.8085736355,0.48035812403
 01/09  04:00:00,15.5092051468,0.827594481348,0.0,0.0,2.55330491699,6.7713057485,21.266999482,20.7866352593,0.480364222732
 01/09  05:00:00,17.6016382139,0.843534100591,0.0,0.0,3.82705111198,7.57405300124,22.2868813483,21.2203706583,1.06651068997
 01/09  06:00:00,22.116725522,0.820008946831,0.0,0.0,6.02426329834,9.91545327661,26.176953781,20.6155132617,5.56144051929
 01/09  07:00:00,27.4229009063,0.807933250951,0.0,0.0,6.51253267309,14.7454349813,39.1087258426,20.4509685547,18.6577572879
 01/09  08:00:00,28.5890503625,0.840616738496,0.0,0.0,6.01364874671,18.163451543,41.2895519817,21.4588584001,19.8306935816
 01/09  09:00:00,24.4137615344,1.18241179264,0.0,0.0,4.35151303671,18.8798367041,43.5276495522,24.4787832444,19.0488663077
 01/09  10:00:00,21.6024016279,1.19468372668,0.0,0.0,3.78894180059,16.6187760998,41.1857515964,24.4823685764,16.70338302
 01/09  11:00:00,18.667505353,1.17641415489,0.0,0.0,3.78894180059,13.7021493968,39.1603956459,24.0206681517,15.1397274943
 01/09  12:00:00,18.8436206361,1.20534828419,0.0,0.0,3.78894180059,13.8493305508,37.0488690184,24.8409956348,12.2078733836
 01/09  13:00:00,18.4418581313,1.11402699745,0.0,0.0,3.69398621738,13.6338449159,32.8927623065,22.2485444487,10.6442178579
 01/09  14:00:00,18.0650987485,1.01555101259,0.0,0.0,3.78894180059,13.2606059349,28.8492163696,19.377740156,9.47147621357
 01/09  15:00:00,17.8161176791,0.913751097197,0.0,0.0,3.78894180059,13.1134247809,24.7339589343,16.435224365,8.29873456929
 01/09  16:00:00,19.041474312,0.774098276767,0.0,0.0,4.71240779196,13.5549682428,22.2004942171,12.7290180035,9.47147621357
 01/09  17:00:00,26.3048968463,0.587167423676,0.0,0.0,7.18559832057,18.5321311015,19.1466822128,8.11155047352,11.0351317393
 01/09  18:00:00,36.4440333375,0.284380979021,0.0,0.0,8.38069375907,23.3147919321,21.1771477302,6.62379105805,14.5533566721
 01/09  19:00:00,39.3730584489,0.253202623302,0.0,0.0,10.6415932552,23.1212625696,23.0136450972,5.91934819577,17.0942969014
 01/09  20:00:00,38.4137658987,0.263188051255,0.0,0.0,12.3080778603,20.4854999863,22.5067329506,6.19426381205,16.3124691386
 01/09  21:00:00,37.9861583906,0.275701436413,0.0,0.0,12.456681583,19.8967753704,21.4497731177,6.50550256409,14.9442705536
 01/09  22:00:00,32.5449818665,0.298025934295,0.0,0.0,9.18739968257,17.702556249,19.2397492994,7.03187591582,12.2078733836
 01/09  23:00:00,25.6747879547,0.363144584168,0.0,0.0,5.91811778209,14.0365255879,19.2441669786,8.5999491207,10.6442178579
 01/09  24:00:00,19.8562464385,0.441112139377,0.0,0.0,3.54045821811,10.5176760807,16.4593154702,10.5060641895,5.95325128071
 01/10  01:00:00,16.2396214337,0.52774269029,0.0,0.0,2.55330491699,7.80157382632,14.5260399911,12.6761540789,1.84988591221
 01/10  02:00:00,15.6936537892,0.57049966176,0.0,0.0,2.55330491699,7.21284921042,14.8162232956,13.7485648106,1.06765848502
 01/10  03:00:00,15.4200983402,0.591306520762,0.0,0.0,2.55330491699,6.91848690247,14.7445160264,14.2638345493,0.480681477097
 01/10  04:00:00,15.2822743254,0.600663659892,0.0,0.0,2.55330491699,6.7713057485,14.9759768256,14.4952894253,0.480687400266
 01/10  05:00:00,17.349277744,0.59117363073,0.0,0.0,3.82705111198,7.57405300124,15.3257928936,14.2579910455,1.06780184812
 01/10  06:00:00,21.8358956859,0.539179110644,0.0,0.0,6.02426329834,9.91545327661,18.5210166332,12.9508970083,5.57011962486
 01/10  07:00:00,27.1167238176,0.501756162258,0.0,0.0,6.51253267309,14.7454349813,30.6920586441,12.0041722916,18.6878863525
 01/10  08:00:00,28.2203421099,0.471908485945,0.0,0.0,6.01364874671,18.163451543,31.1379927169,11.2752533438,19.8627393731
 01/10  09:00:00,23.9454232634,0.714073521688,0.0,0.0,4.35151303671,18.8798367041,30.4968089043,11.4171786527,19.0796302516
 01/10  10:00:00,21.0547281718,0.647010270589,0.0,0.0,3.78894180059,16.6187760998,26.4400347001,9.70973322925,16.7303014708
 01/10  11:00:00,18.0595549319,0.492397651161,0.0760660826063,0.0,3.78894180059,13.7021493968,20.55531827,5.39123598684,15.1640822831
 01/10  12:00:00,18.4058762574,0.473744386717,0.29385951877,0.0,3.78894180059,13.8493305508,15.7384480174,3.51102671114,12.2274213062
 01/10  13:00:00,17.9889934902,0.476817004314,0.184345352081,0.0,3.69398621738,13.6338449159,14.9992619534,4.33805983491,10.6612021185
 01/10  14:00:00,17.538152775,0.467451154457,0.021153884679,0.0,3.78894180059,13.2606059349,14.73138924,5.24485151229,9.48653772774
 01/10  15:00:00,17.3616847458,0.448133137741,0.0111850261673,0.0,3.78894180059,13.1134247809,13.1529859966,4.84111265968,8.31187333696
 01/10  16:00:00,18.7405823384,0.442430914946,0.030775388246,0.0,4.71240779196,13.5549682428,14.026795411,4.54025768323,9.48653772774
 01/10  17:00:00,26.2381565625,0.429344937184,0.0910822026979,0.0,7.18559832057,18.5321311015,14.8378809755,3.78512406003,11.0527569154
 01/10  18:00:00,35.5531567273,0.200910910959,0.0854267911784,0.0,8.38069375907,23.3147919321,18.6980222406,4.12127215287,14.5767500878
 01/10  19:00:00,39.4293850168,0.20775397255,0.101775218623,0.0,10.6415932552,23.1212625696,21.2690671592,4.14721089148,17.1218562678
 01/10  20:00:00,38.4789546283,0.247884715915,0.0804920650163,0.0,12.3080778603,20.4854999863,21.6444344806,5.30568780666,16.3387466739
 01/10  21:00:00,38.0572703609,0.285264337142,0.0615490695524,0.0,12.456681583,19.8967753704,21.3454905192,6.37718563455,14.9683048847
 01/10  22:00:00,32.6068597382,0.317094762652,0.0428090433421,0.0,9.18739968257,17.702556249,19.5230809813,7.29565967512,12.2274213062
 01/10  23:00:00,25.6905258202,0.378224975206,0.000657474525426,0.0,5.91811778209,14.0365255879,19.7885494103,9.12734729176,10.6612021185
 01/10  24:00:00,19.8871331723,0.471998873204,0.0,0.0,3.54045821811,10.5176760807,17.4523510018,11.4898064463,5.96254455541
 01/11  01:00:00,16.2835864547,0.57170771134,0.0,0.0,2.55330491699,7.80157382632,15.8466712982,13.9942598969,1.85241140132
 01/11  02:00:00,15.7532945691,0.630140441629,0.0,0.0,2.55330491699,7.21284921042,16.5404738255,15.471559012,1.06891481345
 01/11  03:00:00,15.4945674446,0.665775625177,0.0,0.0,2.55330491699,6.91848690247,16.8297517144,16.3487566595,0.48099505483
 01/11  04:00:00,15.3714746274,0.689863961943,0.0,0.0,2.55330491699,6.7713057485,17.4156498773,16.9346490769,0.481000800359
 01/11  05:00:00,17.4509895072,0.692885393931,0.0,0.0,3.82705111198,7.57405300124,18.0516305967,16.9825767185,1.06905387822
 01/11  06:00:00,21.949243182,0.652526606838,0.0,0.0,6.02426329834,9.91545327661,21.4945569306,15.9160227053,5.57853422532
 01/11  07:00:00,27.1913206287,0.576352973419,0.0,0.0,6.51253267309,14.7454349813,32.66054451,13.9434507125,18.7170937975
 01/11  08:00:00,28.3186738352,0.570240211237,0.0,0.0,6.01364874671,18.163451543,33.7522003332,13.8583956448,19.8938046884
 01/11  09:00:00,24.0503607486,0.819011006829,0.0,0.0,4.35151303671,18.8798367041,33.268217509,14.1587645707,19.1094529383
 01/11  10:00:00,21.1551143978,0.730815993028,0.0165805035512,0.0,3.78894180059,16.6187760998,28.581225701,11.8248293793,16.7563963217
 01/11  11:00:00,18.2502947874,0.644113141833,0.115090447474,0.0,3.78894180059,13.7021493968,24.0100339571,8.82234204699,15.1876919101
 01/11  12:00:00,18.3487371951,0.596695652786,0.113769190368,0.0,3.78894180059,13.8493305508,19.877685229,7.63131409061,12.2463711384
 01/11  13:00:00,18.2080329512,0.557838589468,0.322363227929,0.0,3.69398621738,13.6338449159,16.0169245114,5.3392577846,10.6776667268
 01/11  14:00:00,18.0647837799,0.550447177551,0.464788866451,0.0,3.78894180059,13.2606059349,13.9722449896,4.47110657152,9.5011384181
 01/11  15:00:00,17.9008120202,0.539579468551,0.458865969785,0.0,3.78894180059,13.1134247809,12.572483351,4.24787324158,8.32461010941
 01/11  16:00:00,19.2346957722,0.529456263996,0.437863473022,0.0,4.71240779196,13.5549682428,13.5427087637,4.04157034562,9.5011384181
 01/11  17:00:00,26.6030999418,0.501566145264,0.383804373968,0.0,7.18559832057,18.5321311015,14.6833072941,3.61346446443,11.0698428297
 01/11  18:00:00,35.7200125525,0.22674062351,0.226452903846,0.0,8.38069375907,23.3147919321,18.1925811965,3.59315344069,14.5994277558
 01/11  19:00:00,39.5584514129,0.233441813017,0.205153774209,0.0,10.6415932552,23.1212625696,21.0652910588,3.91671863422,17.1485724246
 01/11  20:00:00,38.5944371545,0.269954391205,0.173904915854,0.0,12.3080778603,20.4854999863,21.4444596126,5.08023939378,16.3642202188
 01/11  21:00:00,38.1815301877,0.334914967093,0.13615826641,0.0,12.456681583,19.8967753704,22.0302762439,7.03867238528,14.9916038587
 01/11  22:00:00,32.7444784547,0.397217568053,0.100304954483,0.0,9.18739968257,17.702556249,21.171284726,8.92491358762,12.2463711384
 01/11  23:00:00,25.8489649538,0.494400239313,0.0429213440353,0.0,5.91811778209,14.0365255879,22.7095996874,12.0319329606,10.6776667268
 01/11  24:00:00,20.0480850799,0.632727069699,0.000223711083001,0.0,3.54045821811,10.5176760807,22.0847883449,16.1132348529,5.97155349202
 01/12  01:00:00,16.4830040267,0.771125283335,0.0,0.0,2.55330491699,7.80157382632,21.6193172519,19.7644591018,1.85485815018
 01/12  02:00:00,15.9926216788,0.869467551392,0.0,0.0,2.55330491699,7.21284921042,23.4539435105,22.3838118178,1.07013169272
 01/12  03:00:00,15.7813907633,0.952598943803,0.0,0.0,2.55330491699,6.91848690247,25.121347128,24.6400483637,0.481298764337
 01/12  04:00:00,15.7053430625,1.02373239699,0.0,0.0,2.55330491699,6.7713057485,27.0596086197,26.5783042895,0.481304330178
 01/12  05:00:00,17.8297466043,1.07164249102,0.0,0.0,3.82705111198,7.57405300124,28.9519760173,27.8817096078,1.07026640949
 01/12  06:00:00,22.3747521522,1.07803557697,0.0,0.0,6.02426329834,9.91545327661,33.6442301099,28.0575482802,5.58668182965
 01/12  07:00:00,27.6767860518,1.06181839648,0.0,0.0,6.51253267309,14.7454349813,46.4190820567,27.6737110824,18.7453709742
 01/12  08:00:00,28.8077104422,1.05927681825,0.0,0.0,6.01364874671,18.163451543,47.495318051,27.5714377233,19.9238803277
 01/12  09:00:00,24.4801557446,1.24880600285,0.0,0.0,4.35151303671,18.8798367041,45.1917510153,26.0534254791,19.1383255362
 01/12  10:00:00,21.4731531774,1.04562836393,0.0198069122834,0.0,3.78894180059,16.6187760998,36.827149335,20.0454894902,16.7816598448
 01/12  11:00:00,18.5451371648,0.879088250307,0.174957716407,0.0,3.78894180059,13.7021493968,29.3365161805,14.1259667971,15.2105493834
 01/12  12:00:00,18.7601360291,0.737759047657,0.384104629536,0.0,3.78894180059,13.8493305508,21.4472063622,9.18248909394,12.2647172683
 01/12  13:00:00,18.6360905732,0.65694285063,0.651316588708,0.0,3.69398621738,13.6338449159,16.280129939,5.58652313217,10.6936068069
 01/12  14:00:00,18.7162835193,0.655228088153,1.01150769523,0.0,3.78894180059,13.2606059349,13.0884223776,3.57314841679,9.5152739608
 01/12  15:00:00,18.7452372045,0.639381152996,1.20348946963,0.0,3.78894180059,13.1134247809,10.4568757027,2.11993458793,8.33694111474
 01/12  16:00:00,20.151677878,0.615673909576,1.26862793319,0.0,4.71240779196,13.5549682428,10.6591551269,1.14388116611,9.5152739608
 01/12  17:00:00,27.4373248332,0.573856478226,1.1457389324,0.0,7.18559832057,18.5321311015,11.7962337443,0.709849322062,11.0863844222
 01/12  18:00:00,36.3353031709,0.26433036066,0.804153785094,0.0,8.38069375907,23.3147919321,15.067632423,0.446249462559,14.6213829604
 01/12  19:00:00,40.1236199545,0.245948300135,0.757815828721,0.0,10.6415932552,23.1212625696,17.4484356787,0.273998218514,17.1744374602
 01/12  20:00:00,39.0007739948,0.223989567504,0.626206579911,0.0,12.3080778603,20.4854999863,17.0318859041,0.643003674658,16.3888822295
 01/12  21:00:00,38.4253084519,0.203558002425,0.511293495249,0.0,12.456681583,19.8967753704,16.0036150125,0.989454436727,15.0141605758
 01/12  22:00:00,32.8586693622,0.187247661538,0.424465768465,0.0,9.18739968257,17.702556249,13.5422374419,1.27752017367,12.2647172683
 01/12  23:00:00,25.7592591547,0.170928176495,0.276687607683,0.0,5.91811778209,14.0365255879,12.7139416543,2.02033484745,10.6936068069
 01/12  24:00:00,19.8014779035,0.193521891002,0.192821713403,0.0,3.54045821811,10.5176760807,9.17912582075,3.19885039813,5.98027542262
 01/13  01:00:00,16.0725740692,0.235044887832,0.125650438002,0.0,2.55330491699,7.80157382632,6.51134137208,4.65411593926,1.85722543283
 01/13  02:00:00,15.4882555809,0.276585401193,0.0885160522819,0.0,2.55330491699,7.21284921042,6.99307317488,5.92176441266,1.07130876221
 01/13  03:00:00,15.1997943999,0.30709733206,0.0639052483454,0.0,2.55330491699,6.91848690247,7.30504173129,6.82344921564,0.481592515647
 01/13  04:00:00,15.0559343006,0.328210802511,0.0461128325824,0.0,2.55330491699,6.7713057485,7.93646574079,7.45486784097,0.481597899815
 01/13  05:00:00,17.1363644733,0.337368711258,0.0408916487475,0.0,3.82705111198,7.57405300124,8.7775510109,7.70611192807,1.07143908283
 01/13  06:00:00,21.6844734999,0.325456403045,0.062300521633,0.0,6.02426329834,9.91545327661,12.8308945111,7.23633448526,5.59456002589
 01/13  07:00:00,27.0213728802,0.304675841637,0.101729383239,0.0,6.51253267309,14.7454349813,25.2129806612,6.44027115175,18.7727095094
 01/13  08:00:00,28.1748980001,0.299872442797,0.126591933357,0.0,6.01364874671,18.163451543,26.1133860518,6.1604286673,19.9529573845
 01/13  09:00:00,23.9063143542,0.540934758912,0.134029853542,0.0,4.35151303671,18.8798367041,25.2593112278,6.09307173284,19.1662394949
 01/13  10:00:00,21.166842271,0.526155528783,0.232968841007,0.0,3.78894180059,16.6187760998,21.8829472342,5.07686267555,16.8060845587
 01/13  11:00:00,18.5163824218,0.522180346739,0.503110876958,0.0,3.78894180059,13.7021493968,18.6881277254,3.45547979132,15.2326479341
 01/13  12:00:00,18.859902445,0.544359594281,0.677270498789,0.0,3.78894180059,13.8493305508,15.1675165532,2.88506229033,12.2824542629
 01/13  13:00:00,18.7490094817,0.597994873167,0.823183474731,0.0,3.69398621738,13.6338449159,13.6351453615,2.92612772323,10.7090176382
 01/13  14:00:00,18.6785537867,0.654886479384,0.97411957139,0.0,3.78894180059,13.2606059349,12.6580779728,3.12913780309,9.52894016975
 01/13  15:00:00,18.3968959394,0.632615610902,0.861913746601,0.0,3.78894180059,13.1134247809,11.5564082194,3.20754551818,8.34886270127
 01/13  16:00:00,19.2315841657,0.569216215932,0.394991914494,0.0,4.71240779196,13.5549682428,14.6897810415,5.16084087175,9.52894016975
 01/13  17:00:00,26.4908469002,0.621990997398,0.151126480194,0.0,7.18559832057,18.5321311015,19.5838123689,8.48143557449,11.1023767944
 01/13  18:00:00,35.8200313699,0.418345123782,0.134867220908,0.0,8.38069375907,23.3147919321,24.1305427579,9.48793355813,14.6426091998
 01/13  19:00:00,39.6969668879,0.436118344335,0.140992717953,0.0,10.6415932552,23.1212625696,26.9803544281,9.78091071324,17.1994437149
 01/13  20:00:00,38.7735019152,0.512078420049,0.110845647789,0.0,12.3080778603,20.4854999863,28.6010209535,12.188295551,16.4127254025
 01/13  21:00:00,38.3953641671,0.609933610486,0.0749736024666,0.0,12.456681583,19.8967753704,30.3490564165,15.3130880605,15.035968356
 01/13  22:00:00,32.9993643228,0.712057956275,0.040350434291,0.0,9.18739968257,17.702556249,30.8317185404,18.5492642775,12.2824542629
 01/13  23:00:00,26.1801935904,0.868550219942,0.0,0.0,5.91811778209,14.0365255879,34.1008206675,23.3918030293,10.7090176382
 01/13  24:00:00,20.4706569058,1.05552260664,0.0,0.0,3.54045821811,10.5176760807,34.6737254877,28.6850177234,5.98870776431
 01/14  01:00:00,16.9519212341,1.2400424907,0.0,0.0,2.55330491699,7.80157382632,35.9270143155,34.0675017687,1.85951254676
 01/14  02:00:00,16.4978575759,1.37470344849,0.0,0.0,2.55330491699,7.21284921042,39.1049759254,38.0325302523,1.07244567311
 01/14  03:00:00,16.3129907383,1.48419891888,0.0,0.0,2.55330491699,6.91848690247,41.7504423303,41.2685661086,0.481876221736
 01/14  04:00:00,16.2627372973,1.58112663185,0.0,0.0,2.55330491699,6.7713057485,44.6443539644,44.1624725421,0.48188142231
 01/14  05:00:00,18.4135563652,1.65545225192,0.0,0.0,3.82705111198,7.57405300124,47.4866777045,46.4141061535,1.07257155097
 01/14  06:00:00,22.9934524761,1.69673590084,0.0,0.0,6.02426329834,9.91545327661,53.2300480431,47.6278815612,5.60216648191
 01/14  07:00:00,28.325184971,1.71021731572,0.0,0.0,6.51253267309,14.7454349813,66.7953758191,47.9962745111,18.7991013079
 01/14  08:00:00,29.323853087,1.76894882547,0.0,0.0,6.01364874671,17.9699221805,69.566163028,49.5851357801,19.9810272478
 01/14  09:00:00,23.6367546047,1.85181843171,0.0,0.0,3.66783283761,18.1171033345,71.124819685,51.931633137,19.193186548
 01/14  10:00:00,20.8064297993,1.84512546681,0.0,0.0,3.10526160149,15.8560427302,68.4292172171,51.599553987,16.8296632301
 01/14  11:00:00,17.6911309721,1.64645334271,0.0,0.0,3.10526160149,12.9394160272,61.1933483871,45.9393673693,15.2539810177
 01/14  12:00:00,17.7086079019,1.5167491187,0.0,0.0,3.10526160149,13.0865971812,54.1981006688,41.8985237994,12.2995768695
 01/14  13:00:00,17.3460118948,1.30133426562,0.0,0.0,3.10526160149,12.9394160272,46.2710906191,35.547195962,10.7238946571
 01/14  14:00:00,16.7914264428,1.18829227563,0.0,0.0,3.10526160149,12.4978725653,41.8890229982,32.3468900004,9.5421329978
 01/14  15:00:00,16.5394401535,1.08291593205,0.000571208224574,0.0,3.10526160149,12.3506914113,37.9029176819,29.5425463434,8.36037133851
 01/14  16:00:00,17.8283822828,0.995131140883,0.0122886754171,0.0,4.02872759285,12.7922348732,36.6884619764,27.1463289786,9.5421329978
 01/14  17:00:00,25.2242869791,0.944224273216,0.00874685199309,0.0,6.50191812146,17.7693977319,36.9881821803,25.8703669701,11.1178152102
 01/14  18:00:00,36.0468972677,0.973607604964,0.0,0.0,8.38069375907,23.1212625696,41.3703595933,26.7072594052,14.6631001881
 01/14  19:00:00,40.1153375043,0.995481678681,0.0,0.0,10.6415932552,23.1212625696,44.5367412108,27.3131574276,17.2235837832
 01/14  20:00:00,39.2431661019,1.09258825453,0.0,0.0,12.3080778603,20.4854999863,46.5507532821,30.1150106051,16.435742677
 01/14  21:00:00,38.9080648033,1.19760784907,0.0,0.0,12.456681583,19.8967753704,48.1951729045,33.1381521633,15.0570207412
 01/14  22:00:00,33.5375562291,1.29060029692,0.0,0.0,9.18739968257,17.702556249,48.015963868,35.7163869985,12.2995768695
 01/14  23:00:00,26.7748057908,1.4631624203,0.0,0.0,5.91811778209,14.0365255879,51.3468184524,40.6229237953,10.7238946571
 01/14  24:00:00,21.1157870262,1.70065272704,0.0,0.0,3.54045821811,10.5176760807,53.0944225388,47.0975745189,5.99684801992
 01/15  01:00:00,17.6156249543,1.90374621096,0.0,0.0,2.55330491699,7.80157382632,54.3912921369,52.5295733237,1.8617188132
 01/15  02:00:00,17.1391679035,2.01601377606,0.0,0.0,2.55330491699,7.21284921042,56.5274897495,55.4539476611,1.07354208847
 01/15  03:00:00,16.9112000254,2.08240820593,0.0,0.0,2.55330491699,6.91848690247,57.5764512262,57.0943014277,0.482149798556
 01/15  04:00:00,16.8107432289,2.12913256343,0.0,0.0,2.55330491699,6.7713057485,58.707069024,58.2249142103,0.482154813679
 01/15  05:00:00,18.8937886761,2.13568456288,0.0,0.0,3.82705111198,7.57405300124,59.3301682741,58.2565047955,1.07366347852
 01/15  06:00:00,23.3660715878,2.06935501264,0.0,0.0,6.02426329834,9.91545327661,61.8864911447,56.2769921986,5.60949894608
 01/15  07:00:00,28.5220452626,1.90707760732,0.0,0.0,6.51253267309,14.7454349813,70.3326331733,51.5080946185,18.8245385548
 01/15  08:00:00,29.2268719642,1.67196770263,0.0,0.0,6.01364874671,17.9699221805,64.2775153684,44.2694337633,20.0080816051
 01/15  09:00:00,23.3529787795,1.56804260646,0.0,0.0,3.66783283761,18.1171033345,60.6244540824,41.4052953671,19.2191587154
 01/15  10:00:00,20.3364816653,1.37517733281,0.0,0.0,3.10526160149,15.8560427302,53.2129110374,36.3605221609,16.8523888765
 01/15  11:00:00,17.1004610872,1.05578345775,0.0,0.0,3.10526160149,12.9394160272,42.3897546903,27.1152123735,15.2745423168
 01/15  12:00:00,16.996995921,0.805137137773,0.0,0.0,3.10526160149,13.0865971812,32.4115172209,20.0954372034,12.3160800175
 01/15  13:00:00,16.8098454529,0.765167823718,0.0,0.0,3.10526160149,12.9394160272,29.7847122533,19.0464787955,10.7382334578
 01/15  14:00:00,16.2391678183,0.636033651081,0.0,0.0,3.10526160149,12.4978725653,25.3057333143,15.7508847763,9.55484853805
 01/15  15:00:00,15.9899935241,0.534040510959,0.0,0.0,3.10526160149,12.3506914113,21.5185104864,13.1470468681,8.3714636183
 01/15  16:00:00,17.2661771951,0.44521472857,0.0,0.0,4.02872759285,12.7922348732,20.5800991493,11.0252506113,9.55484853805
 01/15  17:00:00,24.6909952376,0.419679383683,0.0,0.0,6.50191812146,17.7693977319,21.5263851307,10.3936900329,11.1326950977
 01/15  18:00:00,35.4553816721,0.382092009373,0.0,0.0,8.38069375907,23.1212625696,24.1066757518,9.42382589487,14.682849857
 01/15  19:00:00,39.4744557357,0.3391210068,0.0154789032084,0.0,10.6415932552,23.1212625696,25.3930760981,8.14622558168,17.2468505164
 01/15  20:00:00,38.5233834899,0.363140004875,0.0096656375734,0.0,12.3080778603,20.4854999863,25.2514786249,8.79355138828,16.4579272366
 01/15  21:00:00,38.1061598983,0.394983727004,0.000719217091164,0.0,12.456681583,19.8967753704,24.7212101993,9.64389870245,15.0773114969
 01/15  22:00:00,32.6812392426,0.434283310384,0.0,0.0,9.18739968257,17.702556249,22.9003219203,10.5842419028,12.3160800175
 01/15  23:00:00,25.8419619645,0.530318593965,0.0,0.0,5.91811778209,14.0365255879,23.7631451395,13.0249116818,10.7382334578
 01/15  24:00:00,20.0496697859,0.634535486765,0.0,0.0,3.54045821811,10.5176760807,21.6844453468,15.679751568,6.0046937788
 01/16  01:00:00,16.4388862383,0.727007494906,0.0,0.0,2.55330491699,7.80157382632,19.9247578362,18.0609142589,1.86384357728
 01/16  02:00:00,15.8969987469,0.773844619439,0.0,0.0,2.55330491699,7.21284921042,20.3358178313,19.2612201479,1.07459768335
 01/16  03:00:00,15.6280062945,0.799214475022,0.0,0.0,2.55330491699,6.91848690247,20.3694522368,19.8870390717,0.482413165057
 01/16  04:00:00,15.4965796916,0.814969026108,0.0,0.0,2.55330491699,6.7713057485,20.7503870488,20.2679690558,0.482417992939
 01/16  05:00:00,17.5679889037,0.809884790426,0.0,0.0,3.82705111198,7.57405300124,21.1843878659,20.1096733238,1.07471454211
 01/16  06:00:00,22.0580780873,0.761361512046,0.0,0.0,6.02426329834,9.91545327661,24.4401386172,18.8235833692,5.61655524793
 01/16  07:00:00,27.2904115327,0.675443877355,0.0,0.0,6.51253267309,14.7454349813,35.4150136012,16.5659998832,18.849013718
 01/16  08:00:00,28.1944146842,0.639510422689,0.0,0.0,6.01364874671,17.9699221805,35.6928743486,15.6587619042,20.0341124444
 01/16  09:00:00,22.427136333,0.642200159922,0.0,0.0,3.66783283761,18.1171033345,35.1238840818,15.8797357763,19.2441483055
 01/16  10:00:00,19.4999433035,0.538638970973,0.0,0.0,3.10526160149,15.8560427302,30.1926858092,13.3184310413,16.8742547679
 01/16  11:00:00,16.5951612437,0.464068924646,0.086414689657,0.0,3.10526160149,12.9394160272,26.0668534782,10.7725277359,15.2943257424
 01/16  12:00:00,16.8523084035,0.435803386146,0.224646234114,0.0,3.10526160149,13.0865971812,21.3527732282,9.02081440862,12.3319588195
