Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  13:00:00,16.789895574,0.402207777365,0.343010167407,0.0,3.10526160149,12.9394160272,18.0242979091,7.27226811509,10.752029794
 01/16  14:00:00,16.4041607711,0.39245393101,0.408572672866,0.0,3.10526160149,12.4978725653,16.0688027791,6.50171975421,9.56708302489
 01/16  15:00:00,16.2446293277,0.361073699482,0.427602615,0.0,3.10526160149,12.3506914113,13.9474935861,5.56535733037,8.38213625576
 01/16  16:00:00,17.6387318382,0.326259788805,0.491509582887,0.0,4.02872759285,12.7922348732,13.6935181908,4.12643516593,9.56708302489
 01/16  17:00:00,24.9980915513,0.27510262702,0.451673070405,0.0,6.50191812146,17.7693977319,14.2591332504,3.11212120002,11.1470120504
 01/16  18:00:00,35.6102542145,0.206806714495,0.330157837232,0.0,8.38069375907,23.1212625696,17.0767337444,2.37488138664,14.7018523578
 01/16  19:00:00,39.6202372198,0.180102026066,0.32027936812,0.0,10.6415932552,23.1212625696,19.0690765597,1.79983953547,17.2692370243
 01/16  20:00:00,38.6059185922,0.182405971379,0.272934773429,0.0,12.3080778603,20.4854999863,18.7275193023,2.24824679077,16.4792725115
 01/16  21:00:00,38.1223881751,0.198373033524,0.213558187396,0.0,12.456681583,19.8967753704,18.242234893,3.14540027878,15.0968346142
 01/16  22:00:00,32.6427639732,0.244433007242,0.151375033765,0.0,9.18739968257,17.702556249,17.1270706597,4.79511184018,12.3319588195
 01/16  23:00:00,25.7341842228,0.357469861605,0.065070990706,0.0,5.91811778209,14.0365255879,19.2353422277,8.48331243363,10.752029794
 01/16  24:00:00,19.9638761526,0.546950352811,0.00179150071698,0.0,3.54045821811,10.5176760807,20.1807918021,14.1685490846,6.01224271749
 01/17  01:00:00,16.4589915016,0.747112758242,0.0,0.0,2.55330491699,7.80157382632,21.5383818776,19.6724956694,1.86588620821
 01/17  02:00:00,16.0339461542,0.910792026704,0.0,0.0,2.55330491699,7.21284921042,25.4073310165,24.3317188716,1.07561214487
 01/17  03:00:00,15.893692445,1.06490062551,0.0,0.0,2.55330491699,6.91848690247,29.3158672245,28.8332009813,0.482666243214
 01/17  04:00:00,15.9169106178,1.23529995234,0.0,0.0,2.55330491699,6.7713057485,34.3303836165,33.8477127343,0.482670882128
 01/17  05:00:00,18.1495795679,1.39147545463,0.0,0.0,3.82705111198,7.57405300124,39.5972306458,38.5215062153,1.07572443049
 01/17  06:00:00,22.802309522,1.50559294677,0.0,0.0,6.02426329834,9.91545327661,47.6196914116,41.9963581128,5.62333329882
 01/17  07:00:00,28.125760259,1.51079260365,0.0,0.0,6.51253267309,14.7454349813,60.9582441782,42.0857246281,18.8725195502
 01/17  08:00:00,29.349473493,1.60103986899,0.0,0.0,6.01364874671,18.163451543,64.6296826284,44.5705705714,20.059112057
 01/17  09:00:00,25.1033876498,1.87203790805,0.0,0.0,4.35151303671,18.8798367041,65.2707227777,46.0025748595,19.2681479181
 01/17  10:00:00,22.1356050604,1.72788715914,0.0,0.0,3.78894180059,16.6187760998,57.994757265,41.0995028361,16.8952544289
 01/17  11:00:00,19.0642144527,1.57312325461,0.0,0.0,3.78894180059,13.7021493968,51.6940441766,36.3807187409,15.3133254357
 01/17  12:00:00,19.0933149555,1.43652315726,0.0185194462822,0.0,3.78894180059,13.8493305508,44.5817833673,32.234574794,12.3472085734
 01/17  13:00:00,18.7305903543,1.304605331,0.0981538895172,0.0,3.69398621738,13.6338449159,38.3164076716,27.5511280915,10.7652795801
 01/17  14:00:00,18.3444614921,1.14490108675,0.150012669396,0.0,3.78894180059,13.2606059349,32.0089096151,22.4300767799,9.57883283521
 01/17  15:00:00,18.0738871417,1.02963055528,0.141890004587,0.0,3.78894180059,13.1134247809,27.7988891036,19.4065030133,8.39238609029
 01/17  16:00:00,19.3683372643,0.976963673504,0.123997555575,0.0,4.71240779196,13.5549682428,27.9169967138,18.3381638786,9.57883283521
 01/17  17:00:00,26.7514312654,0.977126788881,0.0565750539676,0.0,7.18559832057,18.5321311015,30.2450795604,19.084317732,11.1607618284
 01/17  18:00:00,36.0206231986,0.704956673999,0.0488474993846,0.0,8.38069375907,23.3147919321,33.0319826942,18.311880631,14.7201020632
 01/17  19:00:00,39.8534970542,0.678778119561,0.0548631089518,0.0,10.6415932552,23.1212625696,34.7394223891,17.4486857119,17.2907366772
 01/17  20:00:00,38.9085073203,0.723487023242,0.0344424496129,0.0,12.3080778603,20.4854999863,35.350991499,18.8512193184,16.4997721806
 01/17  21:00:00,38.5082361237,0.785889388277,0.0118897812643,0.0,12.456681583,19.8967753704,35.8612788918,20.7456945803,15.1155843115
 01/17  22:00:00,33.1050153713,0.85805943915,0.0,0.0,9.18739968257,17.702556249,35.1060770183,22.758868445,12.3472085734
 01/17  23:00:00,26.3057015094,0.994058138874,0.0,0.0,5.91811778209,14.0365255879,37.2355052478,26.4702256677,10.7652795801
 01/17  24:00:00,20.582708585,1.16757428588,0.0,0.0,3.54045821811,10.5176760807,37.3863509849,31.3668583845,6.01949260045
 01/18  01:00:00,17.0395639224,1.327685179,0.0,0.0,2.55330491699,7.80157382632,37.7564929241,35.8886468246,1.8678460995
 01/18  02:00:00,16.5452287621,1.42207463469,0.0,0.0,2.55330491699,7.21284921042,39.619318437,38.5427332647,1.07658517236
 01/18  03:00:00,16.3364219426,1.50763012315,0.0,0.0,2.55330491699,6.91848690247,41.2764715836,40.7935626255,0.482908958048
 01/18  04:00:00,16.2640538927,1.58244322723,0.0,0.0,2.55330491699,6.7713057485,43.2291218651,42.7462084588,0.482913406335
 01/18  05:00:00,18.3838336773,1.62572956405,0.0,0.0,3.82705111198,7.57405300124,44.9546724989,43.8779796544,1.07669284458
 01/18  06:00:00,22.8950541922,1.598337617,0.0,0.0,6.02426329834,9.91545327661,48.7131934169,43.0833623244,5.6298310925
 01/18  07:00:00,28.2972726829,1.68230502756,0.0,0.0,6.51253267309,14.7454349813,64.0100003975,45.1149513063,18.8950490913
 01/18  08:00:00,29.3731270062,1.62469338218,0.0,0.0,6.01364874671,18.163451543,63.4837351956,43.4006621561,20.0830730395
 01/18  09:00:00,25.0577817103,1.82643196852,0.0,0.0,4.35151303671,18.8798367041,62.2438721879,42.952721742,19.2911504459
 01/18  10:00:00,22.2136301402,1.80591223899,0.0,0.0,3.78894180059,16.6187760998,58.6779209766,41.762539336,16.9153816406
 01/18  11:00:00,19.2061327139,1.71504151574,0.0,0.0,3.78894180059,13.7021493968,54.2677205201,38.93618475,15.3315357701
 01/18  12:00:00,19.2983223284,1.66004997644,0.0,0.0,3.78894180059,13.8493305508,49.732147458,37.3703226952,12.3618247628
 01/18  13:00:00,18.9549511204,1.62711998659,0.0,0.0,3.69398621738,13.6338449159,47.2940039592,36.5160250669,10.7779788923
 01/18  14:00:00,18.7095160559,1.65996831994,0.0,0.0,3.78894180059,13.2606059349,46.9895561239,37.3994616345,9.5900944894
 01/18  15:00:00,18.5674291529,1.66506257105,0.0,0.0,3.78894180059,13.1134247809,45.9445714582,37.5423613717,8.4022100865
 01/18  16:00:00,19.9349393351,1.66756329989,0.0,0.0,4.71240779196,13.5549682428,47.3401561055,37.7500616161,9.5900944894
 01/18  17:00:00,27.3215289129,1.60379949028,0.0,0.0,7.18559832057,18.5321311015,47.2403727158,36.0664323559,11.1739403599
 01/18  18:00:00,36.4520729639,1.18525393869,0.0,0.0,8.38069375907,23.3147919321,45.9130759724,31.1754824038,14.7375935686
 01/18  19:00:00,40.2181364797,1.09828065407,0.0,0.0,10.6415932552,23.1212625696,46.1567894436,28.8454463353,17.3113431083
 01/18  20:00:00,39.2842204348,1.13364258735,0.0,0.0,12.3080778603,20.4854999863,46.3795106523,29.8600904793,16.519420173
 01/18  21:00:00,38.9258253785,1.21536842428,0.0,0.0,12.456681583,19.8967753704,47.2899447862,32.15638975,15.1335550363
 01/18  22:00:00,33.564125228,1.31716929578,0.0,0.0,9.18739968257,17.702556249,47.3334131568,34.971588394,12.3618247628
 01/18  23:00:00,26.7994264326,1.48778306206,0.0,0.0,5.91811778209,14.0365255879,50.4854407709,39.7074618786,10.7779788923
 01/18  24:00:00,21.0955864426,1.68045214344,0.0,0.0,3.54045821811,10.5176760807,51.1234331668,45.0969918861,6.02644128069
 01/19  01:00:00,17.564249264,1.85237052063,0.0,0.0,2.55330491699,7.80157382632,51.764064771,49.8943421019,1.86972266913
 01/19  02:00:00,17.0728666628,1.94971253538,0.0,0.0,2.55330491699,7.21284921042,53.6962970926,52.6187806152,1.07751647737
 01/19  03:00:00,16.8475369066,2.01874508712,0.0,0.0,2.55330491699,6.91848690247,55.0281350642,54.5449938265,0.483141237646
 01/19  04:00:00,16.7593918124,2.07778114695,0.0,0.0,2.55330491699,6.7713057485,56.6951697836,56.2120242899,0.483145493716
 01/19  05:00:00,18.8614742361,2.10337012285,0.0,0.0,3.82705111198,7.57405300124,58.0161824055,56.9385629079,1.07761949758
 01/19  06:00:00,23.3626833598,2.06596678459,0.0,0.0,6.02426329834,9.91545327661,61.5639954333,55.9279487275,5.63604670578
 01/19  07:00:00,28.8346158644,2.21964820912,0.0,0.0,6.51253267309,14.7454349813,79.0338431021,60.1172474319,18.9165956702
 01/19  08:00:00,29.9533843594,2.20495073539,0.0,0.0,6.01364874671,18.163451543,79.7647991792,59.6588108831,20.1059882961
 01/19  09:00:00,25.6206498953,2.38930015354,0.0,0.0,4.35151303671,18.8798367041,78.8216257567,59.5084766799,19.3131490768
 01/19  10:00:00,22.7774545703,2.36973666902,0.0,0.0,3.78894180059,16.6187760998,75.2426588057,58.3080283631,16.9346304426
 01/19  11:00:00,19.7835700862,2.29247888804,0.0,0.0,3.78894180059,13.7021493968,71.1545861148,55.8056347619,15.3489513529
 01/19  12:00:00,19.6886913766,2.05041902461,0.0,0.0,3.78894180059,13.8493305508,61.0508125838,48.6750095243,12.3758030595
 01/19  13:00:00,19.1190909111,1.79125977728,0.0,0.0,3.69398621738,13.6338449159,52.0191494846,41.2290255148,10.7901239698
 01/19  14:00:00,18.6693888287,1.61984109274,0.0,0.0,3.78894180059,13.2606059349,45.9350162913,36.3341516388,9.60086465244
 01/19  15:00:00,18.3417804466,1.43941386471,0.0,0.0,3.78894180059,13.1134247809,39.9225571701,31.510951835,8.4116053351
 01/19  16:00:00,19.6073427985,1.33996676331,0.0,0.0,4.71240779196,13.5549682428,38.6601054243,29.0592407719,9.60086465244
 01/19  17:00:00,27.0636213464,1.34589192379,0.0,0.0,7.18559832057,18.5321311015,40.2808362034,29.0942924612,11.1865437422
 01/19  18:00:00,36.204730253,0.937911227788,0.0,0.0,8.38069375907,23.3147919321,39.2686583678,24.5143366736,14.7543216942
 01/19  19:00:00,39.9067317065,0.786875880887,0.0,0.0,10.6415932552,23.1212625696,37.6372530078,20.3062027927,17.3310502151
 01/19  20:00:00,38.9486925525,0.798114705144,0.0,0.0,12.3080778603,20.4854999863,37.0281976774,20.4899870072,16.5382106702
 01/19  21:00:00,38.5881618831,0.877704928943,0.0,0.0,12.456681583,19.8967753704,37.8118242838,22.6610828171,15.1507414667
 01/19  22:00:00,33.2039078167,0.956951884496,0.0,0.0,9.18739968257,17.702556249,37.1558976272,24.7800945677,12.3758030595
 01/19  23:00:00,26.4227856673,1.11114229679,0.0,0.0,5.91811778209,14.0365255879,39.696121905,28.9059979353,10.7901239698
 01/19  24:00:00,20.7053795826,1.29024528343,0.0,0.0,3.54045821811,10.5176760807,39.7840727871,33.7509860866,6.03308670044
 01/20  01:00:00,17.1570558747,1.44517713136,0.0,0.0,2.55330491699,7.80157382632,39.7899543337,37.918438974,1.87151535972
 01/20  02:00:00,16.6496478508,1.52649372335,0.0,0.0,2.55330491699,7.21284921042,41.1707254597,40.0923196758,1.07840578384
 01/20  03:00:00,16.4053843744,1.57659255492,0.0,0.0,2.55330491699,6.91848690247,41.8840364373,41.4006734241,0.483363013189
 01/20  04:00:00,16.2962266715,1.614616006,0.0,0.0,2.55330491699,6.7713057485,42.8740670634,42.3906999879,0.483367075519
 01/20  05:00:00,18.383518732,1.62541461874,0.0,0.0,3.82705111198,7.57405300124,43.7255300618,42.6470259467,1.07850411509
 01/20  06:00:00,22.8607835575,1.56406698227,0.0,0.0,6.02426329834,9.91545327661,46.6226803307,40.9807020317,5.64197829903
 01/20  07:00:00,28.1743795234,1.55941186812,0.0,0.0,6.51253267309,14.7454349813,59.7450532176,40.8079003105,18.9371529071
 01/20  08:00:00,29.3115221423,1.56308851835,0.0,0.0,6.01364874671,18.163451543,61.1712012692,41.0433502286,20.1278510406
 01/20  09:00:00,25.1477148738,1.91636513206,0.0,0.0,4.35151303671,18.8798367041,64.4750895413,45.1409522451,19.3341372962
 01/20  10:00:00,22.4090112502,2.00129334899,0.0,0.0,3.78894180059,16.6187760998,64.0655367145,47.1125415799,16.9529951346
 01/20  11:00:00,19.5140613811,2.02297018301,0.0,0.0,3.78894180059,13.7021493968,63.1019971185,47.736430092,15.3655670265
 01/20  12:00:00,19.7291037363,2.09083138438,0.0,0.0,3.78894180059,13.8493305508,62.0113705375,49.6222312135,12.3891393239
 01/20  13:00:00,19.6760932961,2.34826216226,0.0,0.0,3.69398621738,13.6338449159,67.6913314137,56.8896201978,10.8017112159
 01/20  14:00:00,19.4680365343,2.41848879842,0.0,0.0,3.78894180059,13.2606059349,68.3720449796,58.7609048447,9.61114013483
 01/20  15:00:00,19.192457806,2.29009122417,0.0,0.0,3.78894180059,13.1134247809,63.6321098185,55.2115407647,8.42056905379
 01/20  16:00:00,20.4943056398,2.22692960459,0.0,0.0,4.71240779196,13.5549682428,63.2930681213,53.6819279865,9.61114013483
 01/20  17:00:00,27.9540405752,2.23631115261,0.0,0.0,7.18559832057,18.5321311015,65.2387126464,54.0401444035,11.1985682429
 01/20  18:00:00,36.2073894147,1.83340372286,0.0,0.0,8.38069375907,23.3147919321,64.2458464933,49.4755650072,14.770281486
 01/20  19:00:00,40.8147703289,1.69491450326,0.0,0.0,10.6415932552,23.1212625696,62.9565460751,45.6066939134,17.3498521616
 01/20  20:00:00,39.9022845361,1.75170668868,0.0,0.0,12.3080778603,20.4854999863,63.7968263233,47.2406882157,16.5561381076
 01/20  21:00:00,39.5562503874,1.84579343321,0.0,0.0,12.456681583,19.8967753704,65.0789190694,49.9117805563,15.167138513
 01/20  22:00:00,34.2061279662,1.95917203399,0.0,0.0,9.18739968257,17.702556249,65.4836332994,53.0944939755,12.3891393239
 01/20  23:00:00,27.521716175,2.21007280455,0.0,0.0,5.91811778209,14.0365255879,70.9820604165,60.1803492007,10.8017112159
 01/20  24:00:00,21.9162386787,2.50110437958,0.0,0.0,3.54045821811,10.5176760807,74.4770206092,68.4375937175,6.03942689171
 01/21  01:00:00,18.4860775408,2.77419879738,0.0,0.0,2.55330491699,7.80157382632,78.0470832289,76.1738595902,1.8732236387
 01/21  02:00:00,18.0812066214,2.95805249393,0.0,0.0,2.55330491699,7.21284921042,82.5005656255,81.4213127974,1.07925282814
 01/21  03:00:00,17.9351041754,3.10631235591,0.0,0.0,2.55330491699,6.91848690247,86.1363179342,85.6527437152,0.483574218966
 01/21  04:00:00,17.9241675821,3.24255691655,0.0,0.0,2.55330491699,6.7713057485,90.034508491,89.5509304049,0.483578086101
 01/21  05:00:00,20.1020134775,3.34390936427,0.0,0.0,3.82705111198,7.57405300124,93.5563129196,92.4769664845,1.07934643512
 01/21  06:00:00,24.6598771908,3.36316061557,0.0,0.0,6.02426329834,9.91545327661,98.7508383136,93.1032141969,5.64762411677
 01/21  07:00:00,30.2938711041,3.67890344877,0.0,0.0,6.51253267309,14.7454349813,120.850703533,101.893988818,18.956714715
 01/21  08:00:00,31.2805924287,3.72568816718,0.0,0.0,6.01364874671,17.9699221805,123.47700527,103.328350471,20.1486547986
 01/21  09:00:00,25.3366402511,3.55170407801,0.0,0.0,3.66783283761,18.1171033345,118.011044601,98.6569357126,19.3541088886
 01/21  10:00:00,22.4021199547,3.44081562215,0.0,0.0,3.10526160149,15.8560427302,112.421948356,95.4514780778,16.9704702779
 01/21  11:00:00,19.1089245912,3.0642469618,0.0,0.0,3.10526160149,12.9394160272,100.006165907,84.624788036,15.3813778705
 01/21  12:00:00,18.9973963113,2.80553752802,0.0,0.0,3.10526160149,13.0865971812,89.559347056,77.1575174494,12.4018296066
 01/21  13:00:00,18.6461344696,2.60145684038,0.0,0.0,3.10526160149,12.9394160272,82.151065591,71.3383283919,10.8127371992
 01/21  14:00:00,18.1023732269,2.49923905968,0.0,0.0,3.10526160149,12.4978725653,78.116345181,68.4954272874,9.62091789361
 01/21  15:00:00,17.7864039503,2.33045093712,0.0,0.0,3.10526160149,12.3506914113,72.2982293399,63.8691307519,8.42909858804
 01/21  16:00:00,18.9365056785,2.11554321201,0.0,0.0,4.02872759285,12.7922348732,67.7900750765,58.1691571829,9.62091789361
 01/21  17:00:00,26.5108508815,2.23953502759,0.0,0.0,6.50191812146,17.7693977319,72.6339925841,61.4239822831,11.210010301
 01/21  18:00:00,36.3467587387,2.16630240933,0.0,0.0,8.38069375907,23.1212625696,74.1988636091,59.4133953914,14.7854682177
 01/21  19:00:00,41.2427383063,2.12288248067,0.0,0.0,10.6415932552,23.1212625696,75.6419267863,58.2741834065,17.3677433798
 01/21  20:00:00,40.3790208059,2.22844295848,0.0,0.0,12.3080778603,20.4854999863,77.7985441814,61.2253470053,16.5731971761
 01/21  21:00:00,40.1023840766,2.39192712245,0.0,0.0,12.456681583,19.8967753704,81.0158447441,65.8331034245,15.1827413196
 01/21  22:00:00,34.8033266706,2.55637073841,0.0,0.0,9.18739968257,17.702556249,82.8356237776,70.433794171,12.4018296066
 01/21  23:00:00,28.1264428422,2.8147994717,0.0,0.0,5.91811778209,14.0365255879,88.4977077093,77.6849705101,10.8127371992
 01/21  24:00:00,22.5197270585,3.10459275941,0.0,0.0,3.54045821811,10.5176760807,91.9020711761,85.8566111992,6.04545997691
 01/22  01:00:00,19.0598874083,3.34800866492,0.0,0.0,2.55330491699,7.80157382632,94.5638218819,92.6889748835,1.87484699847
 01/22  02:00:00,18.6146734374,3.49151930994,0.0,0.0,2.55330491699,7.21284921042,97.7997225629,96.7196652037,1.08005735913
 01/22  03:00:00,18.4130595331,3.58426771365,0.0,0.0,2.55330491699,6.91848690247,99.7853891175,99.3016143251,0.483774792396
 01/22  04:00:00,18.3376719775,3.65606131196,0.0,0.0,2.55330491699,6.7713057485,101.787473752,101.303695289,0.483778462951
 01/22  05:00:00,20.4468965351,3.68879242186,0.0,0.0,3.82705111198,7.57405300124,103.305148581,102.225002373,1.08014620825
 01/22  06:00:00,24.9189892865,3.62227271129,0.0,0.0,6.02426329834,9.91545327661,106.001592639,100.34861015,5.65298248814
 01/22  07:00:00,30.0728901788,3.4579225235,0.0,0.0,6.51253267309,14.7454349813,114.664856037,95.6895807356,18.9752753019
 01/22  08:00:00,30.981957506,3.42705324446,0.0,0.0,6.01364874671,17.9699221805,114.97472561,94.8063322008,20.1683934093
 01/22  09:00:00,25.1616241512,3.37668797812,0.0,0.0,3.66783283761,18.1171033345,112.386307515,93.013249575,19.3730579396
 01/22  10:00:00,22.1311219528,3.16981762021,0.0,0.0,3.10526160149,15.8560427302,103.774070882,86.7870201839,16.9870506976
 01/22  11:00:00,19.0136031336,2.96892550414,0.0,0.0,3.10526160149,12.9394160272,96.328477191,80.9320979885,15.3963792026
 01/22  12:00:00,18.9015461382,2.70968735495,0.0,0.0,3.10526160149,13.0865971812,85.7293220215,73.3154518721,12.4138701494
 01/22  13:00:00,18.5373225887,2.49264495946,0.0,0.0,3.10526160149,12.9394160272,77.7798014654,66.956602811,10.8231986544
 01/22  14:00:00,17.9490248891,2.34589072185,0.0,0.0,3.10526160149,12.4978725653,72.3340236516,62.7038286184,9.63019503317
 01/22  15:00:00,17.7023701633,2.24641715009,0.0,0.0,3.10526160149,12.3506914113,68.3933188811,59.9561274692,8.43719141192
 01/22  16:00:00,19.0501374031,2.2291749366,0.0,0.0,4.02872759285,12.7922348732,69.3429912286,59.7127961955,9.63019503317
 01/22  17:00:00,26.4010948387,2.12977898479,0.0,0.0,6.50191812146,17.7693977319,68.3166060851,57.0957395569,11.2208665282
 01/22  18:00:00,36.0606414744,1.88018514503,0.0,0.0,8.38069375907,23.1212625696,64.9985934276,50.1987160357,14.7998773919
 01/22  19:00:00,40.8191681024,1.69931227679,0.0,0.0,10.6415932552,23.1212625696,62.5683389555,45.1836203842,17.3847185713
 01/22  20:00:00,39.8580736132,1.7074957658,0.0,0.0,12.3080778603,20.4854999863,61.9871513389,45.397768515,16.5893828238
 01/22  21:00:00,39.4382391875,1.72778223329,0.0,0.0,12.456681583,19.8967753704,61.1548958996,45.9573506339,15.1975452657
 01/22  22:00:00,34.0097014433,1.76274551115,0.0,0.0,9.18739968257,17.702556249,59.2781601783,46.8642900289,12.4138701494
 01/22  23:00:00,27.2316512323,1.92000786182,0.0,0.0,5.91811778209,14.0365255879,61.9766444806,51.1534458261,10.8231986544
 01/22  24:00:00,21.5253806252,2.11024632611,0.0,0.0,3.54045821811,10.5176760807,62.4467947338,56.3956105644,6.0511841694
 01/23  01:00:00,17.9800730858,2.26819434246,0.0,0.0,2.55330491699,7.80157382632,62.5844283646,60.708043408,1.87638495653
 01/23  02:00:00,17.4589020021,2.33574787467,0.0,0.0,2.55330491699,7.21284921042,63.6167370018,62.5359178635,1.08081913827
 01/23  03:00:00,17.1938892777,2.36509745823,0.0,0.0,2.55330491699,6.91848690247,63.7669773241,63.2830126501,0.483964674047
 01/23  04:00:00,17.0628265342,2.38121586874,0.0,0.0,2.55330491699,6.7713057485,64.1624934904,63.6785253437,0.483968146707
 01/23  05:00:00,19.1190610251,2.36095691181,0.0,0.0,3.82705111198,7.57405300124,64.1622255624,63.0813223648,1.08090319762
 01/23  06:00:00,23.5650443352,2.26832775997,0.0,0.0,6.02426329834,9.91545327661,66.1801586334,60.5221068059,5.65805182747
 01/23  07:00:00,28.7075623961,2.09259474082,0.0,0.0,6.51253267309,14.7454349813,74.671419705,55.678590533,18.992829172
 01/23  08:00:00,28.9168818833,2.0612815927,0.0,0.0,6.01364874671,18.163451543,74.9027821093,54.7157210821,20.1870610272
 01/23  09:00:00,25.6150637286,2.38371398687,0.0,0.0,4.35151303671,18.8798367041,78.7169313017,59.325952464,19.3909788377
 01/23  10:00:00,22.7184259777,2.31070807649,0.0,0.0,3.78894180059,16.6187760998,73.4668978908,56.4641664074,17.0027314834
 01/23  11:00:00,19.6178838183,2.12679262017,0.0,0.0,3.78894180059,13.7021493968,66.2799279098,50.8693613296,15.4105665802
 01/23  12:00:00,19.6376346671,1.99936231514,0.0,0.0,3.78894180059,13.8493305508,59.5500702702,47.1248128834,12.4252573867
 01/23  13:00:00,19.1687728881,1.84094175432,0.0,0.0,3.69398621738,13.6338449159,53.4032582168,42.5701657332,10.8330924836
 01/23  14:00:00,18.789902986,1.7403552501,0.0,0.0,3.78894180059,13.2606059349,49.0651570619,39.4261882557,9.63896880618
 01/23  15:00:00,18.6629693873,1.76060280539,0.0,0.0,3.78894180059,13.1134247809,48.5165172937,40.0716721649,8.4448451288
 01/23  16:00:00,19.9680356269,1.70065959164,0.0,0.0,4.71240779196,13.5549682428,47.9992520118,38.3602832056,9.63896880618
 01/23  17:00:00,27.2620058525,1.54427642988,0.0,0.0,7.18559832057,18.5321311015,45.2146411343,33.983507425,11.2311337094
 01/23  18:00:00,35.4617343745,1.08774868268,0.0,0.0,8.38069375907,23.3147919321,42.851876911,28.0383721695,14.8135047415
 01/23  19:00:00,40.0532123511,0.933356525488,0.0,0.0,10.6415932552,23.1212625696,41.2661588096,23.8653861004,17.4007727092
 01/23  20:00:00,39.1166665813,0.966088733861,0.0,0.0,12.3080778603,20.4854999863,41.3908218615,24.7861316039,16.6046902576
 01/23  21:00:00,38.7379523367,1.02749538249,0.0,0.0,12.456681583,19.8967753704,41.6972736273,26.48572766,15.2115459673
 01/23  22:00:00,33.3370191892,1.09006325697,0.0,0.0,9.18739968257,17.702556249,40.5689586891,28.1437013024,12.4252573867
 01/23  23:00:00,26.5796369714,1.26799360093,0.0,0.0,5.91811778209,14.0365255879,43.7721231585,32.939030675,10.8330924836
 01/23  24:00:00,20.8866900803,1.47155578122,0.0,0.0,3.54045821811,10.5176760807,44.5148574763,38.4582597023,6.05659777403
 01/24  01:00:00,17.3593383817,1.64745963831,0.0,0.0,2.55330491699,7.80157382632,45.0760793341,43.1982422784,1.87783705569
 01/24  02:00:00,16.8660480754,1.74289394792,0.0,0.0,2.55330491699,7.21284921042,46.8605013832,45.7789634435,1.08153793968
 01/24  03:00:00,16.6322421927,1.80345037324,0.0,0.0,2.55330491699,6.91848690247,47.8815174185,47.3973736109,0.484143807652
 01/24  04:00:00,16.5310229403,1.84941227482,0.0,0.0,2.55330491699,6.7713057485,49.1163693719,48.6322222907,0.484147081173
 01/24  05:00:00,18.6234776948,1.86537358149,0.0,0.0,3.82705111198,7.57405300124,50.1587834097,49.0771662307,1.08161717906
 01/24  06:00:00,23.1004052145,1.80368863931,0.0,0.0,6.02426329834,9.91545327661,53.0845696518,47.4217390171,5.66283063466
 01/24  07:00:00,28.321625927,1.70665827166,0.0,0.0,6.51253267309,14.7454349813,63.9414391841,44.9320680561,19.009371128
 01/24  08:00:00,28.5589208998,1.70332060917,0.0,0.0,6.01364874671,18.163451543,65.1489092584,44.9442571341,20.2046521243
 01/24  09:00:00,25.3214840395,2.09013429778,0.0,0.0,4.35151303671,18.8798367041,69.5528179314,50.1449516557,19.4078662758
 01/24  10:00:00,22.5535693329,2.14585143168,0.0,0.0,3.78894180059,16.6187760998,68.1233673429,51.1058593513,17.0175079916
 01/24  11:00:00,19.5914559405,2.10036474236,0.0,0.0,3.78894180059,13.7021493968,65.1095452746,49.6856094727,15.423935802
 01/24  12:00:00,19.6982434372,2.05997108527,0.0,0.0,3.78894180059,13.8493305508,60.9176701906,48.4816822443,12.4359879463
 01/24  13:00:00,19.3072910385,1.9794599047,0.0,0.0,3.69398621738,13.6338449159,57.0375225153,46.1951067587,10.8424157566
 01/24  14:00:00,19.0047145215,1.95516678556,0.0,0.0,3.78894180059,13.2606059349,54.8793515417,45.2321149273,9.64723661437
 01/24  15:00:00,18.8516161549,1.94924957298,0.0,0.0,3.78894180059,13.1134247809,53.4956279692,45.0435704971,8.45205747211
 01/24  16:00:00,20.1740391115,1.90666307632,0.0,0.0,4.71240779196,13.5549682428,53.4995173389,43.8522807245,9.64723661437
 01/24  17:00:00,27.5517439411,1.83401451854,0.0,0.0,7.18559832057,18.5321311015,53.2417710832,42.0009622792,11.240808804
 01/24  18:00:00,35.785332452,1.41134676019,0.0,0.0,8.38069375907,23.3147919321,51.9378182758,37.111472045,14.8263462308
 01/24  19:00:00,40.4229094862,1.30305366058,0.0,0.0,10.6415932552,23.1212625696,51.6110068153,34.1951057762,17.4159010391
 01/24  20:00:00,39.5485683419,1.39799049446,0.0,0.0,12.3080778603,20.4854999863,53.5701898414,36.9510748972,16.6191149442
 01/24  21:00:00,39.1859109659,1.47545401172,0.0,0.0,12.456681583,19.8967753704,54.3564073339,39.1316680557,15.2247392782
 01/24  22:00:00,33.8176500066,1.57069407439,0.0,0.0,9.18739968257,17.702556249,54.1885981235,41.7526101772,12.4359879463
 01/24  23:00:00,27.1184164205,1.80677305001,0.0,0.0,5.91811778209,14.0365255879,59.1785921826,48.3361764259,10.8424157566
 01/24  24:00:00,21.4940714895,2.07893719036,0.0,0.0,3.54045821811,10.5176760807,62.0367916044,55.9750924168,6.06169918759
 01/25  01:00:00,18.0473992559,2.33552051253,0.0,0.0,2.55330491699,7.80157382632,65.0660216785,63.1868188144,1.87920286411
 01/25  02:00:00,17.6288160729,2.50566194549,0.0,0.0,2.55330491699,7.21284921042,69.0999327579,68.0177192077,1.0822135502
 01/25  03:00:00,17.471554429,2.64276260948,0.0,0.0,2.55330491699,6.91848690247,72.4066031308,71.9222909907,0.484312140128
 01/25  04:00:00,17.4485886347,2.76697796925,0.0,0.0,2.55330491699,6.7713057485,75.9668074433,75.48249223,0.484315213337
 01/25  05:00:00,19.6160998224,2.85799570916,0.0,0.0,3.82705111198,7.57405300124,79.2166031858,78.1343152447,1.08228794114
 01/25  06:00:00,24.1669262213,2.87020964611,0.0,0.0,6.02426329834,9.91545327661,84.2382907835,78.5709732878,5.6673174957
 01/25  07:00:00,29.4434618838,2.82849422845,0.0,0.0,6.51253267309,14.7454349813,96.5593698761,77.5344736041,19.024896272
 01/25  08:00:00,29.7710115169,2.91541122628,0.0,0.0,6.01364874671,18.163451543,100.262277273,80.0411157824,20.2211614909
 01/25  09:00:00,26.4346201941,3.20327045233,0.0,0.0,4.35151303671,18.8798367041,102.616176895,83.1924616422,19.4237152527
 01/25  10:00:00,23.4289255949,3.02120769366,0.0,0.0,3.78894180059,16.6187760998,94.347487019,77.3161111726,17.0313758464
 01/25  11:00:00,20.4176539568,2.92656275869,0.0,0.0,3.78894180059,13.7021493968,89.8027537003,74.3662707916,15.4364829087
 01/25  12:00:00,20.4199581605,2.78168580858,0.0,0.0,3.78894180059,13.8493305508,82.4347925874,69.988733937,12.4460586504
 01/25  13:00:00,19.9870996247,2.65926849085,0.0,0.0,3.69398621738,13.6338449159,77.2722969418,66.4211312292,10.8511657126
 01/25  14:00:00,19.5292227617,2.4796750258,0.0,0.0,3.78894180059,13.2606059349,70.8023761299,61.1473801206,9.6549960093
 01/25  15:00:00,19.343986071,2.44161948914,0.0,0.0,3.78894180059,13.1134247809,68.6058717037,60.1470453977,8.45882630599
 01/25  16:00:00,20.6418432988,2.37446726357,0.0,0.0,4.71240779196,13.5549682428,68.0375453341,58.3825493248,9.6549960093
 01/25  17:00:00,28.0266125538,2.30888313121,0.0,0.0,7.18559832057,18.5321311015,67.7775683767,56.5276794297,11.2498889471
 01/25  18:00:00,36.3432577146,1.96927202272,0.0,0.0,8.38069375907,23.3147919321,68.4217195454,53.5833214884,14.838398057
 01/25  19:00:00,41.0360662477,1.91621042202,0.0,0.0,10.6415932552,23.1212625696,69.6360423187,52.2059432378,17.4300990809
 01/25  20:00:00,40.1414599766,1.99088212924,0.0,0.0,12.3080778603,20.4854999863,70.9560473755,54.3233947635,16.632652612
 01/25  21:00:00,39.7823231115,2.07186615733,0.0,0.0,12.456681583,19.8967753704,71.7612567321,56.5241354407,15.2371212914
 01/25  22:00:00,34.4256985663,2.17874263411,0.0,0.0,9.18739968257,17.702556249,71.8782981675,59.4322395172,12.4460586504
 01/25  23:00:00,27.7309911081,2.41934773762,0.0,0.0,5.91811778209,14.0365255879,77.0055386842,66.1543729716,10.8511657126
 01/25  24:00:00,22.1039718871,2.68883758799,0.0,0.0,3.54045821811,10.5176760807,79.7886211107,73.7221342114,6.06648689936
 01/26  01:00:00,18.6282051899,2.91632644654,0.0,0.0,2.55330491699,7.80157382632,81.9634590463,80.0829770708,1.88048197552
 01/26  02:00:00,18.1724426128,3.04928848535,0.0,0.0,2.55330491699,7.21284921042,84.8862753741,83.8034296047,1.08284576946
 01/26  03:00:00,17.965430053,3.13663823348,0.0,0.0,2.55330491699,6.91848690247,86.7103910143,86.2259213927,0.48446962159
 01/26  04:00:00,17.8892547626,3.20764409712,0.0,0.0,2.55330491699,6.7713057485,88.6828799877,88.1984074943,0.484472493385
 01/26  05:00:00,20.0010556573,3.24295154405,0.0,0.0,3.82705111198,7.57405300124,90.2713491024,89.1884338171,1.08291528523
 01/26  06:00:00,24.482183784,3.1854672088,0.0,0.0,6.02426329834,9.91545327661,93.2439406733,87.5724295902,5.67151108304
 01/26  07:00:00,29.6360388274,3.02107117205,0.0,0.0,6.51253267309,14.7454349813,101.985222207,82.9458221996,19.0394000074
 01/26  08:00:00,29.8571934751,3.00159318447,0.0,0.0,6.01364874671,18.163451543,102.532515625,82.295931387,20.2365842381
 01/26  09:00:00,26.6204512353,3.38910149358,0.0,0.0,4.35151303671,18.8798367041,107.916477185,88.4779561102,19.4385210749
 01/26  10:00:00,23.8471449258,3.43942702457,0.0,0.0,3.78894180059,16.6187760998,106.349185106,89.3048541647,17.0443309409
 01/26  11:00:00,20.7714840236,3.28039282545,0.0,0.0,3.78894180059,13.7021493968,99.7510605676,84.302856383,15.4482041846
 01/26  12:00:00,20.6771129244,3.03884057243,0.0,0.0,3.78894180059,13.8493305508,89.6185968043,77.1631302877,12.4554665166
 01/26  13:00:00,20.2745081164,2.94667698254,0.0,0.0,3.69398621738,13.6338449159,85.3428771892,74.4835374289,10.8593397603
 01/26  14:00:00,19.8619963246,2.81244858869,0.0,0.0,3.78894180059,13.2606059349,80.0895284958,70.4272838027,9.66224469311
 01/26  15:00:00,19.6394348417,2.73706825983,0.0,0.0,3.78894180059,13.1134247809,76.8091979709,68.344048345,8.46514962591
 01/26  16:00:00,20.9364725896,2.66909655433,0.0,0.0,4.71240779196,13.5549682428,76.1490484626,66.4868037695,9.66224469311
 01/26  17:00:00,28.2459381011,2.52820867851,0.0,0.0,7.18559832057,18.5321311015,74.099022876,62.8406514266,11.2583714494
 01/26  18:00:00,36.6037392215,2.2297535297,0.0,0.0,8.38069375907,23.3147919321,75.7760094595,60.9263528085,14.849656651
 01/26  19:00:00,41.2409434921,2.1210876665,0.0,0.0,10.6415932552,23.1212625696,75.3024474731,57.8590848432,17.4433626299
 01/26  20:00:00,40.3113122241,2.16073437665,0.0,0.0,12.3080778603,20.4854999863,75.5805226971,58.9352234453,16.6452992518
 01/26  21:00:00,39.9727783127,2.26232135853,0.0,0.0,12.456681583,19.8967753704,77.022172131,61.773483791,15.2486883401
 01/26  22:00:00,34.6416234154,2.39466748317,0.0,0.0,9.18739968257,17.702556249,77.9346462026,65.479179686,12.4554665166
 01/26  23:00:00,27.9730124697,2.66136909922,0.0,0.0,5.91811778209,14.0365255879,83.8560672526,72.9967274922,10.8593397603
 01/26  24:00:00,22.3803920239,2.96525772482,0.0,0.0,3.54045821811,10.5176760807,87.6748070542,81.6038475627,6.07095949149
 01/27  01:00:00,18.9476922935,3.23581355014,0.0,0.0,2.55330491699,7.80157382632,91.1419135256,89.2602395163,1.88167400927
 01/27  02:00:00,18.5383395881,3.41518546066,0.0,0.0,2.55330491699,7.21284921042,95.4513636804,94.3679292705,1.08343440993
 01/27  03:00:00,18.3806398882,3.55184806877,0.0,0.0,2.55330491699,6.91848690247,98.7421094392,98.2574932338,0.484616205365
 01/27  04:00:00,18.3461867673,3.66457610177,0.0,0.0,2.55330491699,6.7713057485,101.955835689,101.471216814,0.484618874717
 01/27  05:00:00,20.5054407451,3.74733663186,0.0,0.0,3.82705111198,7.57405300124,104.956289944,103.872790919,1.08349902556
 01/27  06:00:00,25.0356172661,3.73890069088,0.0,0.0,6.02426329834,9.91545327661,109.370530712,103.695120556,5.67541015598
 01/27  07:00:00,30.3617715091,3.74680385383,0.0,0.0,6.51253267309,14.7454349813,122.917874415,103.864996375,19.0528780401
 01/27  08:00:00,30.6316653157,3.77606502505,0.0,0.0,6.01364874671,18.163451543,124.889891692,104.638975893,20.2509157986
 01/27  09:00:00,27.1678882145,3.93653847274,0.0,0.0,4.35151303671,18.8798367041,124.164903,104.712623642,19.452279358
 01/27  10:00:00,24.2634894125,3.85577151128,0.0,0.0,3.78894180059,16.6187760998,118.783677874,101.727308435,17.0563694385
 01/27  11:00:00,21.072385999,3.58129480092,0.0,0.0,3.78894180059,13.7021493968,108.945137267,93.4860411088,15.4590961586
 01/27  12:00:00,20.9856326689,3.34736031694,0.0,0.0,3.78894180059,13.8493305508,99.0683787309,86.604169972,12.4642087589
 01/27  13:00:00,20.4387512558,3.11092012194,0.0,0.0,3.69398621738,13.6338449159,90.6916415882,79.8247061092,10.8669354791
 01/27  14:00:00,19.9118312966,2.86228356067,0.0,0.0,3.78894180059,13.2606059349,82.0047881499,72.3358076308,9.66898051916
 01/27  15:00:00,19.6459142499,2.74354766803,0.0,0.0,3.78894180059,13.1134247809,77.3950992464,68.9240736871,8.47102555927
 01/27  16:00:00,20.9344650051,2.66708896984,0.0,0.0,4.71240779196,13.5549682428,76.5465213827,66.8775408635,9.66898051916
 01/27  17:00:00,28.323534166,2.60580474341,0.0,0.0,7.18559832057,18.5321311015,76.6076219589,65.3413681599,11.266253799
 01/27  18:00:00,36.6948649484,2.32087925657,0.0,0.0,8.38069375907,23.3147919321,78.6068397097,63.746721031,14.8601186787
 01/27  19:00:00,41.4106682708,2.29081244513,0.0,0.0,10.6415932552,23.1212625696,80.406899103,62.9512113445,17.4556877585
 01/27  20:00:00,40.6165856786,2.46600783121,0.0,0.0,12.3080778603,20.4854999863,84.6478625214,67.9908114029,16.6570511185
 01/27  21:00:00,40.3996644994,2.68920754522,0.0,0.0,12.456681583,19.8967753704,89.6428479775,74.3834109789,15.2594369987
 01/27  22:00:00,35.1124377536,2.86548182146,0.0,0.0,9.18739968257,17.702556249,91.7913276962,79.3271189372,12.4642087589
 01/27  23:00:00,28.4442596417,3.13261627117,0.0,0.0,5.91811778209,14.0365255879,97.6805264186,86.8135909395,10.8669354791
 01/27  24:00:00,22.8585506613,3.44341636214,0.0,0.0,3.54045821811,10.5176760807,101.65226531,95.5771496704,6.07511563948
 01/28  01:00:00,19.4175871584,3.70570841497,0.0,0.0,2.55330491699,7.80157382632,104.824569671,102.941791061,1.8827786105
 01/28  02:00:00,18.9784558302,3.85530170275,0.0,0.0,2.55330491699,7.21284921042,108.206632576,107.122653279,1.08397929699
 01/28  03:00:00,18.7771276771,3.9483358576,0.0,0.0,2.55330491699,6.91848690247,110.171400065,109.686648217,0.484751848009
 01/28  04:00:00,18.7054799603,4.02386929485,0.0,0.0,2.55330491699,6.7713057485,112.257984791,111.773230477,0.484754313962
 01/28  05:00:00,20.8047377961,4.04663368284,0.0,0.0,3.82705111198,7.57405300124,113.451241443,112.367202454,1.08403898925
 01/28  06:00:00,25.2749320358,3.97821546058,0.0,0.0,6.02426329834,9.91545327661,116.082554251,110.40354069,5.67901356109
 01/28  07:00:00,30.4230915733,3.80812391794,0.0,0.0,6.51253267309,14.7454349813,124.622095295,105.556768915,19.0653263795
 01/28  08:00:00,30.3084119841,3.64634105591,0.0,0.0,6.01364874671,17.9699221805,121.100435103,100.836283175,20.2641519281
 01/28  09:00:00,25.2158685031,3.43093233003,0.0,0.0,3.66783283761,18.1171033345,113.955279208,94.490293181,19.4649860274
 01/28  10:00:00,22.0001498729,3.03884554034,0.0,0.0,3.10526160149,15.8560427302,100.029222047,82.9617342727,17.0674877742
 01/28  11:00:00,18.6555550687,2.61087743928,0.0,0.0,3.10526160149,12.9394160272,85.9662959049,70.4971402996,15.4691556052
 01/28  12:00:00,18.6956749704,2.50381618711,0.0,0.0,3.10526160149,13.0865971812,79.8386446472,67.3663618588,12.4722827884
 01/28  13:00:00,18.1892850658,2.14460743664,0.0,0.0,3.10526160149,12.9394160272,67.8657302094,56.9917795899,10.8739506194
 01/28  14:00:00,17.4784287484,1.87529458118,0.0,0.0,3.10526160149,12.4978725653,58.8106475172,49.1354460245,9.67520149271
 01/28  15:00:00,17.0745570771,1.6186040639,0.0,0.0,3.10526160149,12.3506914113,50.7211210536,42.2446686876,8.47645236598
 01/28  16:00:00,18.2503440844,1.42938161785,0.0,0.0,4.02872759285,12.7922348732,47.2099452417,37.534743749,9.67520149271
 01/28  17:00:00,25.5569852747,1.28566942082,0.0,0.0,6.50191812146,17.7693977319,45.401715087,34.1281814253,11.2735336617
 01/28  18:00:00,35.4375748673,1.25711853791,0.0,0.0,8.38069375907,23.1212625696,48.15789705,33.2881160081,14.8697810419
 01/28  19:00:00,40.3056368995,1.18578107385,0.0,0.0,10.6415932552,23.1212625696,48.7187254662,31.2516546497,17.4670708164
 01/28  20:00:00,39.4055223998,1.25494455244,0.0,0.0,12.3080778603,20.4854999863,49.8721780625,33.2042733305,16.667904732
 01/28  21:00:00,39.1107940923,1.40033713808,0.0,0.0,12.456681583,19.8967753704,52.5522914931,37.282927409,15.2693640841
 01/28  22:00:00,33.807469157,1.56051322483,0.0,0.0,9.18739968257,17.702556249,54.1755425743,41.7032597859,12.4722827884
 01/28  23:00:00,27.1399825671,1.82833919664,0.0,0.0,5.91811778209,14.0365255879,59.9831306606,49.1091800412,10.8739506194
 01/28  24:00:00,21.5418324277,2.12669812857,0.0,0.0,3.54045821811,10.5176760807,63.5150895114,57.4361353989,6.07895411252
 01/29  01:00:00,18.114149844,2.40227110062,0.0,0.0,2.55330491699,7.80157382632,67.0297707217,65.1459752715,1.88379545021
 01/29  02:00:00,17.7090318632,2.58587773573,0.0,0.0,2.55330491699,7.21284921042,71.4197480082,70.3352677392,1.08448026897
 01/29  03:00:00,17.5607556165,2.73196379708,0.0,0.0,2.55330491699,6.91848690247,74.9668930739,74.4820165646,0.484876509317
 01/29  04:00:00,17.5420608776,2.86045021207,0.0,0.0,2.55330491699,6.7713057485,78.6447866437,78.1599078727,0.484878770987
 01/29  05:00:00,19.7099989629,2.95189484962,0.0,0.0,3.82705111198,7.57405300124,81.90633342,80.8217984036,1.08453501642
 01/29  06:00:00,24.2619461269,2.96522955173,0.0,0.0,6.02426329834,9.91545327661,86.9815631035,81.2992428711,5.68232023247
 01/29  07:00:00,29.4669702367,2.85200258143,0.0,0.0,6.51253267309,14.7454349813,97.2146803324,78.1379389921,19.0767413403
 01/29  08:00:00,29.5475601018,2.88548917357,0.0,0.0,6.01364874671,17.9699221805,99.45903431,79.182745603,20.276288707
 01/29  09:00:00,24.631018497,2.84608232399,0.0,0.0,3.66783283761,18.1171033345,97.2854357255,77.8087984053,19.4766373202
 01/29  10:00:00,21.4999982799,2.53869394736,0.0,0.0,3.10526160149,15.8560427302,85.3123083517,68.2346256963,17.0776826554
 01/29  11:00:00,18.30391898,2.25924135054,0.0,0.0,3.10526160149,12.9394160272,75.2611557906,59.7827762452,15.4783795454
 01/29  12:00:00,18.2488782659,2.05701948265,0.0,0.0,3.10526160149,13.0865971812,66.3745221221,53.894835908,12.479686214
 01/29  13:00:00,17.9096222393,1.86494461006,0.0,0.0,3.10526160149,12.9394160272,59.3447618489,48.4643787449,10.880383104
 01/29  14:00:00,17.388211974,1.78507780678,0.0,0.0,3.10526160149,12.4978725653,55.9577876006,46.2768818291,9.68090577147
 01/29  15:00:00,17.2614122086,1.80545919538,0.0,0.0,3.10526160149,12.3506914113,55.5460324875,47.0646040486,8.48142843894
 01/29  16:00:00,18.634760144,1.81379767746,0.0,0.0,4.02872759285,12.7922348732,57.3167465684,47.635840797,9.68090577147
 01/29  17:00:00,25.9924126756,1.72109682174,0.0,0.0,6.50191812146,17.7693977319,56.7515637113,45.4713548298,11.2802088815
 01/29  18:00:00,34.8608095657,1.57318656965,0.0,0.0,8.38069375907,23.1212625696,56.5464565872,41.6678157081,14.8786408791
 01/29  19:00:00,40.5762801009,1.45642427524,0.0,0.0,10.6415932552,23.1212625696,55.9365286769,38.459020244,17.4775084329
 01/29  20:00:00,39.8231054317,1.67252758425,0.0,0.0,12.3080778603,20.4854999863,61.0091900149,44.331333137,16.6778568779
 01/29  21:00:00,39.414897218,1.70444026385,0.0,0.0,12.456681583,19.8967753704,60.4712728598,45.1928062032,15.2784666566
 01/29  22:00:00,33.8364538694,1.58949793723,0.0,0.0,9.18739968257,17.702556249,54.5029469301,42.0232607161,12.479686214
 01/29  23:00:00,27.0649159263,1.75327255576,0.0,0.0,5.91811778209,14.0365255879,57.3676988078,46.4873157038,10.880383104
 01/29  24:00:00,21.368469841,1.95333554188,0.0,0.0,3.54045821811,10.5176760807,58.075926497,51.9934527231,6.08247377389
 01/30  01:00:00,17.8359014408,2.12402269739,0.0,0.0,2.55330491699,7.80157382632,58.543661911,56.6589376857,1.88472422539
 01/30  02:00:00,17.328304299,2.20515017159,0.0,0.0,2.55330491699,7.21284921042,59.9559228836,58.8709857064,1.08493717721
 01/30  03:00:00,17.0789055328,2.25011371334,0.0,0.0,2.55330491699,6.91848690247,60.5549433819,60.0699532296,0.484990152336
 01/30  04:00:00,16.9621750018,2.2805643363,0.0,0.0,2.55330491699,6.7713057485,61.3655210417,60.8805288328,0.484992208911
 01/30  05:00:00,19.0330812291,2.27497711581,0.0,0.0,3.82705111198,7.57405300124,61.7938486088,60.7088616486,1.08498696019
 01/30  06:00:00,23.4921532732,2.19543669795,0.0,0.0,6.02426329834,9.91545327661,64.2197427217,58.5344135296,5.68532919214
 01/30  07:00:00,28.9007256135,2.28575795821,0.0,0.0,6.51253267309,14.7454349813,80.0332535116,60.9461339686,19.087119543
 01/30  08:00:00,29.0717969342,2.21619664353,0.0,0.0,6.01364874671,18.163451543,79.1178991302,58.8305765891,20.2873225411
 01/30  09:00:00,25.4677414506,2.23639170885,0.0,0.0,4.35151303671,18.8798367041,74.1848308748,54.6976010889,19.487229786
 01/30  10:00:00,22.5917119024,2.18399400117,0.0,0.0,3.78894180059,16.6187760998,69.539294637,52.452343574,17.0869510629
 01/30  11:00:00,19.6260299903,2.13493879216,0.0,0.0,3.78894180059,13.7021493968,66.3632208151,50.8764555677,15.4867652474
 01/30  12:00:00,19.738462865,2.10019051304,0.0,0.0,3.78894180059,13.8493305508,62.2740686285,49.7876517851,12.4864168433
 01/30  13:00:00,19.3169876846,1.98915655072,0.0,0.0,3.69398621738,13.6338449159,57.5246883566,46.6384573288,10.8862310278
 01/30  14:00:00,18.9382078658,1.88866012988,0.0,0.0,3.78894180059,13.2606059349,53.0818907704,43.3957991043,9.68609166617
 01/30  15:00:00,18.7344309114,1.83206432957,0.0,0.0,3.78894180059,13.1134247809,50.1613000565,41.6753477519,8.48595230453
 01/30  16:00:00,19.9755540247,1.70817798952,0.0,0.0,4.71240779196,13.5549682428,48.0145680581,38.328476392,9.68609166617
 01/30  17:00:00,27.2749620947,1.55723267207,0.0,0.0,7.18559832057,18.5321311015,45.5332084838,34.2469310021,11.2862774817
 01/30  18:00:00,34.568067681,1.08691532245,0.0,0.0,8.38069375907,23.3147919321,42.9572075267,28.07051196,14.8866955666
 01/30  19:00:00,40.0968666461,0.977010820493,0.0,0.0,10.6415932552,23.1212625696,42.5521157408,25.065118224,17.4869975168
 01/30  20:00:00,39.1655441344,1.01496628699,0.0,0.0,12.3080778603,20.4854999863,42.8432127955,26.1563081864,16.6869046091
 01/30  21:00:00,38.8030023207,1.09254536653,0.0,0.0,12.456681583,19.8967753704,43.6446507647,28.3579087442,15.2867420205
 01/30  22:00:00,33.4497945076,1.20283857541,0.0,0.0,9.18739968257,17.702556249,43.9053776031,31.4189607597,12.4864168433
 01/30  23:00:00,26.7453280053,1.43368463482,0.0,0.0,5.91811778209,14.0365255879,48.673227341,37.7869963132,10.8862310278
 01/30  24:00:00,21.1158147007,1.70068040157,0.0,0.0,3.54045821811,10.5176760807,51.2870945484,45.2014209671,6.08567358126
 01/31  01:00:00,17.6561055027,1.94422675933,0.0,0.0,2.55330491699,7.80157382632,53.8540851306,51.9685204715,1.88556465907
 01/31  02:00:00,17.2354956643,2.11234153688,0.0,0.0,2.55330491699,7.21284921042,57.7953362396,56.7099863535,1.08534988609
 01/31  03:00:00,17.0802756255,2.25148380599,0.0,0.0,2.55330491699,6.91848690247,61.1479901409,60.6628973976,0.485092743375
 01/31  04:00:00,17.0573890625,2.37577839696,0.0,0.0,2.55330491699,6.7713057485,64.6925005069,64.2074059128,0.48509459412
 01/31  05:00:00,19.2269544015,2.4688502882,0.0,0.0,3.82705111198,7.57405300124,67.9880899247,66.902695238,1.08539468671
 01/31  06:00:00,23.7819877585,2.48527118324,0.0,0.0,6.02426329834,9.91545327661,73.1809304939,67.4928909437,5.68803955029
 01/31  07:00:00,28.9953970182,2.3804293629,0.0,0.0,6.51253267309,14.7454349813,83.7048164672,64.6083585519,19.0964579152
 01/31  08:00:00,29.5047921478,2.64919185713,0.0,0.0,6.01364874671,18.163451543,92.2273886813,71.9301385185,20.2972501628
 01/31  09:00:00,26.2111117694,2.97976202768,0.0,0.0,4.35151303671,18.8798367041,95.7773415887,76.2805813008,19.4967602879
 01/31  10:00:00,23.0981072727,2.69038937148,0.0,0.0,3.78894180059,16.6187760998,84.5266761721,67.43138592,17.0952902521
 01/31  11:00:00,20.1214802225,2.6303890244,0.0,0.0,3.78894180059,13.7021493968,80.9552528832,65.4609426551,15.4943102281
 01/31  12:00:00,20.1448570405,2.50658468852,0.0,0.0,3.78894180059,13.8493305508,74.1333256446,61.6408529615,12.4924726831
 01/31  13:00:00,19.7912983082,2.46346717437,0.0,0.0,3.69398621738,13.6338449159,71.3061748222,60.4146821631,10.8914926591
 01/31  14:00:00,19.5042161175,2.45466838161,0.0,0.0,3.78894180059,13.2606059349,69.6598594992,59.9691018582,9.69075764106
 01/31  15:00:00,19.3619586352,2.45959205334,0.0,0.0,3.78894180059,13.1134247809,68.5496720058,60.0596493828,8.49002262306
 01/31  16:00:00,20.6724889571,2.40511292192,0.0,0.0,4.71240779196,13.5549682428,68.2136021835,58.5228445425,9.69075764106
 01/31  17:00:00,27.9772314345,2.2595020119,0.0,0.0,7.18559832057,18.5321311015,65.7873515296,54.4956138645,11.2917376651
 01/31  18:00:00,35.2689451036,1.78779274506,0.0,0.0,8.38069375907,23.3147919321,62.824797947,47.9308552279,14.8939427191
 01/31  19:00:00,40.7771033975,1.65724757182,0.0,0.0,10.6415932552,23.1212625696,61.7006370931,44.205101835,17.4955352581
 01/31  20:00:00,39.8232926247,1.67271477733,0.0,0.0,12.3080778603,20.4854999863,61.3233264762,44.6282812301,16.6950452461
 01/31  21:00:00,39.4187760749,1.70831912073,0.0,0.0,12.456681583,19.8967753704,60.8955077716,45.6013200465,15.2941877251
 01/31  22:00:00,33.9416138906,1.69465795837,0.0,0.0,9.18739968257,17.702556249,57.4870362628,44.9945635797,12.4924726831
 01/31  23:00:00,27.0464973582,1.73485398775,0.0,0.0,5.91811778209,14.0365255879,56.631513682,45.7400210229,10.8914926591
 01/31  24:00:00,21.1975046433,1.78237034422,0.0,0.0,3.54045821811,10.5176760807,52.7182751739,46.6297225868,6.08855258704
 02/01  01:00:00,17.5177984399,1.80591969648,0.0,0.0,2.55330491699,7.80157382632,48.6853661955,46.799049695,1.88631650044
 02/01  02:00:00,16.8596862014,1.73653207395,0.0,0.0,2.55330491699,7.21284921042,45.5166362929,44.4309180199,1.08571827308
 02/01  03:00:00,16.4649545141,1.63616269458,0.0,0.0,2.55330491699,6.91848690247,41.8075287444,41.3223444924,0.485184252016
 02/01  04:00:00,16.1995062283,1.51789556278,0.0,0.0,2.55330491699,6.7713057485,38.3019306522,37.8167447559,0.485185896269
 02/01  05:00:00,18.1949002561,1.43679614283,0.0,0.0,3.82705111198,7.57405300124,36.6886240131,35.6028659379,1.08575807526
 02/01  06:00:00,22.6456763346,1.34895975936,0.0,0.0,6.02426329834,9.91545327661,39.15458223,33.4641317245,5.69045050553
 02/01  07:00:00,27.8384383439,1.2234706886,0.0,0.0,6.51253267309,14.7454349813,49.5309724748,30.4262187823,19.1047536925
 02/01  08:00:00,28.0128090771,1.1572087864,0.0,0.0,6.01364874671,18.163451543,49.1495785457,28.8435099136,20.3060686321
 02/01  09:00:00,24.5447802344,1.31343049267,0.0,0.0,4.35151303671,18.8798367041,46.3513095781,26.8460835745,19.5052260036
 02/01  10:00:00,21.4645859007,1.0568679995,0.0,0.0,3.78894180059,16.6187760998,36.9261048832,19.8234071299,17.1026977533
 02/01  11:00:00,18.3167873579,0.825696159809,0.0,0.0,3.78894180059,13.7021493968,29.6336585552,14.1326463022,15.501012253
 02/01  12:00:00,18.3132720365,0.674999684552,0.0,0.0,3.78894180059,13.8493305508,22.8544112837,10.3565593438,12.4978519399
 02/01  13:00:00,17.8494442396,0.521613105816,0.0,0.0,3.69398621738,13.6338449159,17.5480353693,6.6518689297,10.8961664396
 02/01  14:00:00,17.4831272271,0.433579491233,0.0,0.0,3.78894180059,13.2606059349,14.2320648257,4.53716251137,9.69490231436
