Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  15:00:00,17.2645702887,0.361891513204,0.000312193609767,0.0,3.78894180059,13.1134247809,11.3054691415,2.81183095239,8.49363818912
 02/01  16:00:00,18.5840575121,0.312747193875,0.0039342829536,0.0,4.71240779196,13.5549682428,11.3409966018,1.64609428747,9.69490231436
 02/01  17:00:00,26.010999111,0.292623462133,0.000646226261768,0.0,7.18559832057,18.5321311015,12.4802379899,1.18365017519,11.2965878147
 02/01  18:00:00,33.5172509894,0.0360986308714,0.0,0.0,8.38069375907,23.3147919321,15.7451198171,0.844739626704,14.9003801904
 02/01  19:00:00,39.148286912,0.0284310863671,0.0,0.0,10.6415932552,23.1212625696,18.1711239997,0.668004871257,17.5031191284
 02/01  20:00:00,38.1954286751,0.0448508276875,0.0,0.0,12.3080778603,20.4854999863,17.7677264865,1.06545010822,16.7022763782
 02/01  21:00:00,37.7748096442,0.06435268999,0.0,0.0,12.456681583,19.8967753704,16.8451472514,1.54434568591,15.3008015655
 02/01  22:00:00,32.3447603284,0.0978043961772,0.0,0.0,9.18739968257,17.702556249,14.8535205375,2.35566859762,12.4978519399
 02/01  23:00:00,25.4838249987,0.172181628187,0.0,0.0,5.91811778209,14.0365255879,15.0199876877,4.12382124813,10.8961664396
 02/01  24:00:00,19.6991663182,0.284032019042,0.0,0.0,3.54045821811,10.5176760807,12.9424670222,6.85135708355,6.09110993865
 02/02  01:00:00,16.1145634702,0.402684726844,0.0,0.0,2.55330491699,7.80157382632,11.6925077456,9.8055282207,1.88697952491
 02/02  02:00:00,15.5979073012,0.474753173732,0.0,0.0,2.55330491699,7.21284921042,12.6737680754,11.5877258467,1.08604222877
 02/02  03:00:00,15.3623864107,0.533594591208,0.0,0.0,2.55330491699,6.91848690247,13.5353492565,13.0500846053,0.485264651125
 02/02  04:00:00,15.265265538,0.583654872532,0.0,0.0,2.55330491699,6.7713057485,14.7822745709,14.2970084826,0.485266088296
 02/02  05:00:00,17.3693563237,0.61125221043,0.0,0.0,3.82705111198,7.57405300124,16.0664971666,14.9804201484,1.08607701824
 02/02  06:00:00,21.8892488697,0.592532294483,0.0,0.0,6.02426329834,9.91545327661,20.1443651424,14.4518037972,5.69256134517
 02/02  07:00:00,27.1997367373,0.584769081999,0.0,0.0,6.51253267309,14.7454349813,33.4507165264,14.3387121074,19.112004419
 02/02  08:00:00,27.4672471227,0.611646832036,0.0,0.0,6.01364874671,18.163451543,35.4110925429,15.0973172053,20.3137753376
 02/02  09:00:00,24.059233253,0.827883511218,0.0,0.0,4.35151303671,18.8798367041,33.8295186709,14.3168942449,19.512624426
 02/02  10:00:00,21.1053244276,0.697606526399,0.0,0.0,3.78894180059,16.6187760998,27.9567086523,10.8475372793,17.1091713729
 02/02  11:00:00,18.0549966945,0.563905496353,0.0,0.0,3.78894180059,13.7021493968,23.056566632,7.54969729455,15.5068693374
 02/02  12:00:00,18.1031304217,0.464858069753,0.0,0.0,3.78894180059,13.8493305508,17.6972902415,5.19473722069,12.5025530208
 02/02  13:00:00,17.7351647402,0.404139608362,0.00319399796236,0.0,3.69398621738,13.6338449159,14.7125110455,3.81226006017,10.9002509853
 02/02  14:00:00,17.4802002377,0.358790468006,0.0718620338089,0.0,3.78894180059,13.2606059349,12.36935303,2.67082857134,9.69852445866
 02/02  15:00:00,17.3578793397,0.326869176637,0.128643581188,0.0,3.78894180059,13.1134247809,10.1347904269,1.63799249489,8.49679793202
 02/02  16:00:00,18.6733514618,0.302199708833,0.103775717737,0.0,4.71240779196,13.5549682428,10.8793703425,1.18084588379,9.69852445866
 02/02  17:00:00,26.1485690965,0.292711660513,0.13812801338,0.0,7.18559832057,18.5321311015,11.999351058,0.698524563806,11.3008264942
 02/02  18:00:00,33.636133426,0.0425511486952,0.112429918835,0.0,8.38069375907,23.3147919321,15.115287617,0.209281542943,14.9060060741
 02/02  19:00:00,39.3023244137,0.0490126923272,0.133455895694,0.0,10.6415932552,23.1212625696,17.7064442172,0.196697335435,17.5097468818
 02/02  20:00:00,38.3171589212,0.0500971776237,0.116483896215,0.0,12.3080778603,20.4854999863,17.045937019,0.337341154948,16.708595864
 02/02  21:00:00,37.8631871452,0.0601520731739,0.092578117866,0.0,12.456681583,19.8967753704,16.0528716721,0.74629008917,15.306581583
 02/02  22:00:00,32.3886126313,0.0764768810765,0.0651798180449,0.0,9.18739968257,17.702556249,13.8416393082,1.33908628736,12.5025530208
 02/02  23:00:00,25.4335026229,0.113750514788,0.00810873763226,0.0,5.91811778209,14.0365255879,13.5629991598,2.66274817446,10.9002509853
 02/02  24:00:00,19.5967836304,0.181649331305,0.0,0.0,3.54045821811,10.5176760807,10.4153270028,4.32198212403,6.09334487875
 02/03  01:00:00,15.9761589117,0.264280168334,0.0,0.0,2.55330491699,7.80157382632,8.1890050354,6.30145150121,1.88755353418
 02/03  02:00:00,15.441560769,0.318406641538,0.0,0.0,2.55330491699,7.21284921042,8.69957114502,7.61324948811,1.08632165691
 02/03  03:00:00,15.1882547274,0.359462907894,0.0,0.0,2.55330491699,6.91848690247,9.09123354092,8.60589962407,0.485333916855
 02/03  04:00:00,15.0710548602,0.38944419469,0.0,0.0,2.55330491699,6.7713057485,9.80689880413,9.3215636577,0.485335146431
 02/03  05:00:00,17.1579659756,0.399861862345,0.0,0.0,3.82705111198,7.57405300124,10.6352071212,9.54885569997,1.0863514212
 02/03  06:00:00,21.6819068061,0.385190230922,0.0,0.0,6.02426329834,9.91545327661,14.8517057935,9.15733434808,5.69437144539
 02/03  07:00:00,26.9563756689,0.341408013569,0.0,0.0,6.51253267309,14.7454349813,27.1785862487,8.06037829996,19.1182079487
 02/03  08:00:00,27.1722684248,0.316668134102,0.0,0.0,6.01364874671,18.163451543,27.7552173366,7.43484933962,20.320367997
 02/03  09:00:00,23.8281753925,0.596825650791,0.0,0.0,4.35151303671,18.8798367041,27.8561615258,8.33720816165,19.5189533642
 02/03  10:00:00,21.0084385695,0.600720668308,0.0,0.0,3.78894180059,16.6187760998,25.542513417,8.42780422323,17.1147091938
 02/03  11:00:00,18.0515131912,0.560421993128,0.0,0.0,3.78894180059,13.7021493968,22.9387798914,7.42690014458,15.5118797468
 02/03  12:00:00,18.1504053826,0.512133030615,0.0,0.0,3.78894180059,13.8493305508,18.7705067546,6.26393222102,12.5065745336
 02/03  13:00:00,17.7867957032,0.458964569391,0.0,0.0,3.69398621738,13.6338449159,15.9115668524,5.00782176588,10.9037450866
 02/03  14:00:00,17.4432152118,0.391825288144,0.00184218773653,0.0,3.78894180059,13.2606059349,13.1235997709,3.42197676958,9.70162300129
 02/03  15:00:00,17.276655708,0.357531622298,0.0167575038131,0.0,3.78894180059,13.1134247809,11.1317642198,2.63226330377,8.49950091602
 02/03  16:00:00,18.6326161398,0.339888764719,0.0253513398631,0.0,4.71240779196,13.5549682428,11.938811505,2.23718850372,9.70162300129
 02/03  17:00:00,26.0737551368,0.32087087797,0.0351548362117,0.0,7.18559832057,18.5321311015,13.042102653,1.73765020468,11.3044524483
 02/03  18:00:00,33.6454195802,0.0749857075135,0.0892815141781,0.0,8.38069375907,23.3147919321,16.0239597618,1.1131410577,14.9108187041
 02/03  19:00:00,39.3352078205,0.0715303622445,0.143821632645,0.0,10.6415932552,23.1212625696,18.1765593839,0.661142828292,17.5154165556
 02/03  20:00:00,38.3656787926,0.0831070014978,0.131993943694,0.0,12.3080778603,20.4854999863,17.7104741108,0.996472278753,16.714001832
 02/03  21:00:00,37.9419759242,0.0750827214669,0.156436248534,0.0,12.456681583,19.8967753704,15.9860562345,0.674530168615,15.3115260659
 02/03  22:00:00,32.478481032,0.0784193689117,0.153105730918,0.0,9.18739968257,17.702556249,13.2823771427,0.775802609065,12.5065745336
 02/03  23:00:00,25.5100131137,0.125330743738,0.0730389994308,0.0,5.91811778209,14.0365255879,13.282610776,2.37886568944,10.9037450866
 02/03  24:00:00,19.6098229199,0.191554717997,0.00313390273705,0.0,3.54045821811,10.5176760807,10.5430280747,4.44777132921,6.09525674548
 02/04  01:00:00,15.9930025324,0.281123789028,0.0,0.0,2.55330491699,7.80157382632,8.54113473092,6.65309637461,1.8880383563
 02/04  02:00:00,15.4755809336,0.352426806164,0.0,0.0,2.55330491699,7.21284921042,9.53380294278,8.44724646834,1.08655647444
 02/04  03:00:00,15.2513619286,0.42257010909,0.0,0.0,2.55330491699,6.91848690247,10.7474592627,10.262067234,0.485392028657
 02/04  04:00:00,15.1715774484,0.489966782862,0.0,0.0,2.55330491699,6.7713057485,12.5356126795,12.0502196293,0.485393050199
 02/04  05:00:00,17.3022705545,0.544166441205,0.0,0.0,3.82705111198,7.57405300124,14.6087098858,13.5221286829,1.0865812029
 02/04  06:00:00,21.8637212231,0.567004647838,0.0,0.0,6.02426329834,9.91545327661,19.8602404446,14.1643601731,5.69588027143
 02/04  07:00:00,27.1561078746,0.541140219258,0.0,0.0,6.51253267309,14.7454349813,32.5667607224,13.443398277,19.1233624454
 02/04  08:00:00,27.2296197755,0.56754884732,0.0,0.0,6.01364874671,17.9699221805,34.497274403,14.1714297451,20.3258446579
 02/04  09:00:00,22.4677934797,0.682857306692,0.0,0.0,3.66783283761,18.1171033345,36.8812047516,17.3569938078,19.5242109439
 02/04  10:00:00,19.728334902,0.767030569476,0.0,0.0,3.10526160149,15.8560427302,36.8157674795,19.6964579035,17.119309576
 02/04  11:00:00,16.8390502497,0.794372620246,0.0,0.0,3.10526160149,12.9394160272,35.9928939677,20.4768519704,15.5160419973
 02/04  12:00:00,16.9988938095,0.807035026236,0.0,0.0,3.10526160149,13.0865971812,33.3223904734,20.8124751861,12.5099152873
 02/04  13:00:00,16.8629996283,0.818321999064,0.0,0.0,3.10526160149,12.9394160272,32.0225211285,21.1158734198,10.9066477087
 02/04  14:00:00,16.4385688169,0.835434649668,0.0,0.0,3.10526160149,12.4978725653,31.2947747665,21.5905777418,9.70419702466
 02/04  15:00:00,16.310506898,0.854553884839,0.0,0.0,3.10526160149,12.3506914113,30.6197280307,22.11798169,8.50174634066
 02/04  16:00:00,17.6399370488,0.818974582217,0.0,0.0,4.02872759285,12.7922348732,30.7632182927,21.059021268,9.70419702466
 02/04  17:00:00,25.0150722164,0.743756362505,0.0,0.0,6.50191812146,17.7693977319,30.2511801635,18.9437155602,11.3074646033
 02/04  18:00:00,33.8897863529,0.60216335685,0.0,0.0,8.38069375907,23.1212625696,29.9250054386,15.0101887833,14.9148166553
 02/04  19:00:00,39.6427963233,0.522940497615,0.0,0.0,10.6415932552,23.1212625696,30.4034710913,12.8833446206,17.5201264707
 02/04  20:00:00,38.6725226193,0.521944771925,0.0,0.0,12.3080778603,20.4854999863,29.5845737341,12.8660810528,16.7184926813
 02/04  21:00:00,38.2229832083,0.512526254125,0.0,0.0,12.456681583,19.8967753704,27.891329551,12.575696001,15.31563355
 02/04  22:00:00,32.7724091091,0.525453176887,0.0,0.0,9.18739968257,17.702556249,25.3756748898,12.8657596025,12.5099152873
 02/04  23:00:00,25.9116558479,0.600012477448,0.0,0.0,5.91811778209,14.0365255879,25.7393568991,14.8327091904,10.9066477087
 02/04  24:00:00,20.1117211475,0.696586848364,0.0,0.0,3.54045821811,10.5176760807,23.4892619045,17.3924169318,6.09684497266
 02/05  01:00:00,16.4916428549,0.779764111527,0.0,0.0,2.55330491699,7.80157382632,21.4696084782,19.5811746325,1.88843384573
 02/05  02:00:00,15.9380492503,0.814895122803,0.0,0.0,2.55330491699,7.21284921042,21.57095695,20.4842103385,1.08674661151
 02/05  03:00:00,15.6748999827,0.846108163236,0.0,0.0,2.55330491699,6.91848690247,21.7364292124,21.2509902431,0.485438969286
 02/05  04:00:00,15.5440693987,0.862458733242,0.0,0.0,2.55330491699,6.7713057485,22.1100755014,21.624635719,0.48543978243
 02/05  05:00:00,17.6068984038,0.848794290514,0.0,0.0,3.82705111198,7.57405300124,22.3129964536,21.2262301583,1.0867662953
 02/05  06:00:00,22.0758079282,0.779091352985,0.0,0.0,6.02426329834,9.91545327661,25.1071266387,19.4100392609,5.69708737779
 02/05  07:00:00,27.3820437949,0.767076139603,0.0,0.0,6.51253267309,14.7454349813,38.1714925953,19.0440262116,19.1274663837
 02/05  08:00:00,26.5344138822,0.76517628735,0.0,0.0,6.01364874671,17.9699221805,39.4070922745,19.076888576,20.3302036985
 02/05  09:00:00,22.6216201276,0.836683954554,0.0,0.0,3.66783283761,18.1171033345,40.6335375797,21.1051419717,19.528395608
 02/05  10:00:00,19.8832405066,0.921936174014,0.0,0.0,3.10526160149,15.8560427302,40.5960427231,23.473071566,17.1229711571
 02/05  11:00:00,17.0038081887,0.959130559245,0.0,0.0,3.10526160149,12.9394160272,40.1292643342,24.6099094778,15.5193548564
 02/05  12:00:00,17.1897656948,0.997906911499,0.0,0.0,3.10526160149,13.0865971812,38.3247817627,25.81220747,12.5125742927
 02/05  13:00:00,17.0617794929,1.01710186371,0.0,0.0,3.10526160149,12.9394160272,37.2998199746,26.3908619826,10.908957992
 02/05  14:00:00,16.6757919963,1.07265782913,0.0,0.0,3.10526160149,12.4978725653,37.6765704054,27.9703246389,9.70624576649
 02/05  15:00:00,16.6041606241,1.1482076109,0.0,0.0,3.10526160149,12.3506914113,38.6908149994,30.1872814584,8.50353354098
 02/05  16:00:00,17.9796621999,1.15869973333,0.0,0.0,4.02872759285,12.7922348732,40.2362827421,30.5300369756,9.70624576649
 02/05  17:00:00,25.3696743053,1.0983584514,0.0,0.0,6.50191812146,17.7693977319,40.1385081999,28.8286461327,11.3098620672
 02/05  18:00:00,34.2537027123,0.966079716186,0.0,0.0,8.38069375907,23.1212625696,40.1036431034,25.1856443597,14.9179987437
 02/05  19:00:00,39.9914321643,0.871576338699,0.0,0.0,10.6415932552,23.1212625696,40.1031572035,22.5792819712,17.5238752323
 02/05  20:00:00,39.0737174391,0.923139591714,0.0,0.0,12.3080778603,20.4854999863,40.7050779976,23.9830109156,16.722067082
 02/05  21:00:00,38.6991626598,0.988705705653,0.0,0.0,12.456681583,19.8967753704,41.1178858311,25.7989830123,15.3189028189
 02/05  22:00:00,33.3087108359,1.06175490371,0.0,0.0,9.18739968257,17.702556249,40.3252568097,27.812682517,12.5125742927
 02/05  23:00:00,26.5253543442,1.21371097374,0.0,0.0,5.91811778209,14.0365255879,42.8982552868,31.9892972948,10.908957992
 02/05  24:00:00,20.7852299617,1.37009566258,0.0,0.0,3.54045821811,10.5176760807,42.37982428,36.2817151901,6.09810908996
 02/06  01:00:00,17.2203109551,1.50843221167,0.0,0.0,2.55330491699,7.80157382632,41.9416683561,40.0529284728,1.88873988337
 02/06  02:00:00,16.7062449274,1.58309079995,0.0,0.0,2.55330491699,7.21284921042,43.1565350788,42.0696430673,1.08689201148
 02/06  03:00:00,16.47787231,1.64908049049,0.0,0.0,2.55330491699,6.91848690247,44.3673351895,43.8818604647,0.485474724804
 02/06  04:00:00,16.3864158995,1.70480523401,0.0,0.0,2.55330491699,6.7713057485,45.8880996007,45.4026242714,0.485475329261
 02/06  05:00:00,18.4843378907,1.72623377743,0.0,0.0,3.82705111198,7.57405300124,47.0624857852,45.9755791416,1.0869066436
 02/06  06:00:00,22.9743075515,1.67759097625,0.0,0.0,6.02426329834,9.91545327661,50.3136899891,44.6156975809,5.69799240829
 02/06  07:00:00,28.1793007706,1.5643331153,0.0,0.0,6.51253267309,14.7454349813,60.599664686,41.4691461367,19.1305185492
 02/06  08:00:00,27.5027022488,1.53993529143,0.0,0.0,6.01364874671,18.163451543,61.1226334459,40.7891896181,20.3334438279
 02/06  09:00:00,25.1401356737,1.90878593191,0.0,0.0,4.35151303671,18.8798367041,65.2742741485,45.742768031,19.5315061175
 02/06  10:00:00,22.3159260452,1.90820814392,0.0,0.0,3.78894180059,16.6187760998,62.0787781193,44.9530852664,17.1256928529
 02/06  11:00:00,19.3504729669,1.85938176876,0.0,0.0,3.78894180059,13.7021493968,58.8091326002,43.2873152571,15.5218173431
 02/06  12:00:00,19.424173065,1.78590071302,0.0,0.0,3.78894180059,13.8493305508,53.4953783745,40.9808276123,12.5145507622
 02/06  13:00:00,19.0107629546,1.68293182076,0.0,0.0,3.69398621738,13.6338449159,48.8789176287,37.9682423763,10.9106752524
 02/06  14:00:00,18.624380079,1.57483234304,0.0,0.0,3.78894180059,13.2606059349,44.2329610073,34.5251923872,9.70776862006
 02/06  15:00:00,18.3894403209,1.48707373901,0.0,0.0,3.78894180059,13.1134247809,40.4414523015,31.9365903138,8.50486198771
 02/06  16:00:00,19.6380748971,1.37069886189,0.0,0.0,4.71240779196,13.5549682428,38.4085927128,28.7008240927,9.70776862006
 02/06  17:00:00,26.940609539,1.22288011642,0.0,0.0,7.18559832057,18.5321311015,36.0839207356,24.7722766057,11.3116441299
 02/06  18:00:00,34.3288735475,0.847721188996,0.0,0.0,8.38069375907,23.3147919321,36.2843141625,21.3639501356,14.9203640269
 02/06  19:00:00,39.8952742134,0.775418387763,0.0,0.0,10.6415932552,23.1212625696,37.1062741187,19.5796123884,17.5266617303
 02/06  20:00:00,38.94291517,0.792337322595,0.0,0.0,12.3080778603,20.4854999863,36.8115352736,20.0868112982,16.7247239754
 02/06  21:00:00,38.5250954416,0.814638487413,0.0,0.0,12.456681583,19.8967753704,35.9896690165,20.6683361121,15.3213329043
 02/06  22:00:00,33.1194791511,0.872523218873,0.0,0.0,9.18739968257,17.702556249,34.713104217,22.1985534548,12.5145507622
 02/06  23:00:00,26.3229272015,1.01128383098,0.0,0.0,5.91811778209,14.0365255879,36.8095528633,25.8988776109,10.9106752524
 02/06  24:00:00,20.5651958895,1.15006159038,0.0,0.0,3.54045821811,10.5176760807,35.6755232656,29.5764745426,6.09904872301
 02/07  01:00:00,16.9939172845,1.28203854108,0.0,0.0,2.55330491699,7.80157382632,34.9557732232,33.0668168466,1.88895637661
 02/07  02:00:00,16.4785626876,1.35540856011,0.0,0.0,2.55330491699,7.21284921042,36.0823834349,34.9953908039,1.08699263099
 02/07  03:00:00,16.2401912279,1.41139940847,0.0,0.0,2.55330491699,6.91848690247,36.9635982604,36.4780989758,0.485499284586
 02/07  04:00:00,16.1330973707,1.45148670516,0.0,0.0,2.55330491699,6.7713057485,38.0082938766,37.5227941964,0.485499680142
 02/07  05:00:00,18.2077858452,1.44968173195,0.0,0.0,3.82705111198,7.57405300124,38.5206789285,37.4336767222,1.08700220625
 02/07  06:00:00,22.6674996127,1.37078303753,0.0,0.0,6.02426329834,9.91545327661,40.9935468221,35.2949517259,5.69859509622
 02/07  07:00:00,27.855639726,1.24067207064,0.0,0.0,6.51253267309,14.7454349813,50.9257767098,31.7932586706,19.1325180392
 02/07  08:00:00,27.2140435882,1.25127663086,0.0,0.0,6.01364874671,18.163451543,52.540171809,32.2046077224,20.3355640866
 02/07  09:00:00,24.874861459,1.64351171727,0.0,0.0,4.35151303671,18.8798367041,56.6413717978,37.1078302467,19.5335415511
 02/07  10:00:00,22.0404001482,1.63268224699,0.0,0.0,3.78894180059,16.6187760998,53.3196354541,36.1921615969,17.1274738572
 02/07  11:00:00,19.0165746145,1.52548341641,0.0,0.0,3.78894180059,13.7021493968,48.4704662177,32.9470374898,15.523428728
 02/07  12:00:00,19.0554483085,1.41717595654,0.0,0.0,3.78894180059,13.8493305508,42.386964499,29.8711203884,12.5158441106
 02/07  13:00:00,18.6731190204,1.34528788661,0.0,0.0,3.69398621738,13.6338449159,38.8583981605,27.9465991791,10.9117989813
 02/07  14:00:00,18.313116416,1.26356868004,0.0,0.0,3.78894180059,13.2606059349,35.4787865776,25.7700214432,9.70876513439
 02/07  15:00:00,18.1217210443,1.21935446239,0.0,0.0,3.78894180059,13.1134247809,33.0916894554,24.585958168,8.50573128745
 02/07  16:00:00,19.4333941601,1.16601812483,0.0,0.0,4.71240779196,13.5549682428,32.9416936145,23.2329284801,9.70876513439
 02/07  17:00:00,26.7759043527,1.05817493014,0.0,0.0,7.18559832057,18.5321311015,31.7511187701,20.4383085064,11.3128102636
 02/07  18:00:00,33.2812236046,0.692904579383,0.0,0.0,8.38069375907,23.3147919321,32.2039661568,17.2820543523,14.9219118045
 02/07  19:00:00,39.726432253,0.606576427374,0.0,0.0,10.6415932552,23.1212625696,32.5738383324,15.0453531929,17.5284851395
 02/07  20:00:00,38.7836666947,0.633088847278,0.0,0.0,12.3080778603,20.4854999863,32.4886174981,15.7621549232,16.7264625749
 02/07  21:00:00,38.3967934005,0.686336446309,0.0,0.0,12.456681583,19.8967753704,32.5110381818,17.188115095,15.3229230868
 02/07  22:00:00,33.0042157286,0.757259796404,0.0,0.0,9.18739968257,17.702556249,31.5845586722,19.0687145616,12.5158441106
 02/07  23:00:00,26.211512846,0.899869475496,0.0,0.0,5.91811778209,14.0365255879,33.7661103259,22.8543113446,10.9117989813
 02/07  24:00:00,20.4633126667,1.04817836761,0.0,0.0,3.54045821811,10.5176760807,32.8907413212,26.7910777277,6.09966359356
 02/08  01:00:00,16.9112129144,1.19933417106,0.0,0.0,2.55330491699,7.80157382632,32.6814126884,30.7923294291,1.88908325934
 02/08  02:00:00,16.4117673691,1.28861324169,0.0,0.0,2.55330491699,7.21284921042,34.2274321663,33.1403837264,1.08704843992
 02/08  03:00:00,16.1855854836,1.35679366413,0.0,0.0,2.55330491699,6.91848690247,35.4432460874,34.9577334461,0.485512641321
 02/08  04:00:00,16.0849012138,1.40329054833,0.0,0.0,2.55330491699,6.7713057485,36.674579391,36.1890665632,0.485512827839
 02/08  05:00:00,18.17243379,1.41432967673,0.0,0.0,3.82705111198,7.57405300124,37.5624834046,36.4754304496,1.08705295496
 02/08  06:00:00,22.6460420574,1.34932548216,0.0,0.0,6.02426329834,9.91545327661,40.4335786172,34.7346833527,5.69889526442
 02/08  07:00:00,28.0121259446,1.39715828933,0.0,0.0,6.51253267309,14.7454349813,55.075328476,35.9418642135,19.1334642625
 02/08  08:00:00,27.3269779969,1.36421103955,0.0,0.0,6.01364874671,18.163451543,55.4054492291,35.0688853824,20.3365638466
 02/08  09:00:00,24.8571316288,1.6257818871,0.0,0.0,4.35151303671,18.8798367041,55.8525888464,36.3180875404,19.534501306
 02/08  10:00:00,22.111523489,1.70380558776,0.0,0.0,3.78894180059,16.6187760998,55.2383729275,38.1100592848,17.1283136427
 02/08  11:00:00,19.1833820099,1.69229081178,0.0,0.0,3.78894180059,13.7021493968,53.2540776408,37.7298891069,15.5241885339
 02/08  12:00:00,19.3154263033,1.67715395132,0.0,0.0,3.78894180059,13.8493305508,49.8150240668,37.2985701119,12.5164539548
 02/08  13:00:00,19.0112426429,1.68341150903,0.0,0.0,3.69398621738,13.6338449159,47.7101323061,36.7978034601,10.912328846
 02/08  14:00:00,18.7386297336,1.6890819977,0.0,0.0,3.78894180059,13.2606059349,46.638538444,36.9293034296,9.70923501438
 02/08  15:00:00,18.5404018911,1.63803530924,0.0,0.0,3.78894180059,13.1134247809,44.5549542539,36.0488130711,8.50614118276
 02/08  16:00:00,19.9312792789,1.66390324366,0.0,0.0,4.71240779196,13.5549682428,46.5723879655,36.8631529511,9.70923501438
 02/08  17:00:00,27.3489800304,1.63125060782,0.0,0.0,7.18559832057,18.5321311015,47.4918589489,36.1784988257,11.3133601232
 02/08  18:00:00,33.7862094864,1.19789046119,0.0,0.0,8.38069375907,23.3147919321,45.9732511335,31.0506095154,14.9226416181
 02/08  19:00:00,40.2062996704,1.08644384479,0.0,0.0,10.6415932552,23.1212625696,45.6357570473,28.1064121274,17.5293449199
 02/08  20:00:00,39.2638804693,1.11330262192,0.0,0.0,12.3080778603,20.4854999863,45.6283739668,28.9010916013,16.7272823655
 02/08  21:00:00,38.8545601053,1.14410315115,0.0,0.0,12.456681583,19.8967753704,45.0579260774,29.7342531821,15.3236728953
 02/08  22:00:00,33.4706713058,1.22371537358,0.0,0.0,9.18739968257,17.702556249,44.4435745163,31.9271205615,12.5164539548
 02/08  23:00:00,26.7266004097,1.41495703924,0.0,0.0,5.91811778209,14.0365255879,48.0729685951,37.1606397491,10.912328846
 02/08  24:00:00,21.0191722133,1.60403791414,0.0,0.0,3.54045821811,10.5176760807,48.4157210736,42.3157675541,6.09995351951
 02/09  01:00:00,17.4883262069,1.77644746353,0.0,0.0,2.55330491699,7.80157382632,48.8875602703,46.9984397783,1.889120492
 02/09  02:00:00,16.9858847794,1.86273065197,0.0,0.0,2.55330491699,7.21284921042,50.414616955,49.3275575336,1.08705942141
 02/09  03:00:00,16.7588248611,1.93003304166,0.0,0.0,2.55330491699,6.91848690247,51.6610613614,51.1755465704,0.485514791018
 02/09  04:00:00,16.6586002713,1.97698960583,0.0,0.0,2.55330491699,6.7713057485,52.9396011141,52.4540863457,0.485514768434
 02/09  05:00:00,18.7394400847,1.98133597139,0.0,0.0,3.82705111198,7.57405300124,53.6363254756,52.5492666009,1.08705887473
 02/09  06:00:00,23.203627955,1.90691137981,0.0,0.0,6.02426329834,9.91545327661,56.1951269037,50.4962340784,5.69889282532
 02/09  07:00:00,28.6450270667,2.03005941134,0.0,0.0,6.51253267309,14.7454349813,72.8791944282,53.7458374882,19.13335694
 02/09  08:00:00,27.9494030059,1.98663604858,0.0,0.0,6.01364874671,18.163451543,72.9100370408,52.5735942288,20.3364428121
 02/09  09:00:00,25.4033239271,2.17197418534,0.0,0.0,4.35151303671,18.8798367041,71.7634189151,52.2290338171,19.534385098
 02/09  10:00:00,22.5941672435,2.18644934228,0.0,0.0,3.78894180059,16.6187760998,69.2135660131,52.0853540523,17.1282119607
 02/09  11:00:00,19.5609333283,2.06984213015,0.0,0.0,3.78894180059,13.7021493968,64.0996697761,48.5755732402,15.5240965359
 02/09  12:00:00,19.6289984971,1.9907261452,0.0,0.0,3.78894180059,13.8493305508,58.7348495275,46.2184694132,12.5163801143
 02/09  13:00:00,19.2965966937,1.96876555989,0.0,0.0,3.69398621738,13.6338449159,56.6396563436,45.7273916541,10.9122646895
 02/09  14:00:00,18.9952403426,1.94569260664,0.0,0.0,3.78894180059,13.2606059349,54.6385179106,44.9293397897,9.70917812088
 02/09  15:00:00,18.8283508909,1.92598430905,0.0,0.0,3.78894180059,13.1134247809,52.9055654115,44.3994738593,8.50609155226
 02/09  16:00:00,20.139452943,1.87207690775,0.0,0.0,4.71240779196,13.5549682428,52.6663043556,42.9571262347,9.70917812088
 02/09  17:00:00,27.4586005805,1.74087115788,0.0,0.0,7.18559832057,18.5321311015,50.7084043917,39.395110846,11.3132935457
 02/09  18:00:00,33.866322023,1.27800299785,0.0,0.0,8.38069375907,23.3147919321,48.292487582,33.3699343304,14.9225532516
 02/09  19:00:00,40.2378645611,1.11800873544,0.0,0.0,10.6415932552,23.1212625696,46.5330630255,29.0038222085,17.5292408169
 02/09  20:00:00,39.2747300648,1.1241522174,0.0,0.0,12.3080778603,20.4854999863,45.8973949544,29.1702118499,16.7271831045
 02/09  21:00:00,38.8701366937,1.1596797395,0.0,0.0,12.456681583,19.8967753704,45.4416445542,30.1180624464,15.3235821078
 02/09  22:00:00,33.4819674448,1.23501151259,0.0,0.0,9.18739968257,17.702556249,44.668809375,32.1524292606,12.5163801143
 02/09  23:00:00,26.7321353605,1.42049199002,0.0,0.0,5.91811778209,14.0365255879,48.110322053,37.1980573635,10.9122646895
 02/09  24:00:00,21.0229155512,1.60778125203,0.0,0.0,3.54045821811,10.5176760807,48.3629778989,42.2630594839,6.09991841501
 02/10  01:00:00,17.4836369836,1.77175824024,0.0,0.0,2.55330491699,7.80157382632,48.554388075,46.6653200134,1.88906806158
 02/10  02:00:00,16.976816719,1.8536625915,0.0,0.0,2.55330491699,7.21284921042,49.9273034579,48.840277886,1.08702557191
 02/10  03:00:00,16.7442526633,1.91546084378,0.0,0.0,2.55330491699,6.91848690247,50.9897243679,50.5042186349,0.485505733002
 02/10  04:00:00,16.6348588587,1.95324819318,0.0,0.0,2.55330491699,6.7713057485,51.9894662241,51.5039607227,0.48550550133
 02/10  05:00:00,18.7068340572,1.94872994395,0.0,0.0,3.82705111198,7.57405300124,52.4211977786,51.3341778148,1.0870199638
 02/10  06:00:00,23.1672832492,1.87056667394,0.0,0.0,6.02426329834,9.91545327661,54.8753617271,49.1767739462,5.69858778095
 02/10  07:00:00,28.3357683049,1.72080064963,0.0,0.0,6.51253267309,14.7454349813,64.2292581875,45.0970620831,19.1321961044
 02/10  08:00:00,27.6357346611,1.67296770375,0.0,0.0,6.01364874671,18.163451543,64.1510750947,43.815874076,20.3352010187
 02/10  09:00:00,25.2552094384,2.0238596967,0.0,0.0,4.35151303671,18.8798367041,67.2830513606,47.7498583991,19.5331929615
 02/10  10:00:00,22.4311746548,2.02345675354,0.0,0.0,3.78894180059,16.6187760998,64.3544725302,47.2273036889,17.1271688413
 02/10  11:00:00,19.3317030251,1.84061182694,0.0,0.0,3.78894180059,13.7021493968,57.485144112,41.9619913508,15.5231527612
 02/10  12:00:00,19.1936861019,1.55541374997,0.0,0.0,3.78894180059,13.8493305508,46.6445388435,34.1289162325,12.515622611
 02/10  13:00:00,18.8496434322,1.5218122984,0.0,0.0,3.69398621738,13.6338449159,44.2724191838,33.360812653,10.9116065308
 02/10  14:00:00,18.5517715807,1.50222384475,0.0,0.0,3.78894180059,13.2606059349,42.7341806173,33.0255861465,9.70859447074
 02/10  15:00:00,18.3540031344,1.45163655256,0.0,0.0,3.78894180059,13.1134247809,40.1444743147,31.6388919041,8.50558241064
 02/10  16:00:00,19.7352429203,1.46786688509,0.0,0.0,4.71240779196,13.5549682428,41.8237372205,32.1151427498,9.70859447074
 02/10  17:00:00,27.1132863098,1.39555688723,0.0,0.0,7.18559832057,18.5321311015,41.5286946396,30.2160840887,11.3126105509
 02/10  18:00:00,33.5964133358,1.00809431057,0.0,0.0,8.38069375907,23.3147919321,41.213769517,26.2921227859,14.9216467311
 02/10  19:00:00,40.0576659713,0.937810145698,0.0,0.0,10.6415932552,23.1212625696,41.8775918746,24.3494190133,17.5281728613
 02/10  20:00:00,39.1725405245,1.02196267704,0.0,0.0,12.3080778603,20.4854999863,43.3920511089,26.6658862876,16.7261648213
 02/10  21:00:00,38.8275046589,1.11704770475,0.0,0.0,12.456681583,19.8967753704,44.5855394662,29.2628887151,15.3226507512
 02/10  22:00:00,33.482986343,1.23603041078,0.0,0.0,9.18739968257,17.702556249,45.0202521853,32.5046295743,12.515622611
 02/10  23:00:00,26.7855709868,1.47392761628,0.0,0.0,5.91811778209,14.0365255879,49.9641240438,39.052517513,10.9116065308
 02/10  24:00:00,21.1277221434,1.71258784432,0.0,0.0,3.54045821811,10.5176760807,51.7253264027,45.6257681123,6.09955829045
 02/11  01:00:00,17.6405171868,1.92863844341,0.0,0.0,2.55330491699,7.80157382632,53.4718390872,51.5829131056,1.88892598161
 02/11  02:00:00,17.182413467,2.05925933952,0.0,0.0,2.55330491699,7.21284921042,56.2966746019,55.2097277007,1.08694690111
 02/11  03:00:00,16.995082268,2.16629044849,0.0,0.0,2.55330491699,6.91848690247,58.7020167802,58.2165313103,0.485485469921
 02/11  04:00:00,16.9356118723,2.2540012068,0.0,0.0,2.55330491699,6.7713057485,61.1747103328,60.6892253036,0.485485029248
 02/11  05:00:00,19.0585253113,2.30042119808,0.0,0.0,3.82705111198,7.57405300124,63.1048627497,62.017926516,1.08693623372
 02/11  06:00:00,23.5420166335,2.24530005832,0.0,0.0,6.02426329834,9.91545327661,66.1885885846,60.4906083616,5.69798022296
 02/11  07:00:00,28.7025012911,2.08753363581,0.0,0.0,6.51253267309,14.7454349813,75.1784843832,56.0485022827,19.1299821005
 02/11  08:00:00,27.7872601845,2.01802258964,0.0,0.0,6.01364874671,17.9699221805,74.3294578717,53.9966190375,20.3328388342
 02/11  09:00:00,23.9401802397,2.15524406667,0.0,0.0,3.66783283761,18.1171033345,77.263099907,57.7321746573,19.5309252497
 02/11  10:00:00,21.1076343641,2.14633003158,0.0,0.0,3.10526160149,15.8560427302,74.4755678723,57.3503832789,17.1251845934
 02/11  11:00:00,18.0925007757,2.04782314626,0.0,0.0,3.10526160149,12.9394160272,70.0031633935,54.4818059043,15.5213574893
 02/11  12:00:00,18.1593404136,1.96748163033,0.0,0.0,3.10526160149,13.0865971812,64.7083104151,52.194128746,12.514181669
 02/11  13:00:00,17.9362718158,1.89159418657,0.0,0.0,3.10526160149,12.9394160272,61.0382101523,50.1278555874,10.9103545649
 02/11  14:00:00,17.4601554904,1.85702132316,0.0,0.0,3.10526160149,12.4978725653,58.9502341077,49.2427498709,9.70748423679
 02/11  15:00:00,17.2895808554,1.83362784219,0.0,0.0,3.10526160149,12.3506914113,57.1536791033,48.6490651946,8.50461390869
 02/11  16:00:00,18.5910666668,1.77010420028,0.0,0.0,4.02872759285,12.7922348732,56.6049045639,46.8974203271,9.70748423679
 02/11  17:00:00,25.9206006993,1.64928484536,0.0,0.0,6.50191812146,17.7693977319,54.9282854532,43.6169741123,11.3113113409
 02/11  18:00:00,33.8772771724,1.48248750961,0.0,0.0,8.38069375907,23.1212625696,54.0968172582,39.1768949329,14.9199223252
 02/11  19:00:00,40.4706488005,1.35079297481,0.0,0.0,10.6415932552,23.1212625696,53.1401448869,35.6140035175,17.5261413694
 02/11  20:00:00,39.5134785718,1.36290072436,0.0,0.0,12.3080778603,20.4854999863,52.6625817489,35.9383539316,16.7242278174
 02/11  21:00:00,39.1191728485,1.40871589429,0.0,0.0,12.456681583,19.8967753704,52.4942827203,37.173403619,15.3208791013
 02/11  22:00:00,33.7463761226,1.49942019038,0.0,0.0,9.18739968257,17.702556249,52.1731903404,39.6590086714,12.514181669
 02/11  23:00:00,27.0175132931,1.70586992264,0.0,0.0,5.91811778209,14.0365255879,56.265126412,45.3547718471,10.9103545649
 02/11  24:00:00,21.3333497907,1.91821549157,0.0,0.0,3.54045821811,10.5176760807,57.2990310125,51.20015776,6.09887325249
 02/12  01:00:00,17.8150005985,2.1031218551,0.0,0.0,2.55330491699,7.80157382632,58.1537694809,56.2650751888,1.88869429218
 02/12  02:00:00,17.3196999629,2.1965458355,0.0,0.0,2.55330491699,7.21284921042,59.8963547671,58.8095313351,1.086823432
 02/12  03:00:00,17.0985731341,2.26978131466,0.0,0.0,2.55330491699,6.91848690247,61.3165369978,60.83108299,0.485454007737
 02/12  04:00:00,17.0036908164,2.32208015086,0.0,0.0,2.55330491699,6.7713057485,62.7517701046,62.2663167464,0.485453358227
 02/12  05:00:00,19.0921715133,2.33406740002,0.0,0.0,3.82705111198,7.57405300124,63.6757538952,62.5889461859,1.08680770929
 02/12  06:00:00,23.5581085855,2.26139201031,0.0,0.0,6.02426329834,9.91545327661,66.2733273648,60.5762570322,5.6970703326
 02/12  07:00:00,28.7156309556,2.10066330032,0.0,0.0,6.51253267309,14.7454349813,75.2674810425,56.1407654574,19.1267155852
 02/12  08:00:00,27.8209205627,2.05168296781,0.0,0.0,6.01364874671,17.9699221805,75.1470199064,54.8176629482,20.3293569582
 02/12  09:00:00,23.9946528026,2.20971662957,0.0,0.0,3.66783283761,18.1171033345,78.7337889608,59.2062063269,19.5275826339
 02/12  10:00:00,21.1675974204,2.20629308784,0.0,0.0,3.10526160149,15.8560427302,76.0825134906,58.960253686,17.1222598046
 02/12  11:00:00,18.1144777273,2.0698000979,0.0,0.0,3.10526160149,12.9394160272,70.4908188233,54.9721075715,15.5187112518
 02/12  12:00:00,18.1314128224,1.93955403918,0.0,0.0,3.10526160149,13.0865971812,63.6960947458,51.1840370306,12.5120577153
 02/12  13:00:00,17.8894821056,1.84480447642,0.0,0.0,3.10526160149,12.9394160272,59.4723365367,48.5638273742,10.9085091624
 02/12  14:00:00,17.3649730036,1.7618388364,0.0,0.0,3.10526160149,12.4978725653,55.929487017,46.2236392692,9.70584774782
 02/12  15:00:00,17.070800393,1.61484737978,0.0,0.0,3.10526160149,12.3506914113,50.4162604802,41.913074147,8.50318633321
 02/12  16:00:00,18.3072852626,1.48632279607,0.0,0.0,4.02872759285,12.7922348732,48.0210333838,38.315185636,9.70584774782
 02/12  17:00:00,25.6579795882,1.38666373431,0.0,0.0,6.50191812146,17.7693977319,47.1316020654,35.8222057648,11.3093963006
 02/12  18:00:00,33.5860430755,1.19125341276,0.0,0.0,8.38069375907,23.1212625696,45.5841525027,30.6667719582,14.9173805445
 02/12  19:00:00,40.1469954482,1.02713962258,0.0,0.0,10.6415932552,23.1212625696,43.7786260986,26.2554791558,17.5231469428
 02/12  20:00:00,39.168259941,1.0176820936,0.0,0.0,12.3080778603,20.4854999863,42.7401463061,26.0187736397,16.7213726664
 02/12  21:00:00,38.78588097,1.07542401576,0.0,0.0,12.456681583,19.8967753704,42.9769043211,27.6586366384,15.3182676827
 02/12  22:00:00,33.4429846969,1.19602876471,0.0,0.0,9.18739968257,17.702556249,43.535820287,31.0237625717,12.5120577153
 02/12  23:00:00,26.7219244157,1.41028104516,0.0,0.0,5.91811778209,14.0365255879,47.8289584414,36.9204492789,10.9085091624
 02/12  24:00:00,21.0533713993,1.63823710021,0.0,0.0,3.54045821811,10.5176760807,49.2837104545,43.1858469505,6.09786350398
 02/13  01:00:00,17.5574401092,1.84556136583,0.0,0.0,2.55330491699,7.80157382632,50.7663192142,48.8779461542,1.88837305991
 02/13  02:00:00,17.0955105887,1.97235646121,0.0,0.0,2.55330491699,7.21284921042,53.4856449597,52.3989897589,1.08665520082
 02/13  03:00:00,16.9125033124,2.08371149292,0.0,0.0,2.55330491699,6.91848690247,56.0077059602,55.5222946045,0.485411355732
 02/13  04:00:00,16.8610934981,2.17948283264,0.0,0.0,2.55330491699,6.7713057485,58.7071621142,58.2217516166,0.485410497623
 02/13  05:00:00,18.9894251795,2.23132106625,0.0,0.0,3.82705111198,7.57405300124,60.7836503041,59.6970158756,1.08663442859
 02/13  06:00:00,23.4982769706,2.20156039543,0.0,0.0,6.02426329834,9.91545327661,64.6314448374,58.9355864568,5.69585838062
 02/13  07:00:00,28.6847472785,2.0697796232,0.0,0.0,6.51253267309,14.7454349813,74.4422579484,55.3198604218,19.1223975266
 02/13  08:00:00,28.0102054282,2.04743847092,0.0,0.0,6.01364874671,18.163451543,74.9367139262,54.6119575044,20.3247564218
 02/13  09:00:00,25.5889695403,2.35761979856,0.0,0.0,4.35151303671,18.8798367041,77.8312182632,58.3080521589,19.5231661042
 02/13  10:00:00,22.7016883057,2.29397040443,0.0,0.0,3.78894180059,16.6187760998,72.8125336841,55.694138343,17.1183953411
 02/13  11:00:00,19.6572101642,2.16611896606,0.0,0.0,3.78894180059,13.7021493968,67.1630160803,51.6478012479,15.5152148324
 02/13  12:00:00,19.7236913249,2.08541897294,0.0,0.0,3.78894180059,13.8493305508,61.6842007353,49.1749493566,12.5092513787
 02/13  13:00:00,19.3235431709,1.99571203705,0.0,0.0,3.69398621738,13.6338449159,57.5186109276,46.6125400577,10.90607087
 02/13  14:00:00,18.9807830288,1.93123529284,0.0,0.0,3.78894180059,13.2606059349,54.217295742,44.5136102535,9.70368548847
 02/13  15:00:00,18.9262712308,2.0239046489,0.0,0.0,3.78894180059,13.1134247809,55.7755057429,47.274205636,8.50130010696
 02/13  16:00:00,20.3308627151,2.06348667984,0.0,0.0,4.71240779196,13.5549682428,58.3009096297,48.5972241413,9.70368548847
 02/13  17:00:00,27.7118935116,1.99416408901,0.0,0.0,7.18559832057,18.5321311015,58.098483761,46.7916177639,11.3068659971
 02/13  18:00:00,34.1793681515,1.59104912633,0.0,0.0,8.38069375907,23.3147919321,57.0380102363,42.1239880946,14.9140221417
 02/13  19:00:00,40.8045540661,1.68469824044,0.0,0.0,10.6415932552,23.1212625696,62.1114873736,44.5922969053,17.5191904683
 02/13  20:00:00,39.8978310527,1.74725320533,0.0,0.0,12.3080778603,20.4854999863,63.1252423006,46.4076420867,16.7176002139
 02/13  21:00:00,39.3166669975,1.60621004328,0.0,0.0,12.456681583,19.8967753704,57.9578249803,42.6430077115,15.3148172688
 02/13  22:00:00,33.9085976052,1.66164167299,0.0,0.0,9.18739968257,17.702556249,56.6313363137,44.122084935,12.5092513787
 02/13  23:00:00,27.1271778611,1.81553449062,0.0,0.0,5.91811778209,14.0365255879,59.1859297333,48.2798588634,10.90607087
 02/13  24:00:00,21.3827798549,1.96764555583,0.0,0.0,3.54045821811,10.5176760807,58.4380872447,52.3415579008,6.09652934395
 02/14  01:00:00,17.8045357076,2.09265696421,0.0,0.0,2.55330491699,7.80157382632,57.5147046563,55.6267422784,1.88796237796
 02/14  02:00:00,17.2527203827,2.12956625526,0.0,0.0,2.55330491699,7.21284921042,57.5813555278,56.4949132707,1.08644225707
 02/14  03:00:00,16.9688232742,2.14003145473,0.0,0.0,2.55330491699,6.91848690247,57.1320868912,56.6467293647,0.485357526499
 02/14  04:00:00,16.8070077047,2.12539703917,0.0,0.0,2.55330491699,6.7713057485,56.5897340811,56.104377621,0.485356460106
 02/14  05:00:00,18.8230735009,2.06496938759,0.0,0.0,3.82705111198,7.57405300124,55.3830940091,54.2966775662,1.08641644295
 02/14  06:00:00,23.2217147998,1.92499822458,0.0,0.0,6.02426329834,9.91545327661,56.0535790377,50.3592343105,5.69434472725
 02/14  07:00:00,28.3534827131,1.73851505782,0.0,0.0,6.51253267309,14.7454349813,64.3990796736,45.2820504689,19.1170292046
 02/14  08:00:00,27.6356277839,1.67286082659,0.0,0.0,6.01364874671,18.163451543,63.8716592771,43.5526206896,20.3190385875
 02/14  09:00:00,25.265147007,2.03379726531,0.0,0.0,4.35151303671,18.8798367041,67.5934638938,48.0757869254,19.5176769684
 02/14  10:00:00,22.4636918113,2.05597391002,0.0,0.0,3.78894180059,16.6187760998,65.2446707714,48.1310784241,17.1135923473
 02/14  11:00:00,19.413967108,1.92287590991,0.0,0.0,3.78894180059,13.7021493968,59.7139974165,44.2031281499,15.5108692666
 02/14  12:00:00,19.4359405823,1.79766823035,0.0,0.0,3.78894180059,13.8493305508,52.9641098416,40.4583463513,12.5057634903
 02/14  13:00:00,19.0179164889,1.69008535509,0.0,0.0,3.69398621738,13.6338449159,48.2796424462,37.3766020367,10.9030404096
 02/14  14:00:00,18.6731725691,1.62362483317,0.0,0.0,3.78894180059,13.2606059349,45.0973704928,35.3963723937,9.70099809906
 02/14  15:00:00,18.4106381234,1.50827154155,0.0,0.0,3.78894180059,13.1134247809,40.6617959237,32.1628401351,8.49895578855
 02/14  16:00:00,19.6904421921,1.42306615683,0.0,0.0,4.71240779196,13.5549682428,39.6205430012,29.9195449021,9.70099809906
 02/14  17:00:00,26.9747980228,1.25706860025,0.0,0.0,7.18559832057,18.5321311015,36.8757162404,25.5719950607,11.3037211798
 02/14  18:00:00,33.3657155723,0.77739654716,0.0,0.0,8.38069375907,23.3147919321,34.2075394092,19.2976912979,14.9098481113
 02/14  19:00:00,39.7686164743,0.648760648698,0.0,0.0,10.6415932552,23.1212625696,33.4863301018,15.9720569843,17.5142731174
 02/14  20:00:00,38.7852461004,0.634668253023,0.0,0.0,12.3080778603,20.4854999863,32.3394447242,15.6265331471,16.7129115771
 02/14  21:00:00,38.3562558785,0.645798924325,0.0,0.0,12.456681583,19.8967753704,31.2252992679,15.9147703864,15.3105288815
 02/14  22:00:00,32.9561000461,0.709144113867,0.0,0.0,9.18739968257,17.702556249,30.0884618436,17.5826983533,12.5057634903
 02/14  23:00:00,26.1713657131,0.859722342639,0.0,0.0,5.91811778209,14.0365255879,32.4698574629,21.5668170533,10.9030404096
 02/14  24:00:00,20.4509698201,1.035835521,0.0,0.0,3.54045821811,10.5176760807,32.3393455612,26.2444743937,6.09487116751
 02/15  01:00:00,16.9282766225,1.21639787914,0.0,0.0,2.55330491699,7.80157382632,32.9351684255,31.0477060596,1.88746236598
 02/15  02:00:00,16.443159902,1.3200057746,0.0,0.0,2.55330491699,7.21284921042,34.9246426084,33.8384579449,1.0861846635
 02/15  03:00:00,16.2371953595,1.40840354006,0.0,0.0,2.55330491699,6.91848690247,36.7473079779,36.2620154419,0.485292535943
 02/15  04:00:00,16.1639485901,1.48233792462,0.0,0.0,2.55330491699,6.7713057485,38.7879828928,38.3026916311,0.485291261655
 02/15  05:00:00,18.2757294438,1.5176253305,0.0,0.0,3.82705111198,7.57405300124,40.3826423358,39.2964885188,1.08615381693
 02/15  06:00:00,22.7754316942,1.47871511897,0.0,0.0,6.02426329834,9.91545327661,44.0053328225,38.3128030005,5.69252982205
 02/15  07:00:00,28.0120490615,1.39708140621,0.0,0.0,6.51253267309,14.7454349813,55.3724987111,36.261886501,19.1106122101
 02/15  08:00:00,26.5092379978,1.43930437377,0.0,0.0,6.01364874671,18.163451543,57.9100266353,37.5978214868,20.3122051485
 02/15  09:00:00,24.9909839104,1.75963416863,0.0,0.0,4.35151303671,18.8798367041,59.9119554747,40.4008386226,19.5111168521
 02/15  10:00:00,21.9601304854,1.55241258417,0.0,0.0,3.78894180059,16.6187760998,51.2985955397,34.1907432942,17.1078522455
 02/15  11:00:00,18.8343765175,1.34328531938,0.0,0.0,3.78894180059,13.7021493968,44.0774748253,28.5717989841,15.5056758412
 02/15  12:00:00,18.8171449692,1.17887261729,0.0,0.0,3.78894180059,13.8493305508,36.7704712853,24.2688762022,12.501595083
 02/15  13:00:00,18.3893840206,1.06155288677,0.0,0.0,3.69398621738,13.6338449159,32.2539983851,21.3545797064,10.8994186787
 02/15  14:00:00,17.9861601216,0.936612385671,0.0,0.0,3.78894180059,13.2606059349,27.8447734074,18.146987032,9.69778637545
 02/15  15:00:00,17.751445721,0.849079139137,0.0,0.0,3.78894180059,13.1134247809,24.4049790284,15.9088249562,8.4961540722
 02/15  16:00:00,19.0021026072,0.734726571933,0.0,0.0,4.71240779196,13.5549682428,22.6489590055,12.9511726301,9.69778637545
 02/15  17:00:00,26.4179223593,0.700192936691,0.0,0.0,7.18559832057,18.5321311015,23.3660919666,12.0661291868,11.2999627798
 02/15  18:00:00,33.0241813739,0.435862348689,0.0,0.0,8.38069375907,23.3147919321,26.3599543422,11.4550946526,14.9048596895
 02/15  19:00:00,39.6143621221,0.494506296498,0.0,0.0,10.6415932552,23.1212625696,30.534184435,13.0257880884,17.5083963466
 02/15  20:00:00,38.7335906902,0.583012842773,0.0,0.0,12.3080778603,20.4854999863,32.1551525167,15.4478443723,16.7073081444
 02/15  21:00:00,38.3942001973,0.683743243123,0.0,0.0,12.456681583,19.8967753704,33.5161364367,18.2107326461,15.3054037906
 02/15  22:00:00,33.0756512493,0.828695317133,0.0,0.0,9.18739968257,17.702556249,34.5690368843,22.0674418012,12.501595083
 02/15  23:00:00,26.3731976847,1.06155431424,0.0,0.0,5.91811778209,14.0365255879,39.2492543635,28.3498356848,10.8994186787
 02/15  24:00:00,20.7121055573,1.29697125815,0.0,0.0,3.54045821811,10.5176760807,40.7875605606,34.6946710949,6.0928894657
 02/16  01:00:00,17.2176056678,1.50572692446,0.0,0.0,2.55330491699,7.80157382632,42.2015526374,40.3146794674,1.88687317007
 02/16  02:00:00,16.7532452077,1.63009108025,0.0,0.0,2.55330491699,7.21284921042,44.7158130481,43.629930552,1.08588249608
 02/16  03:00:00,16.5670729577,1.73828113819,0.0,0.0,2.55330491699,6.91848690247,47.0277195697,46.5425031664,0.485216403274
 02/16  04:00:00,16.5147694757,1.83315881017,0.0,0.0,2.55330491699,6.7713057485,49.5621612249,49.0769463033,0.485214921554
 02/16  05:00:00,18.6403430941,1.88223898079,0.0,0.0,3.82705111198,7.57405300124,51.4464829944,50.3606363661,1.08584662832
 02/16  06:00:00,23.142404812,1.84568823674,0.0,0.0,6.02426329834,9.91545327661,54.9871901966,49.2967759929,5.69041420378
 02/16  07:00:00,28.2887969495,1.67382929418,0.0,0.0,6.51253267309,14.7454349813,63.4828268912,44.3796784469,19.1031484443
 02/16  08:00:00,26.632715539,1.56278191502,0.0,0.0,6.01364874671,18.163451543,61.368139247,41.0638811186,20.3042581284
 02/16  09:00:00,25.0483036725,1.81695393076,0.0,0.0,4.35151303671,18.8798367041,61.0152833491,41.511795651,19.503487698
 02/16  10:00:00,22.052816553,1.64509865177,0.0,0.0,3.78894180059,16.6187760998,52.9400528697,35.8388761341,17.1011767356
 02/16  11:00:00,18.8791655881,1.38807438999,0.0,0.0,3.78894180059,13.7021493968,44.135519119,28.6358830248,15.4996360941
 02/16  12:00:00,18.6771029451,1.03883059319,0.0,0.0,3.78894180059,13.8493305508,32.1303233148,19.6335759235,12.4967473914
 02/16  13:00:00,18.2408854837,0.913054349844,0.0,0.0,3.69398621738,13.6338449159,27.4778620239,16.5826552741,10.8952067499
 02/16  14:00:00,17.8642047151,0.814656979146,0.0,0.0,3.78894180059,13.2606059349,23.8823780279,14.1883267591,9.69405126875
 02/16  15:00:00,17.7170767711,0.814710189232,0.0,0.0,3.78894180059,13.1134247809,22.806369989,14.3134742014,8.49289578763
 02/16  16:00:00,18.9502580052,0.682881969926,0.0,0.0,4.71240779196,13.5549682428,20.7316756359,11.0376243671,9.69405126875
 02/16  17:00:00,26.3581515843,0.640422161698,0.0,0.0,7.18559832057,18.5321311015,21.1652308966,9.86963898641,11.2955919102
 02/16  18:00:00,32.0405666726,0.345080980726,0.0,0.0,8.38069375907,23.3147919321,23.4058453255,8.50678697187,14.8990583536
 02/16  19:00:00,39.4435477027,0.323691877051,0.0,0.0,10.6415932552,23.1212625696,25.4797124256,7.97815052956,17.501561896
 02/16  20:00:00,38.5370641269,0.386486279484,0.0,0.0,12.3080778603,20.4854999863,26.3226104464,9.62181887118,16.7007915753
 02/16  21:00:00,38.1538430157,0.443386061519,0.0,0.0,12.456681583,19.8967753704,26.3743599642,11.0749164503,15.299443514
 02/16  22:00:00,32.77795203,0.530996097818,0.0,0.0,9.18739968257,17.702556249,25.9180722411,13.4213248497,12.4967473914
 02/16  23:00:00,26.0202405635,0.708597192985,0.0,0.0,5.91811778209,14.0365255879,29.1103723701,18.2151656203,10.8952067499
 02/16  24:00:00,20.356592834,0.941458534878,0.0,0.0,3.54045821811,10.5176760807,30.5569994127,24.4664145873,6.0905848254
 02/17  01:00:00,16.8904496957,1.1785709523,0.0,0.0,2.55330491699,7.80157382632,32.8015831937,30.915388231,1.88619496276
 02/17  02:00:00,16.4698035957,1.34664946826,0.0,0.0,2.55330491699,7.21284921042,36.6496481399,35.5641122959,1.08553584398
 02/17  03:00:00,16.3325720168,1.50378019733,0.0,0.0,2.55330491699,6.91848690247,40.4863102713,40.0011811203,0.485129151001
 02/17  04:00:00,16.3270726313,1.64546196578,0.0,0.0,2.55330491699,6.7713057485,44.5315239769,44.0463965145,0.485127462389
 02/17  05:00:00,18.5147140417,1.75660992847,0.0,0.0,3.82705111198,7.57405300124,48.3408541385,47.2553591704,1.08549496811
 02/17  06:00:00,23.0681984553,1.77148188005,0.0,0.0,6.02426329834,9.91545327661,53.3547163941,47.6667178938,5.68799850025
 02/17  07:00:00,28.3505193079,1.73555165263,0.0,0.0,6.51253267309,14.7454349813,65.8125771659,46.7179370473,19.0946401186
 02/17  08:00:00,26.7756546541,1.70572103014,0.0,0.0,6.01364874671,18.163451543,66.1922066731,45.8970067923,20.2951998808
 02/17  09:00:00,25.0654512827,1.834101541,0.0,0.0,4.35151303671,18.8798367041,62.3014452628,42.8066534974,19.4947917655
 02/17  10:00:00,22.0058234466,1.59810554536,0.0,0.0,3.78894180059,16.6187760998,52.8792631399,35.7856953453,17.0935677946
 02/17  11:00:00,18.8379048291,1.34681363103,0.0,0.0,3.78894180059,13.7021493968,44.4065033263,28.9137515121,15.4927518142
 02/17  12:00:00,18.7465060481,1.10823369617,0.0,0.0,3.78894180059,13.8493305508,34.8860221734,22.3948003225,12.4912218508
 02/17  13:00:00,18.2161229697,0.888291835871,0.0,0.0,3.69398621738,13.6338449159,27.3321920423,16.4417861719,10.8904058704
 02/17  14:00:00,17.7832917813,0.733744045366,0.0,0.0,3.78894180059,13.2606059349,22.1394977692,12.4497038842,9.68979388507
 02/17  15:00:00,17.4982047032,0.594878835084,0.000959286248649,0.0,3.78894180059,13.1134247809,17.4613601599,8.97217826018,8.48918189974
