Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  16:00:00,18.7450090469,0.461456104159,0.0161769075382,0.0,4.71240779196,13.5549682428,15.2212498461,5.53145596099,9.68979388507
 02/17  17:00:00,26.112063658,0.376459407135,0.0178748282235,0.0,7.18559832057,18.5321311015,14.6277769433,3.33716707775,11.2906098655
 02/17  18:00:00,31.7881407131,0.0926550212068,0.0,0.0,8.38069375907,23.3147919321,17.1589685557,2.26652273417,14.8924458215
 02/17  19:00:00,39.2138478239,0.0939919982319,0.0,0.0,10.6415932552,23.1212625696,19.820262917,2.32649112733,17.4937717897
 02/17  20:00:00,38.269023347,0.118445499607,0.0,0.0,12.3080778603,20.4854999863,19.6601815501,2.96681775064,16.6933637995
 02/17  21:00:00,37.8528881515,0.142431197278,0.0,0.0,12.456681583,19.8967753704,18.8452678101,3.5526179935,15.2926498166
 02/17  22:00:00,32.4389037722,0.191947840036,0.0,0.0,9.18739968257,17.702556249,17.2089489391,4.71772708824,12.4912218508
 02/17  23:00:00,25.6310403962,0.319397025705,0.0,0.0,5.91811778209,14.0365255879,18.7790506632,7.88864479278,10.8904058704
 02/17  24:00:00,19.8794459662,0.464311667059,0.0,0.0,3.54045821811,10.5176760807,17.6383249848,11.5503670557,6.08795792909
 02/18  01:00:00,16.3001474982,0.588268754772,0.0,0.0,2.55330491699,7.80157382632,16.5617584088,14.6763304658,1.88542794295
 02/18  02:00:00,15.7892613563,0.666107228886,0.0,0.0,2.55330491699,7.21284921042,17.7077251166,16.622580307,1.08514480954
 02/18  03:00:00,15.5600853569,0.731293537451,0.0,0.0,2.55330491699,6.91848690247,18.7663467211,18.2813159162,0.485030804927
 02/18  04:00:00,15.4661334547,0.784522789165,0.0,0.0,2.55330491699,6.7713057485,20.1302951512,19.6452662411,0.485028910036
 02/18  05:00:00,17.5662700445,0.808165931269,0.0,0.0,3.82705111198,7.57405300124,21.3184462056,20.2333472651,1.08509894044
 02/18  06:00:00,22.0740576282,0.777341053001,0.0,0.0,6.02426329834,9.91545327661,25.0623021837,19.3770187556,5.68528342814
 02/18  07:00:00,27.2958493584,0.680881703089,0.0,0.0,6.51253267309,14.7454349813,35.8366617979,16.7515720442,19.0850897537
 02/18  08:00:00,25.4798284429,0.603424181327,0.0,0.0,6.01364874671,17.9699221805,34.9982308665,14.7131977783,20.2850330882
 02/18  09:00:00,22.3150560248,0.530119851761,0.0,0.0,3.66783283761,18.1171033345,32.2449182092,12.7598865796,19.4850316296
 02/18  10:00:00,19.3626807291,0.401376396517,0.0,0.0,3.10526160149,15.8560427302,26.5911383079,9.50611063217,17.0850276757
 02/18  11:00:00,16.336707038,0.245644468595,0.0463849399604,0.0,3.10526160149,12.9394160272,20.8801036529,5.39507861302,15.4850250399
 02/18  12:00:00,16.6200936394,0.192550419398,0.235684436763,0.0,3.10526160149,13.0865971812,15.3738345275,2.88881442963,12.4850200978
 02/18  13:00:00,16.5813562943,0.164505001466,0.372173663633,0.0,3.10526160149,12.9394160272,12.3239620585,1.4389445965,10.885017462
 02/18  14:00:00,16.2182562829,0.143549363283,0.471572752396,0.0,3.10526160149,12.4978725653,10.076457283,0.391441797806,9.68501548521
 02/18  15:00:00,16.3327550839,0.187963661266,0.688838409457,0.0,3.10526160149,12.3506914113,8.50112916287,0.0161156544909,8.48501350838
 02/18  16:00:00,17.7899885981,0.208843964605,0.760182166923,0.0,4.02872759285,12.7922348732,9.68501548521,0.0,9.68501548521
 02/18  17:00:00,24.949879136,0.149146722789,0.529416559314,0.0,6.50191812146,17.7693977319,11.285018121,0.0,11.285018121
 02/18  18:00:00,32.2278930548,0.164237364375,0.561699361018,0.0,8.38069375907,23.1212625696,14.8850240515,0.0,14.8850240515
 02/18  19:00:00,39.8133655972,0.159270847797,0.534238923786,0.0,10.6415932552,23.1212625696,17.4850283346,0.0,17.4850283346
 02/18  20:00:00,38.7223955954,0.133073250319,0.438744497639,0.0,12.3080778603,20.4854999863,16.6850270168,0.0,16.6850270168
 02/18  21:00:00,38.1561740884,0.105006360572,0.340710773682,0.0,12.456681583,19.8967753704,15.2850247104,0.0,15.2850247104
 02/18  22:00:00,32.5720500557,0.0769795938911,0.24811452965,0.0,9.18739968257,17.702556249,12.4850200978,0.0,12.4850200978
 02/18  23:00:00,25.5266599656,0.058439803527,0.156576791572,0.0,5.91811778209,14.0365255879,11.1151262051,0.230108743069,10.885017462
 02/18  24:00:00,19.5848735607,0.0790879783585,0.0906512831803,0.0,3.54045821811,10.5176760807,7.29455354417,1.20954398947,6.08500955471
 02/19  01:00:00,15.8516110271,0.108483588626,0.0312486950667,0.0,2.55330491699,7.80157382632,4.24731054252,2.36273820666,1.88457233585
 02/19  02:00:00,15.2637136861,0.136496999252,0.00406255943351,0.0,2.55330491699,7.21284921042,4.30340907457,3.21869956633,1.08470950825
 02/19  03:00:00,15.0105407379,0.18174891845,0.0,0.0,2.55330491699,6.91848690247,4.78840708716,4.30348569303,0.48492139414
 02/19  04:00:00,14.9105183598,0.228907694308,0.0,0.0,2.55330491699,6.7713057485,5.89454777461,5.40962848096,0.484919293657
 02/19  05:00:00,17.019027807,0.260923693772,0.0,0.0,3.82705111198,7.57405300124,7.24332803927,6.15866937666,1.08465866261
 02/19  06:00:00,21.5534046884,0.256688113186,0.0,0.0,6.02426329834,9.91545327661,11.6979146483,6.01564485554,5.68226979275
 02/19  07:00:00,26.8818122954,0.249527194817,0.0173174452809,0.0,6.51253267309,14.7454349813,24.8049803277,5.7304801488,19.0745001789
 02/19  08:00:00,25.1673960704,0.255489570794,0.0355022380927,0.0,6.01364874671,17.9699221805,26.0251133079,5.75135254662,20.2737607613
 02/19  09:00:00,22.0741455796,0.249960967028,0.0392484395533,0.0,3.66783283761,18.1171033345,25.0514364465,5.57722626567,19.4742101808
 02/19  10:00:00,19.2861518439,0.211726787814,0.113120723522,0.0,3.10526160149,15.8560427302,21.2052087271,4.12964981912,17.075558908
 02/19  11:00:00,16.3309788853,0.175104655815,0.111196600022,0.0,3.10526160149,12.9394160272,18.7541649561,3.27770689651,15.4764580596
 02/19  12:00:00,16.4611473109,0.122609856539,0.146678671074,0.0,3.10526160149,13.0865971812,14.3310410007,1.85289703183,12.4781439689
 02/19  13:00:00,16.2948666955,0.0992749433398,0.15091412298,0.0,3.10526160149,12.9394160272,12.1773636436,1.29832052309,10.8790431205
 02/19  14:00:00,15.8318707686,0.0924489659125,0.136287635426,0.0,3.10526160149,12.4978725653,10.9087032946,1.22898581033,9.67971748424
 02/19  15:00:00,15.6863959139,0.0741418431253,0.156301057628,0.0,3.10526160149,12.3506914113,9.18462988483,0.704238036873,8.48039184796
 02/19  16:00:00,17.084961831,0.0621140687051,0.201885295725,0.0,4.02872759285,12.7922348732,9.85528083307,0.175563348826,9.67971748424
 02/19  17:00:00,24.5860581219,0.0707436538654,0.243998614095,0.0,6.50191812146,17.7693977319,11.368169091,0.0893507583853,11.2788183326
 02/19  18:00:00,31.9554416449,0.100702380298,0.352782935207,0.0,8.38069375907,23.1212625696,14.8823309568,0.00553571535939,14.8767952415
 02/19  19:00:00,39.6962371571,0.128898224374,0.447483107097,0.0,10.6415932552,23.1212625696,17.4753341201,0.0,17.4753341201
 02/19  20:00:00,38.6741805176,0.117910611721,0.405692058425,0.0,12.3080778603,20.4854999863,16.6757836959,0.0,16.6757836959
 02/19  21:00:00,38.1902812066,0.109895412376,0.369928840019,0.0,12.456681583,19.8967753704,15.3168381068,0.040267653239,15.2765704536
 02/19  22:00:00,32.6552164602,0.10032014547,0.30794038259,0.0,9.18739968257,17.702556249,12.707195078,0.229051109058,12.4781439689
 02/19  23:00:00,25.6069504314,0.103266160622,0.192040900276,0.0,5.91811778209,14.0365255879,11.9370113347,1.05796821419,10.8790431205
 02/19  24:00:00,19.6718529651,0.142495981223,0.114222684751,0.0,3.54045821811,10.5176760807,8.58215464029,2.50041406491,6.08174057538
 02/20  01:00:00,15.9544672544,0.197391739927,0.0451967710556,0.0,2.55330491699,7.80157382632,6.1817237944,4.29809540147,1.88362839293
 02/20  02:00:00,15.3747662081,0.239976580115,0.0116355005034,0.0,2.55330491699,7.21284921042,6.65128878163,5.56705871292,1.08423006871
 02/20  03:00:00,15.1139073786,0.285115559167,0.0,0.0,2.55330491699,6.91848690247,7.23199372992,6.74719277892,0.484800951004
 02/20  04:00:00,15.0129291495,0.331318483974,0.0,0.0,2.55330491699,6.7713057485,8.38291602465,7.89811737895,0.48479864569
 02/20  05:00:00,17.1207217456,0.362617632338,0.0,0.0,3.82705111198,7.57405300124,9.75800987125,8.67383560624,1.08417426501
 02/20  06:00:00,21.663702323,0.366985747788,0.0,0.0,6.02426329834,9.91545327661,14.4420452196,8.76308673176,5.67895848782
 02/20  07:00:00,26.9839351683,0.344565988752,0.0244015241938,0.0,6.51253267309,14.7454349813,27.0833108284,8.02043629732,19.0628745311
 02/20  08:00:00,25.2677859142,0.334503918706,0.0568777339129,0.0,6.01364874671,17.9699221805,27.7661295395,7.50474330118,20.2613862383
 02/20  09:00:00,22.1591876892,0.354091626944,0.020159889236,0.0,3.66783283761,18.1171033345,27.673593128,8.21126250412,19.4623306238
 02/20  10:00:00,19.3383857989,0.324666510599,0.0524149557519,0.0,3.10526160149,15.8560427302,24.2964250079,7.23126071226,17.0651642956
 02/20  11:00:00,16.4521575091,0.249235178392,0.158244701249,0.0,3.10526160149,12.9394160272,20.1674898856,4.70043647529,15.4670534103
 02/20  12:00:00,16.5937281802,0.185102872047,0.216766524877,0.0,3.10526160149,13.0865971812,15.3177138613,2.84711836091,12.4705955004
 02/20  13:00:00,16.3947266532,0.123261489045,0.22678753491,0.0,3.10526160149,12.9394160272,12.2880083881,1.41552377297,10.8724846151
 02/20  14:00:00,16.1617609553,0.119679068413,0.438947719711,0.0,3.10526160149,12.4978725653,9.82398150694,0.150080055821,9.67390145112
 02/20  15:00:00,16.2098227389,0.155851040825,0.598018684857,0.0,3.10526160149,12.3506914113,8.47531828714,0.0,8.47531828714
 02/20  16:00:00,17.5737296204,0.157542560141,0.595224593772,0.0,4.02872759285,12.7922348732,9.67390145112,0.0,9.67390145112
 02/20  17:00:00,25.1384813166,0.183960874305,0.683204588373,0.0,6.50191812146,17.7693977319,11.2720123364,0.0,11.2720123364
 02/20  18:00:00,32.5984987655,0.235847317618,0.860695118498,0.0,8.38069375907,23.1212625696,14.8677618283,0.0,14.8677618283
 02/20  19:00:00,40.3296373118,0.264339204343,0.945442281775,0.0,10.6415932552,23.1212625696,17.4646920169,0.0,17.4646920169
 02/20  20:00:00,39.2934788444,0.251466795011,0.891434202007,0.0,12.3080778603,20.4854999863,16.6656365743,0.0,16.6656365743
 02/20  21:00:00,38.8140030645,0.242650190367,0.860895919992,0.0,12.456681583,19.8967753704,15.2672895497,0.0,15.2672895497
 02/20  22:00:00,33.2358431051,0.21789255352,0.770994619394,0.0,9.18739968257,17.702556249,12.4705955004,0.0,12.4705955004
 02/20  23:00:00,26.0074649489,0.153651111156,0.542170467207,0.0,5.91811778209,14.0365255879,10.8724846151,0.0,10.8724846151
 02/20  24:00:00,19.8163420226,0.0898823289975,0.31132539443,0.0,3.54045821811,10.5176760807,6.12003679083,0.0418848316311,6.0781519592
 02/21  01:00:00,15.9491463794,0.0663374583608,0.170930177674,0.0,2.55330491699,7.80157382632,2.29335661857,0.410760226741,1.88259639183
 02/21  02:00:00,15.3457746292,0.0852488959988,0.137371605713,0.0,2.55330491699,7.21284921042,2.12963452902,1.04592789642,1.0837066326
 02/21  03:00:00,15.0496611085,0.107662392632,0.113206896389,0.0,2.55330491699,6.91848690247,2.19632324177,1.71165373062,0.484669511152
 02/21  04:00:00,14.9080329878,0.128421328037,0.0980009942927,0.0,2.55330491699,6.7713057485,2.76929237165,2.28462536981,0.484667001843
 02/21  05:00:00,16.9960170465,0.141131009769,0.0967819234317,0.0,3.82705111198,7.57405300124,3.66585526662,2.58220937552,1.08364589111
 02/21  06:00:00,21.5632294333,0.138251765964,0.128261092124,0.0,6.02426329834,9.91545327661,7.98009418693,2.30474369172,5.67535049521
 02/21  07:00:00,27.0183508911,0.140459881797,0.262923353949,0.0,6.51253267309,14.7454349813,20.5431882447,1.49297199053,19.0502162541
 02/21  08:00:00,25.576637551,0.148379724421,0.358324202593,0.0,6.01364874671,18.163451543,21.3443209379,1.096407754,20.2479131839
 02/21  09:00:00,23.8704343987,0.381722755865,0.257361901047,0.0,4.35151303671,18.8798367041,21.0109247388,1.56152826221,19.4493964766
 02/21  10:00:00,21.0409970603,0.375820725909,0.257458433204,0.0,3.78894180059,16.6187760998,18.4953204763,1.44147355951,17.0538469168
 02/21  11:00:00,18.2343653302,0.374041158088,0.369232973952,0.0,3.78894180059,13.7021493968,16.2084450227,0.751631145605,15.4568138771
 02/21  12:00:00,18.5247518904,0.381689022356,0.504790516107,0.0,3.78894180059,13.8493305508,12.631817991,0.16944106336,12.4623769277
 02/21  13:00:00,18.3027616325,0.393122846758,0.581807651887,0.0,3.69398621738,13.6338449159,10.865343888,0.0,10.865343888
 02/21  14:00:00,18.1147020092,0.408448977917,0.656705295381,0.0,3.78894180059,13.2606059349,9.6675691082,0.0,9.6675691082
 02/21  15:00:00,17.8820502664,0.389911530793,0.589772153748,0.0,3.78894180059,13.1134247809,8.46979432843,0.0,8.46979432843
 02/21  16:00:00,19.061650569,0.362687770116,0.431586763654,0.0,4.71240779196,13.5549682428,9.83398132766,0.166412219461,9.6675691082
 02/21  17:00:00,26.5585624738,0.381769691401,0.459063359804,0.0,7.18559832057,18.5321311015,11.5635698781,0.298967730257,11.2646021479
 02/21  18:00:00,32.640001678,0.210110154822,0.734405831288,0.0,8.38069375907,23.3147919321,14.8584255444,0.000499057215744,14.8579264872
 02/21  19:00:00,40.286554053,0.253439960427,0.913258266888,0.0,10.6415932552,23.1212625696,17.4531051767,0.0,17.4531051767
 02/21  20:00:00,39.5388496202,0.294885742007,1.09338603081,0.0,12.3080778603,20.4854999863,16.6545886569,0.0,16.6545886569
 02/21  21:00:00,39.4380417796,0.365463896735,1.36212092872,0.0,12.456681583,19.8967753704,15.2571847471,0.0,15.2571847471
 02/21  22:00:00,33.8092199504,0.33278800065,1.22947601759,0.0,9.18739968257,17.702556249,12.4623769277,0.0,12.4623769277
 02/21  23:00:00,26.4397362051,0.242242824922,0.885850009633,0.0,5.91811778209,14.0365255879,10.865343888,0.0,10.865343888
 02/21  24:00:00,20.1574556544,0.160128221807,0.582193133498,0.0,3.54045821811,10.5176760807,6.07424476889,0.0,6.07424476889
 02/22  01:00:00,16.1801967631,0.113508554685,0.354809465002,0.0,2.55330491699,7.80157382632,2.22925750231,0.347780866051,1.88147663626
 02/22  02:00:00,15.4993944081,0.109293916075,0.266946364625,0.0,2.55330491699,7.21284921042,1.85918627523,0.776046920607,1.08313935462
 02/22  03:00:00,15.1628826737,0.117256236135,0.216834618081,0.0,2.55330491699,6.91848690247,1.73738303496,1.25285592149,0.484527113472
 02/22  04:00:00,14.9969761827,0.134300026135,0.181065491091,0.0,2.55330491699,6.7713057485,2.34831308465,1.86378868358,0.484524401075
 02/22  05:00:00,17.0804819474,0.14921488712,0.173162946982,0.0,3.82705111198,7.57405300124,3.33942928779,2.25635559042,1.08307369737
 02/22  06:00:00,21.674638888,0.167492345115,0.210429967651,0.0,6.02426329834,9.91545327661,8.08973159412,2.41828470949,5.67144688463
 02/22  07:00:00,27.0116505149,0.1948144944,0.20186836515,0.0,6.51253267309,14.7454349813,22.1501406161,3.11361151835,19.0365290977
 02/22  08:00:00,25.5013027623,0.223541812396,0.207827325963,0.0,6.01364874671,18.163451543,23.9880274422,3.75468185419,20.233345588
 02/22  09:00:00,23.8410195779,0.523854090735,0.0858157454724,0.0,4.35151303671,18.8798367041,25.5354615048,6.10004993532,19.4354115695
 02/22  10:00:00,21.056412757,0.646477559426,0.00221729629254,0.0,3.78894180059,16.6187760998,27.0342534438,9.99264332072,17.041610123
 02/22  11:00:00,18.2521785214,0.761087323269,0.0,0.0,3.78894180059,13.7021493968,28.6800437291,13.2343012368,15.4457424923
 02/22  12:00:00,18.4179703262,0.779697974291,0.0,0.0,3.78894180059,13.8493305508,26.1811365747,13.7276458901,12.4534906846
 02/22  13:00:00,18.1083352289,0.78050409506,0.0,0.0,3.69398621738,13.6338449159,24.5457731963,13.6881501425,10.8576230538
 02/22  14:00:00,17.8541452271,0.804597491196,0.0,0.0,3.78894180059,13.2606059349,24.0014926849,14.3407703542,9.66072233075
 02/22  15:00:00,17.7471326516,0.844766069716,0.0,0.0,3.78894180059,13.1134247809,23.9590866601,15.4952650524,8.46382160767
 02/22  16:00:00,19.1105746164,0.843198581211,0.0,0.0,4.71240779196,13.5549682428,25.0779974286,15.4172750979,9.66072233075
 02/22  17:00:00,26.5169744546,0.799245032049,0.0,0.0,7.18559832057,18.5321311015,25.3701086057,14.1135186441,11.2565899615
 02/22  18:00:00,32.1855001502,0.490014458308,0.0,0.0,8.38069375907,23.3147919321,27.0806451764,12.2333530457,14.8472921307
 02/22  19:00:00,39.6229533602,0.468478096304,0.0346194382693,0.0,10.6415932552,23.1212625696,28.788986305,11.3484092743,17.4405770307
 02/22  20:00:00,38.6731648499,0.488216261422,0.0343707411077,0.0,12.3080778603,20.4854999863,28.5000971494,11.8574539341,16.6426432153
 02/22  21:00:00,38.2561264446,0.532519074221,0.013150416175,0.0,12.456681583,19.8967753704,28.4719777842,13.2257187458,15.2462590384
 02/22  22:00:00,32.8493754572,0.602419525028,0.0,0.0,9.18739968257,17.702556249,27.6685830794,15.2150923948,12.4534906846
 02/22  23:00:00,26.0306569297,0.719013559202,0.0,0.0,5.91811778209,14.0365255879,29.3405225485,18.4828994947,10.8576230538
 02/22  24:00:00,20.2565907563,0.841456457223,0.0,0.0,3.54045821811,10.5176760807,28.0307061341,21.9606859726,6.07002016153
 02/23  01:00:00,16.6649272321,0.953048488687,0.0,0.0,2.55330491699,7.80157382632,27.0181152342,25.1378457782,1.88026945598
 02/23  02:00:00,16.1518379075,1.02868378008,0.0,0.0,2.55330491699,7.21284921042,28.3875761007,27.3050476982,1.08252840246
 02/23  03:00:00,15.9236043259,1.09481250645,0.0,0.0,2.55330491699,6.91848690247,29.7231552344,29.2387814343,0.484373800099
 02/23  04:00:00,15.8331808711,1.15157020558,0.0,0.0,2.55330491699,6.7713057485,31.3978260352,30.9134551496,0.484370885596
 02/23  05:00:00,17.953643089,1.19553897572,0.0,0.0,3.82705111198,7.57405300124,33.2772667555,32.1948089022,1.08245785326
 02/23  06:00:00,22.5003957384,1.20367916317,0.0,0.0,6.02426329834,9.91545327661,38.1013530824,32.434104269,5.66724881333
 02/23  07:00:00,27.7753809437,1.16041328842,0.0,0.0,6.51253267309,14.7454349813,50.169915326,31.14809821,19.0218171161
 02/23  08:00:00,25.3233835302,1.14628323952,0.0,0.0,6.01364874671,18.163451543,51.0480638239,30.8303760593,20.2176877647
 02/23  09:00:00,24.6536184498,1.42226870809,0.0,0.0,4.35151303671,18.8798367041,51.250424886,31.8300448419,19.420380044
 02/23  10:00:00,21.7406004388,1.3328825376,0.0,0.0,3.78894180059,16.6187760998,45.7631450415,28.7346875033,17.0284575382
 02/23  11:00:00,18.6153189049,1.12422770678,0.0,0.0,3.78894180059,13.7021493968,38.2480545977,22.8142120631,15.4338425346
 02/23  12:00:00,18.6368976743,0.97248124718,0.0261440751304,0.0,3.78894180059,13.8493305508,30.883990025,18.4400506222,12.4439394027
 02/23  13:00:00,18.276629246,0.835972913562,0.112825198597,0.0,3.69398621738,13.6338449159,24.8384629079,13.9891385088,10.8493243991
 02/23  14:00:00,17.9233933973,0.733346062874,0.14049959849,0.0,3.78894180059,13.2606059349,20.735214412,11.0818512656,9.65336314638
 02/23  15:00:00,17.7606754193,0.628195734539,0.230113102929,0.0,3.78894180059,13.1134247809,16.201205217,7.74380332338,8.45740189365
 02/23  16:00:00,19.0545630092,0.548123054234,0.239063919691,0.0,4.71240779196,13.5549682428,15.3854428224,5.73207967605,9.65336314638
 02/23  17:00:00,26.4162899881,0.484964280828,0.213596284673,0.0,7.18559832057,18.5321311015,15.5202847128,4.27230656282,11.24797815
 02/23  18:00:00,32.1204922736,0.209177761817,0.215828819976,0.0,8.38069375907,23.3147919321,18.1275256776,3.29166376939,14.8358619082
 02/23  19:00:00,39.5245749644,0.227708127379,0.177011011419,0.0,10.6415932552,23.1212625696,21.5290489072,4.10193761807,17.4271112891
 02/23  20:00:00,38.5642093858,0.272105786897,0.141525751526,0.0,12.3080778603,20.4854999863,22.1520903602,5.52228657292,16.6298037873
 02/23  21:00:00,38.1528289022,0.33244334083,0.109928607209,0.0,12.456681583,19.8967753704,22.5590557234,7.32454006432,15.2345156591
 02/23  22:00:00,32.7334679091,0.416078985544,0.0704329913948,0.0,9.18739968257,17.702556249,22.3305080591,9.88656865631,12.4439394027
 02/23  23:00:00,25.8504305801,0.525093339139,0.013693870479,0.0,5.91811778209,14.0365255879,24.1884656337,13.3391412346,10.8493243991
 02/23  24:00:00,20.0619905284,0.646856229325,0.0,0.0,3.54045821811,10.5176760807,22.7704443948,16.7049650066,6.06547938819
 02/24  01:00:00,16.4944629863,0.78258424296,0.0,0.0,2.55330491699,7.80157382632,22.2932834361,20.4143082295,1.87897520664
 02/24  02:00:00,16.0079545121,0.88480038469,0.0,0.0,2.55330491699,7.21284921042,24.2467108412,23.1648368845,1.08187395675
 02/24  03:00:00,15.8007792037,0.971987384248,0.0,0.0,2.55330491699,6.91848690247,26.0057731001,25.5215634837,0.484209616399
 02/24  04:00:00,15.7202919278,1.03868126232,0.0,0.0,2.55330491699,6.7713057485,27.8021624744,27.3179559736,0.484206500843
 02/24  05:00:00,17.836941352,1.07883723872,0.0,0.0,3.82705111198,7.57405300124,29.4768574594,28.3950589182,1.08179854117
 02/24  06:00:00,22.3650439352,1.06832735998,0.0,0.0,6.02426329834,9.91545327661,33.7148785646,28.0521210389,5.66275752574
 02/24  07:00:00,27.6223347104,1.00736705508,0.0,0.0,6.51253267309,14.7454349813,45.293411531,26.287326864,19.006084667
 02/24  08:00:00,25.1211538798,0.944053589134,0.0,0.0,6.01364874671,18.163451543,44.7025608605,24.5016165097,20.2009443508
 02/24  09:00:00,24.3828987868,1.15154904503,0.0,0.0,4.35151303671,18.8798367041,42.9683104061,23.5640040545,19.4043063516
 02/24  10:00:00,21.4066115838,0.998893682539,0.0,0.0,3.78894180059,16.6187760998,36.189908032,19.1755149747,17.0143930573
 02/24  11:00:00,18.3682630083,0.877171810181,0.0,0.0,3.78894180059,13.7021493968,31.2581976402,15.8370801122,15.421117528
 02/24  12:00:00,18.4408143128,0.770789377943,0.0317525829358,0.0,3.78894180059,13.8493305508,25.20041201,12.7666860994,12.4337259107
 02/24  13:00:00,18.0878379843,0.731103725051,0.0289031253878,0.0,3.69398621738,13.6338449159,22.6563748247,11.8159244433,10.8404503814
 02/24  14:00:00,17.901142259,0.646502251755,0.205092271335,0.0,3.78894180059,13.2606059349,17.9952448718,8.34975113736,9.64549373444
 02/24  15:00:00,17.679840542,0.576484475516,0.20098948456,0.0,3.78894180059,13.1134247809,15.1365986068,6.68606151928,8.45053708749
 02/24  16:00:00,18.9677092982,0.52083247755,0.179500785466,0.0,4.71240779196,13.5549682428,15.131299826,5.48580609156,9.64549373444
 02/24  17:00:00,26.3679701974,0.4583555606,0.191885214197,0.0,7.18559832057,18.5321311015,15.0860131769,3.84724391319,11.2387692637
 02/24  18:00:00,32.0779657369,0.19192629051,0.190553754584,0.0,8.38069375907,23.3147919321,17.9379385684,3.11429936388,14.8236392046
 02/24  19:00:00,39.5220761252,0.221014454103,0.181205845441,0.0,10.6415932552,23.1212625696,21.2660280287,3.85331608911,17.4127119396
 02/24  20:00:00,38.5648172011,0.266321538147,0.147917815515,0.0,12.3080778603,20.4854999863,21.8730163105,5.25694213551,16.616074175
 02/24  21:00:00,38.1478793532,0.324992606618,0.112429792385,0.0,12.456681583,19.8967753704,22.2664379444,7.04447985754,15.2219580869
 02/24  22:00:00,32.719097446,0.399036387751,0.0731051260414,0.0,9.18739968257,17.702556249,21.729564303,9.29583839236,12.4337259107
 02/24  23:00:00,25.8301468226,0.504150204336,0.0143532477333,0.0,5.91811778209,14.0365255879,23.5039386308,12.6634882494,10.8404503814
 02/24  24:00:00,20.0484233436,0.633289044484,0.0,0.0,3.54045821811,10.5176760807,22.3102323977,16.2496086041,6.06062379359
 02/25  01:00:00,16.4996812291,0.787802485762,0.0,0.0,2.55330491699,7.80157382632,22.3196207379,20.4420264682,1.87759426967
 02/25  02:00:00,16.0223799315,0.89922580405,0.0,0.0,2.55330491699,7.21284921042,24.5440578637,23.4628816527,1.081176211
 02/25  03:00:00,15.823326232,0.994534412543,0.0,0.0,2.55330491699,6.91848690247,26.5655744956,26.0815398846,0.484034610959
 02/25  04:00:00,15.756822109,1.07521144349,0.0,0.0,2.55330491699,6.7713057485,28.8001571147,28.3161258192,0.484031295475
 02/25  05:00:00,17.8854620453,1.12735793207,0.0,0.0,3.82705111198,7.57405300124,30.8404904097,29.7593944533,1.08109595634
 02/25  06:00:00,22.4301959666,1.13347939135,0.0,0.0,6.02426329834,9.91545327661,35.5830200387,29.9250456856,5.65797435311
 02/25  07:00:00,27.7047248761,1.08975722074,0.0,0.0,6.51253267309,14.7454349813,47.6298065728,28.6404701623,18.9893364105
 02/25  08:00:00,25.0448359419,1.06126501373,0.0,0.0,6.01364874671,17.9699221805,48.084357555,27.9012372502,20.1831203048
 02/25  09:00:00,22.7941061357,1.0091699627,0.0,0.0,3.66783283761,18.1171033345,45.741961733,26.3547664808,19.3871952523
 02/25  10:00:00,19.8006290524,0.839324719838,0.0,0.0,3.10526160149,15.8560427302,38.3812026621,21.3817818168,16.9994208454
 02/25  11:00:00,16.7852272345,0.676102917749,0.06444668737,0.0,3.10526160149,12.9394160272,31.745548323,16.337977082,15.407571241
 02/25  12:00:00,16.9652825988,0.575027108581,0.198396706993,0.0,3.10526160149,13.0865971812,25.0207234571,12.5978702242,12.4228532329
 02/25  13:00:00,16.8176822353,0.460493062256,0.312511543833,0.0,3.10526160149,12.9394160272,19.6350585596,8.80405493103,10.8310036286
 02/25  14:00:00,16.3746745467,0.372524766695,0.399015612791,0.0,3.10526160149,12.4978725653,15.5980398039,5.96092337855,9.63711642538
 02/25  15:00:00,16.2482632876,0.337341804101,0.454968470341,0.0,3.10526160149,12.3506914113,13.0840556995,4.64082647735,8.44322922214
 02/25  16:00:00,17.6461377349,0.312289913751,0.512885354625,0.0,4.02872759285,12.7922348732,13.124070222,3.48695379665,9.63711642538
 02/25  17:00:00,25.0859370815,0.274706146555,0.539915081059,0.0,6.50191812146,17.7693977319,13.5043523989,2.27538636923,11.2289660297
 02/25  18:00:00,32.2513629066,0.232428968979,0.516977608195,0.0,8.38069375907,23.1212625696,16.1717355333,1.36110789391,14.8106276394
 02/25  19:00:00,39.7211299916,0.202908031699,0.39836613424,0.0,10.6415932552,23.1212625696,18.9549011396,1.55751789318,17.3973832464
 02/25  20:00:00,38.6494047501,0.190687440576,0.308139462099,0.0,12.3080778603,20.4854999863,18.6245015403,2.023043096,16.6014584443
 02/25  21:00:00,38.141614881,0.193299514772,0.237858412055,0.0,12.456681583,19.8967753704,17.9340248729,2.72543483245,15.2085900405
 02/25  22:00:00,32.6586375456,0.227605200654,0.184076412727,0.0,9.18739968257,17.702556249,16.4667450217,4.04389178875,12.4228532329
 02/25  23:00:00,25.7368505409,0.308607358403,0.116599811977,0.0,5.91811778209,14.0365255879,17.4531410592,6.62213743057,10.8310036286
 02/25  24:00:00,19.8785588275,0.409715809247,0.0537087191549,0.0,3.54045821811,10.5176760807,15.8023916421,9.74693682644,6.05545481566
 02/26  01:00:00,16.216045857,0.501592503953,0.00257460963737,0.0,2.55330491699,7.80157382632,14.4151552527,12.5390282004,1.87612705224
 02/26  02:00:00,15.6957538987,0.572599771267,0.0,0.0,2.55330491699,7.21284921042,15.437497781,14.3570624095,1.08043537154
 02/26  03:00:00,15.45919375,0.630401930571,0.0,0.0,2.55330491699,6.91848690247,16.2974248076,15.813575972,0.483848835569
 02/26  04:00:00,15.3593749791,0.677764313643,0.0,0.0,2.55330491699,6.7713057485,17.4855493824,17.0017040611,0.483845321353
 02/26  05:00:00,17.455010984,0.696906870716,0.0,0.0,3.82705111198,7.57405300124,18.5422890077,17.4619387009,1.08035030685
 02/26  06:00:00,21.9448807233,0.648164148088,0.0,0.0,6.02426329834,9.91545327661,21.7833583281,16.130457615,5.65290071311
 02/26  07:00:00,27.1432658549,0.528298199631,0.0,0.0,6.51253267309,14.7454349813,31.8627625088,12.8911852014,18.9715773074
 02/26  08:00:00,24.47118445,0.48341305384,0.00420046792752,0.0,6.01364874671,17.9699221805,31.8026925273,11.6384716222,20.1642209051
 02/26  09:00:00,22.3014350794,0.516498906347,0.0,0.0,3.66783283761,18.1171033345,31.8525757197,12.4835239064,19.3690518133
 02/26  10:00:00,19.470835172,0.509530839484,0.0,0.0,3.10526160149,15.8560427302,29.2669421472,12.2833968109,16.9835453363
 02/26  11:00:00,16.5432454393,0.498567809834,0.0,0.0,3.10526160149,12.9394160272,27.4790258184,12.0858181332,15.3932076852
 02/26  12:00:00,16.6728152518,0.480956468542,0.0,0.0,3.10526160149,13.0865971812,24.1288375279,11.7175129385,12.4113245894
 02/26  13:00:00,16.5827085888,0.538030959624,0.0,0.0,3.10526160149,12.9394160272,24.1353829543,13.314396016,10.8209869384
 02/26  14:00:00,16.100116952,0.496982784746,0.0,0.0,3.10526160149,12.4978725653,21.8486916663,12.2204579662,9.62823370007
 02/26  15:00:00,15.8557848614,0.399831848242,0.0,0.0,3.10526160149,12.3506914113,18.0669963778,9.63151591608,8.43548046176
 02/26  16:00:00,17.1705446365,0.349582169969,0.0,0.0,4.02872759285,12.7922348732,17.9403721852,8.31213848512,9.62823370007
 02/26  17:00:00,24.5798551198,0.276900642658,0.0316386232236,0.0,6.50191812146,17.7693977319,17.4699683422,6.25139699104,11.2185713511
 02/26  18:00:00,31.8567596013,0.20400501987,0.150798251977,0.0,8.38069375907,23.1212625696,18.488128269,3.69129720296,14.7968310661
 02/26  19:00:00,38.6185320284,0.163410254868,0.228099281267,0.0,10.6415932552,23.1212625696,19.621679435,2.24054968591,17.3811297491
 02/26  20:00:00,38.5330529062,0.157032629393,0.22544242945,0.0,12.3080778603,20.4854999863,18.6956462012,2.10968527768,16.5859609235
 02/26  21:00:00,38.0882983146,0.1579691188,0.219872241593,0.0,12.456681583,19.8967753704,17.3611271326,2.16671165381,15.1944154788
 02/26  22:00:00,32.6172187105,0.165112856124,0.205149922238,0.0,9.18739968257,17.702556249,14.8384967277,2.42717213824,12.4113245894
 02/26  23:00:00,25.6467010708,0.186639273071,0.148418427195,0.0,5.91811778209,14.0365255879,14.1173491267,3.29636218835,10.8209869384
 02/26  24:00:00,19.7195858828,0.215799032091,0.0886525515753,0.0,3.54045821811,10.5176760807,10.4203390582,4.37036507305,6.04997398515
 02/27  01:00:00,15.9894534916,0.242754978358,0.0348197698739,0.0,2.55330491699,7.80157382632,7.21570440055,5.34113041348,1.87457398707
 02/27  02:00:00,15.394241102,0.252634798378,0.0184521762085,0.0,2.55330491699,7.21284921042,6.73783694353,5.65818528606,1.07965165748
 02/27  03:00:00,15.0957473999,0.256745613631,0.0102099668366,0.0,2.55330491699,6.91848690247,6.27586218223,5.79220983702,0.483652345211
 02/27  04:00:00,14.9446691501,0.252249681955,0.0108088026595,0.0,2.55330491699,6.7713057485,6.14955186817,5.66590323464,0.483648633531
 02/27  05:00:00,17.0197647609,0.236981830116,0.0246788175673,0.0,3.82705111198,7.57405300124,6.28775547004,5.20819365652,1.07956181352
 02/27  06:00:00,21.5728382198,0.204461089415,0.0716605551526,0.0,6.02426329834,9.91545327661,9.80784490165,4.16030679223,5.64753810942
 02/27  07:00:00,26.9339714304,0.155424093313,0.163579681738,0.0,6.51253267309,14.7454349813,21.4402960831,2.4874834652,18.9528126179
 02/27  08:00:00,24.5103426695,0.141759901246,0.191482477613,0.0,6.01364874671,18.163451543,22.1617688061,2.01751705748,20.1442517486
 02/27  09:00:00,23.7558740013,0.388357689174,0.136166570428,0.0,4.35151303671,18.8798367041,21.8115739583,2.46169255042,19.3498814078
 02/27  10:00:00,20.9323070898,0.402824420176,0.121764768361,0.0,3.78894180059,16.6187760998,19.8581103215,2.89133909,16.9667712315
 02/27  11:00:00,18.0662259827,0.376453704762,0.198681079863,0.0,3.78894180059,13.7021493968,17.2092823839,1.83125126969,15.3780311142
 02/27  12:00:00,18.2812190207,0.356143901874,0.286802766872,0.0,3.78894180059,13.8493305508,13.2356786998,0.836535305522,12.3991433943
 02/27  13:00:00,18.2104157215,0.389521313497,0.493063274177,0.0,3.69398621738,13.6338449159,11.1320777243,0.32167444727,10.810403277
 02/27  14:00:00,18.6905331429,0.516171343167,1.12481406379,0.0,3.78894180059,13.2606059349,9.62218316298,0.00333497394536,9.61884818903
 02/27  15:00:00,18.9754574507,0.58770434794,1.48538652083,0.0,3.78894180059,13.1134247809,8.42729310107,0.0,8.42729310107
 02/27  16:00:00,20.1955174035,0.563077939113,1.36506342919,0.0,4.71240779196,13.5549682428,9.61884818903,0.0,9.61884818903
 02/27  17:00:00,27.4818317639,0.539762317684,1.2243400236,0.0,7.18559832057,18.5321311015,11.2075883063,0.0,11.2075883063
 02/27  18:00:00,33.2702098864,0.33797294715,1.2367512474,0.0,8.38069375907,23.3147919321,14.7822535702,0.0,14.7822535702
 02/27  19:00:00,39.8300034828,0.350001853494,1.25297913701,0.0,10.6415932552,23.1212625696,17.3639562608,0.0,17.3639562608
 02/27  20:00:00,39.5951374713,0.319367018524,1.12519260538,0.0,12.3080778603,20.4854999863,16.5695862021,0.0,16.5695862021
 02/27  21:00:00,39.0158694927,0.290748305884,1.01466423262,0.0,12.456681583,19.8967753704,15.1794385995,0.0,15.1794385995
 02/27  22:00:00,33.3651636162,0.251211083006,0.86699660096,0.0,9.18739968257,17.702556249,12.3991433943,0.0,12.3991433943
 02/27  23:00:00,26.0939314742,0.177258289684,0.605029814047,0.0,5.91811778209,14.0365255879,10.810403277,0.0,10.810403277
 02/27  24:00:00,19.8759289521,0.104987679112,0.355806973875,0.0,3.54045821811,10.5176760807,6.04418292515,0.0,6.04418292515
 02/28  01:00:00,15.9480367867,0.0545523142107,0.181605729107,0.0,2.55330491699,7.80157382632,1.889664062,0.0167285296605,1.87293553234
 02/28  02:00:00,15.3174097373,0.0562073652212,0.138048244601,0.0,2.55330491699,7.21284921042,1.43209861586,0.353273315254,1.07882530061
 02/28  03:00:00,15.0104325327,0.0765238405034,0.105116872681,0.0,2.55330491699,6.91848690247,1.54569897261,1.06225377458,0.483445198037
 02/28  04:00:00,14.8766543188,0.114583236902,0.0804604164443,0.0,2.55330491699,6.7713057485,2.60689895981,2.12345766958,0.483441290233
 02/28  05:00:00,16.977672519,0.148761997082,0.0708064086308,0.0,3.82705111198,7.57405300124,4.05226255833,2.97353184847,1.07873070986
 02/28  06:00:00,21.557175632,0.171969230704,0.0884898261015,0.0,6.02426329834,9.91545327661,9.02159943526,3.379711304,5.64188813126
 02/28  07:00:00,26.9118353774,0.217841401643,0.0790263204891,0.0,6.51253267309,14.7454349813,23.4857945495,4.55274664979,18.9330478998
 02/28  08:00:00,24.5173686413,0.199959636889,0.140308713719,0.0,6.01364874671,18.163451543,23.8104020844,3.68718333537,20.123218749
 02/28  09:00:00,23.801422378,0.439194105303,0.130878530911,0.0,4.35151303671,18.8798367041,23.0149563217,3.68526660875,19.3296897129
 02/28  10:00:00,20.9781823362,0.443975714259,0.126488720722,0.0,3.78894180059,16.6187760998,20.7841331358,3.83502963743,16.9491034984
 02/28  11:00:00,18.0726037582,0.425423346459,0.156089213647,0.0,3.78894180059,13.7021493968,18.5642593551,3.20221333276,15.3620460223
 02/28  12:00:00,18.2305136459,0.415466434049,0.176774859945,0.0,3.78894180059,13.8493305508,15.2225633905,2.83625013577,12.3863132548
 02/28  13:00:00,18.0138859403,0.375853959883,0.310200846594,0.0,3.69398621738,13.6338449159,11.938314778,1.13905899928,10.7992557787
 02/28  14:00:00,17.9834976595,0.376869507815,0.557080415757,0.0,3.78894180059,13.2606059349,9.67377985096,0.0648171792576,9.6089626717
 02/28  15:00:00,17.9270830206,0.387405664667,0.637310774061,0.0,3.78894180059,13.1134247809,8.41866956468,0.0,8.41866956468
 02/28  16:00:00,19.4142511386,0.407785036621,0.739090066782,0.0,4.71240779196,13.5549682428,9.6089626717,0.0,9.6089626717
 02/28  17:00:00,27.1212914674,0.459802810635,0.943759234204,0.0,7.18559832057,18.5321311015,11.1960201477,0.0,11.1960201477
 02/28  18:00:00,33.1400380699,0.302176186067,1.14237619201,0.0,8.38069375907,23.3147919321,14.7668994688,0.0,14.7668994688
 02/28  19:00:00,39.9101742138,0.358116706413,1.32503501507,0.0,10.6415932552,23.1212625696,17.3458678674,0.0,17.3458678674
 02/28  20:00:00,39.6929721358,0.333401527833,1.20899276052,0.0,12.3080778603,20.4854999863,16.5523391294,0.0,16.5523391294
 02/28  21:00:00,39.1459329243,0.312083532822,1.1233924373,0.0,12.456681583,19.8967753704,15.1636638378,0.0,15.1636638378
 02/28  22:00:00,33.4834343819,0.270691204643,0.965787245067,0.0,9.18739968257,17.702556249,12.3863132548,0.0,12.3863132548
 02/28  23:00:00,26.1429975434,0.183828525721,0.647525647215,0.0,5.91811778209,14.0365255879,10.7992557787,0.0,10.7992557787
 02/28  24:00:00,19.8933029899,0.116925207614,0.361243483182,0.0,3.54045821811,10.5176760807,6.34338626177,0.305302911143,6.03808335063
 03/01  01:00:00,16.0024102787,0.11617459316,0.174356942153,0.0,2.55330491699,7.80157382632,3.3474398785,1.47622770698,1.87121217152
 03/01  02:00:00,15.368795397,0.161216262112,0.0844250074281,0.0,2.55330491699,7.21284921042,4.22188512752,3.14392858215,1.07795654536
 03/01  03:00:00,15.0814762481,0.211951534116,0.0407328945126,0.0,2.55330491699,6.91848690247,5.14859828806,4.6653708327,0.48322745536
 03/01  04:00:00,14.9596563426,0.261864916259,0.0161807608431,0.0,2.55330491699,6.7713057485,6.5417001997,6.05847684686,0.483223352838
 03/01  05:00:00,17.0626863391,0.297971372527,0.0066108533243,0.0,3.82705111198,7.57405300124,8.08712574733,7.00926850534,1.07785724199
 03/01  06:00:00,21.6300703537,0.312551165999,0.0208026124818,0.0,6.02426329834,9.91545327661,12.8832742037,7.24732175078,5.63595245295
 03/01  07:00:00,27.0133417438,0.27080013007,0.127573958374,0.0,6.51253267309,14.7454349813,24.2811034761,5.36881446898,18.9122890071
 03/01  08:00:00,24.6465951678,0.252887412931,0.216607464194,0.0,6.01364874671,18.163451543,24.3886845431,4.28755640809,20.101128135
 03/01  09:00:00,23.9002618814,0.493998368633,0.174913771074,0.0,4.35151303671,18.8798367041,23.8946213551,4.586138647,19.3084827081
 03/01  10:00:00,21.0701825201,0.486703385672,0.175761233161,0.0,3.78894180059,16.6187760998,21.3498501607,4.41930279159,16.9305473691
 03/01  11:00:00,18.192408045,0.473307329846,0.228009517071,0.0,3.78894180059,13.7021493968,19.1041332801,3.75887613658,15.3452571435
 03/01  12:00:00,18.7226775338,0.49605971865,0.58834546323,0.0,3.78894180059,13.8493305508,14.4665537933,2.0937158229,12.3728379704
 03/01  13:00:00,18.8189072152,0.543212198217,0.94786388318,0.0,3.69398621738,13.6338449159,11.8072396233,1.01969187847,10.7875477448
 03/01  14:00:00,18.4000225113,0.48688640954,0.863588365878,0.0,3.78894180059,13.2606059349,10.1187245399,0.520144464316,9.59858007559
 03/01  15:00:00,18.0232240917,0.436829238426,0.684028271429,0.0,3.78894180059,13.1134247809,8.88276045471,0.473148048348,8.40961240637
 03/01  16:00:00,19.405548615,0.433693486369,0.704479093399,0.0,4.71240779196,13.5549682428,9.86530301257,0.266722936982,9.59858007559
 03/01  17:00:00,27.4113097331,0.54587830633,1.14770200416,0.0,7.18559832057,18.5321311015,11.1860609264,0.00219062517067,11.1838703012
 03/01  18:00:00,33.4290047222,0.390518747998,1.3430002824,0.0,8.38069375907,23.3147919321,14.7507733089,0.0,14.7507733089
 03/01  19:00:00,39.946086754,0.390605237413,1.3284590243,0.0,10.6415932552,23.1212625696,17.3268699255,0.0,17.3268699255
 03/01  20:00:00,39.7224265651,0.359344557296,1.21250416037,0.0,12.3080778603,20.4854999863,16.5342248127,0.0,16.5342248127
 03/01  21:00:00,39.1872797253,0.337588779794,1.13923399135,0.0,12.456681583,19.8967753704,15.1470958653,0.0,15.1470958653
 03/01  22:00:00,33.4154861927,0.273070741435,0.895459519088,0.0,9.18739968257,17.702556249,12.4239372585,0.0510992880561,12.3728379704
 03/01  23:00:00,26.0227560285,0.187621190744,0.523491467286,0.0,5.91811778209,14.0365255879,11.3777524545,0.590204709714,10.7875477448
 03/01  24:00:00,19.8661814217,0.184498252011,0.266548870601,0.0,3.54045821811,10.5176760807,8.41161334499,2.37993627707,6.03167706792
 03/02  01:00:00,16.0663774892,0.249535474656,0.104963271108,0.0,2.55330491699,7.80157382632,7.04715182006,5.17774740677,1.86940441329
 03/02  02:00:00,15.4853613303,0.323384972649,0.0388222302236,0.0,2.55330491699,7.21284921042,8.61121612576,7.53417047702,1.07704564874
 03/02  03:00:00,15.2318949926,0.398280782737,0.00482239035373,0.0,2.55330491699,6.91848690247,10.247021852,9.76402267038,0.482999181627
 03/02  04:00:00,15.1620493976,0.480438732091,0.0,0.0,2.55330491699,6.7713057485,12.4540031627,11.9710082769,0.482994885864
 03/02  05:00:00,17.3061433292,0.548039215964,0.0,0.0,3.82705111198,7.57405300124,14.8533228183,13.7763811497,1.07694166858
 03/02  06:00:00,21.8825995416,0.585882966404,0.0,0.0,6.02426329834,9.91545327661,20.4319054514,14.802172618,5.62973283339
 03/02  07:00:00,27.1926552053,0.577687550032,0.0,0.0,6.51253267309,14.7454349813,33.4245102337,14.5339681452,18.8905420885
 03/02  08:00:00,24.7495193828,0.572419092133,0.0,0.0,6.01364874671,18.163451543,34.4957216521,14.4177352035,20.0779864486
 03/02  09:00:00,24.0732624479,0.841912706121,0.0,0.0,4.35151303671,18.8798367041,34.4832911607,15.197024487,19.2862666737
 03/02  10:00:00,21.2494657778,0.809997727185,0.0317501493429,0.0,3.78894180059,16.6187760998,30.9105696747,13.9994613357,16.911108339
 03/02  11:00:00,18.4126183342,0.770724772697,0.150802363394,0.0,3.78894180059,13.7021493968,27.2421798985,11.9145104489,15.3276694496
 03/02  12:00:00,18.6919963451,0.728130496993,0.325593496156,0.0,3.78894180059,13.8493305508,21.7450081742,9.38628664231,12.3587215319
 03/02  13:00:00,18.5508096558,0.685413083124,0.53756543885,0.0,3.69398621738,13.6338449159,17.3734255713,6.59814292882,10.7752826425
 03/02  14:00:00,18.4314684642,0.663784321149,0.71813640716,0.0,3.78894180059,13.2606059349,14.4598457962,4.87214232085,9.58770347539
 03/02  15:00:00,18.3544710985,0.650782906901,0.80132160974,0.0,3.78894180059,13.1134247809,12.2779397796,3.87781547125,8.40012430832
 03/02  16:00:00,19.7107990133,0.617576284853,0.82584669317,0.0,4.71240779196,13.5549682428,12.3860554293,2.79835195391,9.58770347539
 03/02  17:00:00,27.0776124257,0.56762815816,0.792254844987,0.0,7.18559832057,18.5321311015,12.9656702958,1.79452793097,11.1711423648
 03/02  18:00:00,32.7625137725,0.310833570893,0.756194509745,0.0,8.38069375907,23.3147919321,15.8524693409,1.11858947483,14.733879866
 03/02  19:00:00,39.2194796577,0.294393792042,0.698063373304,0.0,10.6415932552,23.1212625696,18.4618297498,1.15486168845,17.3069680614
 03/02  20:00:00,38.9204287754,0.274774933268,0.495075994707,0.0,12.3080778603,20.4854999863,18.8543627036,2.33911408693,16.5152486166
 03/02  21:00:00,38.3308164479,0.275963918957,0.344395574723,0.0,12.456681583,19.8967753704,18.8697927043,3.74005311594,15.1297395884
 03/02  22:00:00,32.7836926974,0.301428628874,0.235308136358,0.0,9.18739968257,17.702556249,17.7209326535,5.36221112162,12.3587215319
 03/02  23:00:00,25.8239139452,0.371871093401,0.140399481276,0.0,5.91811778209,14.0365255879,18.7667755782,7.99149293574,10.7752826425
 03/02  24:00:00,19.9604189454,0.460488458085,0.0847961881552,0.0,3.54045821811,10.5176760807,16.8254177281,10.800451754,6.02496597418
 03/03  01:00:00,16.2864146439,0.544066635792,0.0304692647187,0.0,2.55330491699,7.80157382632,15.3226783794,13.455165588,1.86751279132
 03/03  02:00:00,15.7223448732,0.596017848963,0.00317289674455,0.0,2.55330491699,7.21284921042,16.077575176,15.0014822958,1.07609288022
 03/03  03:00:00,15.464982177,0.636190357528,0.0,0.0,2.55330491699,6.91848690247,16.4721098258,15.9893493814,0.482760444405
 03/03  04:00:00,15.3518084683,0.670197802764,0.0,0.0,2.55330491699,6.7713057485,17.2806572924,16.7979013354,0.482755956947
 03/03  05:00:00,17.4366888152,0.678584701901,0.0,0.0,3.82705111198,7.57405300124,18.0004757507,16.9244914899,1.07598426078
 03/03  06:00:00,21.9481176628,0.651401087606,0.0,0.0,6.02426329834,9.91545327661,21.7391112295,16.115880114,5.62323111554
 03/03  07:00:00,26.3667146342,0.642907106644,0.00167320553631,0.0,6.51253267309,14.7454349813,34.8260939501,15.9582803652,18.8678135849
 03/03  08:00:00,24.9384591614,0.761358870795,0.0,0.0,6.01364874671,18.163451543,39.6537797864,19.5999792434,20.0538005429
 03/03  09:00:00,24.3408716188,1.10952187708,0.0,0.0,4.35151303671,18.8798367041,42.1487976555,22.8857494668,19.2630481887
 03/03  10:00:00,21.4865372756,1.07881937432,0.0,0.0,3.78894180059,16.6187760998,38.7584337402,21.8676415756,16.8907921646
 03/03  11:00:00,18.4536392595,0.896778607522,0.0657694538644,0.0,3.78894180059,13.7021493968,31.3393494861,16.0300613372,15.309288149
 03/03  12:00:00,18.5561790503,0.753920099784,0.163986598607,0.0,3.78894180059,13.8493305508,23.5327880008,11.1888198812,12.3439681196
 03/03  13:00:00,18.1324953569,0.626877680297,0.177786542808,0.0,3.69398621738,13.6338449159,18.5712464748,7.80878237094,10.7624641039
 03/03  14:00:00,18.0367038603,0.554061418122,0.433094706248,0.0,3.78894180059,13.2606059349,13.9460603676,4.36972427546,9.57633609212
 03/03  15:00:00,18.0235519911,0.52361881263,0.597566596591,0.0,3.78894180059,13.1134247809,11.0103008497,2.62009276937,8.39020808036
 03/03  16:00:00,19.3742906221,0.463680491283,0.643234095578,0.0,4.71240779196,13.5549682428,10.6818015636,1.10546547148,9.57633609212
 03/03  17:00:00,26.7149005542,0.42799477239,0.569176359183,0.0,7.18559832057,18.5321311015,11.8271420791,0.669301971319,11.1578401078
 03/03  18:00:00,32.5392172573,0.210051077828,0.633680487668,0.0,8.38069375907,23.3147919321,14.9160836492,0.199859506144,14.7162241431
 03/03  19:00:00,39.1157292141,0.222779927321,0.665926794419,0.0,10.6415932552,23.1212625696,17.4640473889,0.177879220331,17.2861681686
 03/03  20:00:00,38.8517867157,0.198570904368,0.502637963945,0.0,12.3080778603,20.4854999863,17.2132206229,0.717804462166,16.4954161607
 03/03  21:00:00,38.2624216852,0.193591417032,0.358373314025,0.0,12.456681583,19.8967753704,16.8174977871,1.70589764009,15.111600147
 03/03  22:00:00,32.7092726952,0.225482817918,0.236833945096,0.0,9.18739968257,17.702556249,15.8058386704,3.4618705508,12.3439681196
 03/03  23:00:00,25.7461894834,0.305495935464,0.1290501774,0.0,5.91811778209,14.0365255879,17.1324782596,6.37001415573,10.7624641039
 03/03  24:00:00,19.8856319394,0.407607183632,0.0628904566843,0.0,3.54045821811,10.5176760807,15.6054258307,9.58747377389,6.01795205684
 03/04  01:00:00,16.2351686731,0.518136819393,0.00515311035574,0.0,2.55330491699,7.80157382632,14.9215866757,13.0560488115,1.86553786418
 03/04  02:00:00,15.734402187,0.611248059586,0.0,0.0,2.55330491699,7.21284921042,16.6497094203,15.5746108986,1.07509852166
 03/04  03:00:00,15.5267264573,0.697934637798,0.0,0.0,2.55330491699,6.91848690247,18.4218209014,17.9393095871,0.48251131436
 03/04  04:00:00,15.4596834685,0.778072803038,0.0,0.0,2.55330491699,6.7713057485,20.6380004871,20.1554938503,0.482506636821
 03/04  05:00:00,17.5924998136,0.834395700356,0.0,0.0,3.82705111198,7.57405300124,22.7863733111,21.711388009,1.0749853021
 03/04  06:00:00,22.1488025038,0.852085928551,0.0,0.0,6.02426329834,9.91545327661,27.8038823098,22.1874330839,5.61644922588
 03/04  07:00:00,26.5664253859,0.844291063932,0.0,0.0,6.51253267309,14.7454349813,40.8274988263,21.9833885982,18.8441102281
 03/04  08:00:00,24.7509302836,0.767359355426,0.0,0.0,6.01364874671,17.9699221805,39.7443668268,19.7157892464,20.0285775804
 03/04  09:00:00,22.561277891,0.776341717908,0.0,0.0,3.66783283761,18.1171033345,39.0729546112,19.8341204821,19.2388341292
 03/04  10:00:00,19.7322051623,0.770900829788,0.0,0.0,3.10526160149,15.8560427302,36.4453268919,19.5757220294,16.8696048625
 03/04  11:00:00,16.7212217741,0.67654414463,0.0,0.0,3.10526160149,12.9394160272,32.1033511845,16.8132324994,15.2901186851
 03/04  12:00:00,16.7494673405,0.557608557265,0.0,0.0,3.10526160149,13.0865971812,25.8912522839,13.5626701813,12.3285821025
 03/04  13:00:00,16.5312785781,0.452073579637,0.0345273693035,0.0,3.10526160149,12.9394160272,21.3564252497,10.6073293246,10.7490959251
 03/04  14:00:00,16.055780719,0.315135473448,0.137511078357,0.0,3.10526160149,12.4978725653,15.9608613434,6.3963800513,9.56448129211
 03/04  15:00:00,15.9813796777,0.210339052358,0.315087612117,0.0,3.10526160149,12.3506914113,11.0908005052,2.71093384614,8.37986665907
 03/04  16:00:00,17.3675104475,0.177997350275,0.368550630724,0.0,4.02872759285,12.7922348732,11.1296486127,1.56516732063,9.56448129211
 03/04  17:00:00,24.8780392797,0.166789627371,0.439933798391,0.0,6.50191812146,17.7693977319,11.8896419181,0.745674448632,11.1439674695
 03/04  18:00:00,32.1712664575,0.168929112473,0.500381015635,0.0,8.38069375907,23.1212625696,15.0084547246,0.310643355969,14.6978113686
 03/04  19:00:00,38.9024423934,0.172377968424,0.503041932623,0.0,10.6415932552,23.1212625696,17.533025512,0.268549105216,17.2644764068
 03/04  20:00:00,38.6924496223,0.156984938036,0.384886836824,0.0,12.3080778603,20.4854999863,17.1927249076,0.717991589421,16.4747333181
 03/04  21:00:00,38.1386692245,0.163711795499,0.264500474778,0.0,12.456681583,19.8967753704,16.8803419634,1.78765905048,15.0926829129
