Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  22:00:00,32.6281696378,0.213375782397,0.16783792318,0.0,9.18739968257,17.702556249,16.0843298181,3.75574771558,12.3285821025
 03/04  23:00:00,25.7061203041,0.301078947562,0.0933979859958,0.0,5.91811778209,14.0365255879,17.3076268122,6.55853088703,10.7490959251
 03/04  24:00:00,19.8505645945,0.40309908929,0.032331206138,0.0,3.54045821811,10.5176760807,15.7007008712,9.69006347822,6.010637393
 03/05  01:00:00,16.2373103867,0.52543164333,0.0,0.0,2.55330491699,7.80157382632,15.0276776241,13.164197409,1.86348021511
 03/05  02:00:00,15.7513226,0.628168472594,0.0,0.0,2.55330491699,7.21284921042,16.9412086065,15.8671457392,1.07406286729
 03/05  03:00:00,15.5401101284,0.711318308896,0.0,0.0,2.55330491699,6.91848690247,18.5406544581,18.0584025929,0.482251865238
 03/05  04:00:00,15.4651935295,0.783582864035,0.0,0.0,2.55330491699,6.7713057485,20.4678366977,19.9855896984,0.482246999298
 03/05  05:00:00,17.5883041502,0.83020003695,0.0,0.0,3.82705111198,7.57405300124,22.2970811267,21.2231360383,1.07394508838
 03/05  06:00:00,22.1320635002,0.835346924959,0.0,0.0,6.02426329834,9.91545327661,26.9413675937,21.3319784198,5.60938917385
 03/05  07:00:00,26.5182553702,0.79612104819,0.0,0.0,6.51253267309,14.7454349813,39.020405015,20.2009659766,18.8194390384
 03/05  08:00:00,24.687519951,0.703949022797,0.0,0.0,6.01364874671,17.9699221805,37.6349129164,17.6325878857,20.0023250307
 03/05  09:00:00,22.4413646324,0.656428459323,0.0,0.0,3.66783283761,18.1171033345,35.5357921646,16.3221604988,19.2136316658
 03/05  10:00:00,19.559227154,0.558439437619,0.0394833838493,0.0,3.10526160149,15.8560427302,30.2052540581,13.3577013512,16.847552707
 03/05  11:00:00,16.6991689921,0.460554005871,0.193937356827,0.0,3.10526160149,12.9394160272,24.8566635255,9.58649679064,15.2701667349
 03/05  12:00:00,16.9809085858,0.380730976631,0.408318825963,0.0,3.10526160149,13.0865971812,18.3229487048,6.0103806676,12.3125680372
 03/05  13:00:00,17.0942264211,0.354574796128,0.694973995732,0.0,3.10526160149,12.9394160272,14.0653400204,3.33015795533,10.7351820651
 03/05  14:00:00,16.9112314245,0.364351842262,0.943745414996,0.0,3.10526160149,12.4978725653,11.461265644,1.909123058,9.55214258605
 03/05  15:00:00,16.9127950933,0.358264874369,1.09857720576,0.0,3.10526160149,12.3506914113,9.16497418249,0.795871075513,8.36910310698
 03/05  16:00:00,18.2750901534,0.334347872329,1.1197798145,0.0,4.02872759285,12.7922348732,9.63685768137,0.0847150953271,9.55214258605
 03/05  17:00:00,25.7573195478,0.335985148901,1.15001854499,0.0,6.50191812146,17.7693977319,11.1295285581,0.0,11.1295285581
 03/05  18:00:00,33.1769923265,0.378538881163,1.29649711594,0.0,8.38069375907,23.1212625696,14.6786469953,0.0,14.6786469953
 03/05  19:00:00,39.7429799797,0.350091023362,1.16586646402,0.0,10.6415932552,23.1212625696,17.2418992,0.0,17.2418992
 03/05  20:00:00,39.493646671,0.313372667499,1.02969615613,0.0,12.3080778603,20.4854999863,16.453206214,0.0,16.453206214
 03/05  21:00:00,38.7715330589,0.254086724848,0.806989379913,0.0,12.456681583,19.8967753704,15.0729934884,0.0,15.0729934884
 03/05  22:00:00,32.9850562539,0.184102123166,0.553998198509,0.0,9.18739968257,17.702556249,12.3760970886,0.0635290513686,12.3125680372
 03/05  23:00:00,25.7449189084,0.127152122006,0.30612341592,0.0,5.91811778209,14.0365255879,11.3687499639,0.633567898741,10.7351820651
 03/05  24:00:00,19.7297477288,0.141740712481,0.172872717207,0.0,3.54045821811,10.5176760807,8.09905928107,2.09603513224,6.00302414884
 03/06  01:00:00,16.0040183461,0.190706091962,0.101433510737,0.0,2.55330491699,7.80157382632,5.7680017094,3.90666125749,1.86134045191
 03/06  02:00:00,15.4399367748,0.257068481849,0.0597141655084,0.0,2.55330491699,7.21284921042,6.93805049943,5.86506427591,1.07298622352
 03/06  03:00:00,15.1881686348,0.330063613003,0.0293132022994,0.0,2.55330491699,6.91848690247,8.38946621637,7.90748404253,0.481982173839
 03/06  04:00:00,15.0807992277,0.392970683534,0.00621787864657,0.0,2.55330491699,6.7713057485,10.1395218519,9.65754473061,0.481977121245
 03/06  05:00:00,17.1934518591,0.435347745876,0.0,0.0,3.82705111198,7.57405300124,11.8139881927,10.741124265,1.07286392766
 03/06  06:00:00,21.7498271632,0.446726007546,0.006384580401,0.0,6.02426329834,9.91545327661,16.5317502763,10.9296972251,5.60205305122
 03/06  07:00:00,26.1872509343,0.41509130727,0.0500253050456,0.0,6.51253267309,14.7454349813,28.4463846272,9.65257730426,18.793807323
 03/06  08:00:00,24.6275021879,0.350188955432,0.100212941783,0.0,6.01364874671,18.163451543,27.5393047747,7.56425410663,19.9750506681
 03/06  09:00:00,23.9883847957,0.589705523404,0.167329530524,0.0,4.35151303671,18.8798367041,26.1747811272,6.98733286521,19.187448262
 03/06  10:00:00,21.3812139888,0.565541231637,0.407954855895,0.0,3.78894180059,16.6187760998,21.5152536889,4.69061146024,16.8246422286
 03/06  11:00:00,18.9326990252,0.580403952937,0.861203874144,0.0,3.78894180059,13.7021493968,17.491996448,2.24255824114,15.2494382069
 03/06  12:00:00,19.6162183674,0.636778025907,1.34116798955,0.0,3.78894180059,13.8493305508,13.2661738016,0.970243135591,12.295930666
 03/06  13:00:00,19.7373444604,0.689213125259,1.72030020135,0.0,3.69398621738,13.6338449159,10.8695145129,0.14878786865,10.7207266443
 03/06  14:00:00,19.6904040703,0.72264986997,1.91820646447,0.0,3.78894180059,13.2606059349,9.53932362792,0.0,9.53932362792
 03/06  15:00:00,19.8956662272,0.791078451906,2.20222119344,0.0,3.78894180059,13.1134247809,8.35792061159,0.0,8.35792061159
 03/06  16:00:00,21.6524584425,0.872719994521,2.51236241278,0.0,4.71240779196,13.5549682428,9.53932362792,0.0,9.53932362792
 03/06  17:00:00,29.3983362254,0.939592410649,2.7410143922,0.0,7.18559832057,18.5321311015,11.1145276497,0.0,11.1145276497
 03/06  18:00:00,35.2607370982,0.767772525323,2.79747888108,0.0,8.38069375907,23.3147919321,14.6587366987,0.0,14.6587366987
 03/06  19:00:00,41.623071303,0.740975750154,2.65507306058,0.0,10.6415932552,23.1212625696,17.2184432341,0.0,17.2184432341
 03/06  20:00:00,40.9731393204,0.631197554172,2.19136391879,0.0,12.3080778603,20.4854999863,16.4308412232,0.0,16.4308412232
 03/06  21:00:00,39.9462882742,0.511097840748,1.72473347929,0.0,12.456681583,19.8967753704,15.0525377041,0.0,15.0525377041
 03/06  22:00:00,33.9365737769,0.39127186673,1.29834597794,0.0,9.18739968257,17.702556249,12.295930666,0.0,12.295930666
 03/06  23:00:00,26.5009816966,0.277858163377,0.911480162745,0.0,5.91811778209,14.0365255879,10.7207266443,0.0,10.7207266443
 03/06  24:00:00,20.2509236604,0.195891212127,0.63989814914,0.0,3.54045821811,10.5176760807,5.99511457893,0.0,5.99511457893
 03/07  01:00:00,16.2230839088,0.121204206946,0.390000958514,0.0,2.55330491699,7.80157382632,1.87591689248,0.0167976857752,1.85911920671
 03/07  02:00:00,15.4629579552,0.0876338300583,0.252169997669,0.0,2.55330491699,7.21284921042,1.29216422205,0.220295313109,1.07186890894
 03/07  03:00:00,15.0898287085,0.0880029001175,0.173033988918,0.0,2.55330491699,6.91848690247,1.29828186893,0.816579548936,0.481702319997
 03/07  04:00:00,14.9336726191,0.115701520404,0.136360433151,0.0,2.55330491699,6.7713057485,2.23151311873,1.74981603617,0.481697082561
 03/07  05:00:00,17.0243573234,0.142703362248,0.12354984787,0.0,3.82705111198,7.57405300124,3.55008169684,2.47833955672,1.07174214012
 03/07  06:00:00,21.6022817519,0.168335770129,0.137229406581,0.0,6.02426329834,9.91545327661,8.54429999856,2.94985696706,5.5944430315
 03/07  07:00:00,26.1593957185,0.184742817781,0.252518578703,0.0,6.51253267309,14.7454349813,21.2467125379,2.47948986477,18.7672226731
 03/07  08:00:00,24.9048530492,0.221701660656,0.506051097934,0.0,6.01364874671,18.163451543,21.5465779605,1.59981539073,19.9467625697
 03/07  09:00:00,24.4922130409,0.507724201258,0.753139097915,0.0,4.35151303671,18.8798367041,20.4531930892,1.29290141739,19.1602916718
 03/07  10:00:00,22.305029134,0.603992690979,1.29331854177,0.0,3.78894180059,16.6187760998,17.5379901021,0.737109889929,16.8008802122
 03/07  11:00:00,20.0246331724,0.705395519584,1.82814645472,0.0,3.78894180059,13.7021493968,15.4294904443,0.201551204664,15.2279392396
 03/07  12:00:00,20.6838810181,0.793663425681,2.25194524052,0.0,3.78894180059,13.8493305508,12.278674916,0.0,12.278674916
 03/07  13:00:00,21.1120403696,0.926143778285,2.85806545748,0.0,3.69398621738,13.6338449159,10.7057339434,0.0,10.7057339434
 03/07  14:00:00,21.7983272262,1.09276886772,3.65601062254,0.0,3.78894180059,13.2606059349,9.52602821396,0.0,9.52602821396
 03/07  15:00:00,22.4532774605,1.23515804271,4.31575283587,0.0,3.78894180059,13.1134247809,8.34632248452,0.0,8.34632248452
 03/07  16:00:00,24.430031228,1.3525634556,4.81009173716,0.0,4.71240779196,13.5549682428,9.52602821396,0.0,9.52602821396
 03/07  17:00:00,32.4086756078,1.4633024263,5.22764375895,0.0,7.18559832057,18.5321311015,11.0989691865,0.0,11.0989691865
 03/07  18:00:00,38.3801803595,1.33698400593,5.34771066173,0.0,8.38069375907,23.3147919321,14.6380863749,0.0,14.6380863749
 03/07  19:00:00,44.2862884683,1.25374641789,4.8055195581,0.0,10.6415932552,23.1212625696,17.1941154553,0.0,17.1941154553
 03/07  20:00:00,43.4903368892,1.12709451347,4.21266452834,0.0,12.3080778603,20.4854999863,16.407644969,0.0,16.407644969
 03/07  21:00:00,42.1689783393,0.960090230745,3.4984311544,0.0,12.456681583,19.8967753704,15.031321618,0.0,15.031321618
 03/07  22:00:00,35.672301278,0.755440554797,2.66990479098,0.0,9.18739968257,17.702556249,12.278674916,0.0,12.278674916
 03/07  23:00:00,27.8134882175,0.556602979963,1.94524186699,0.0,5.91811778209,14.0365255879,10.7057339434,0.0,10.7057339434
 03/07  24:00:00,21.17057745,0.391717925507,1.36372522536,0.0,3.54045821811,10.5176760807,5.98691102563,0.0,5.98691102563
 03/08  01:00:00,16.9226753458,0.272638553067,0.93815804938,0.0,2.55330491699,7.80157382632,1.85681713583,0.0,1.85681713583
 03/08  02:00:00,16.0498702558,0.210763406644,0.715952721708,0.0,2.55330491699,7.21284921042,1.07071125418,0.0,1.07071125418
 03/08  03:00:00,15.57191886,0.170287635286,0.572839405223,0.0,2.55330491699,6.91848690247,0.481412386555,0.0,0.481412386555
 03/08  04:00:00,15.2956418357,0.14166083782,0.472370332357,0.0,2.55330491699,6.7713057485,0.481406966156,0.0,0.481406966156
 03/08  05:00:00,17.3171343883,0.129340003416,0.429690271579,0.0,3.82705111198,7.57405300124,1.07058005794,0.0,1.07058005794
 03/08  06:00:00,21.911810498,0.142550392194,0.47254353061,0.0,6.02426329834,9.91545327661,5.58656136928,0.0,5.58656136928
 03/08  07:00:00,26.5502226861,0.191193178686,0.636895185461,0.0,6.51253267309,14.7454349813,18.7396929625,0.0,18.7396929625
 03/08  08:00:00,25.5249080516,0.304660963397,1.04314679757,0.0,6.01364874671,18.163451543,19.9174691129,0.0,19.9174691129
 03/08  09:00:00,25.2589340593,0.610252958895,1.41733135866,0.0,4.35151303671,18.8798367041,19.1321699373,0.0,19.1321699373
 03/08  10:00:00,23.1555305166,0.734666031714,2.01314658366,0.0,3.78894180059,16.6187760998,16.7762736945,0.0,16.7762736945
 03/08  11:00:00,21.2664066139,0.91689508056,2.85842033524,0.0,3.78894180059,13.7021493968,15.2056761998,0.0,15.2056761998
 03/08  12:00:00,22.5349086691,1.11812580846,3.77851050872,0.0,3.78894180059,13.8493305508,12.2608058972,0.0,12.2608058972
 03/08  13:00:00,23.2947561108,1.31241449425,4.65451048273,0.0,3.69398621738,13.6338449159,10.6902084025,0.0,10.6902084025
 03/08  14:00:00,24.1142729158,1.49661591572,5.56810926418,0.0,3.78894180059,13.2606059349,9.51226028146,0.0,9.51226028146
 03/08  15:00:00,25.1625071541,1.70061710496,6.55952346725,0.0,3.78894180059,13.1134247809,8.33431216042,0.0,8.33431216042
 03/08  16:00:00,27.425627362,1.86426959791,7.29398172881,0.0,4.71240779196,13.5549682428,9.51226028146,0.0,9.51226028146
 03/08  17:00:00,35.1716636401,1.94725860573,7.5066756118,0.0,7.18559832057,18.5321311015,11.0828577762,0.0,11.0828577762
 03/08  18:00:00,40.5321219752,1.74805357096,7.08858271243,0.0,8.38069375907,23.3147919321,14.6167021393,0.0,14.6167021393
 03/08  19:00:00,45.5455311268,1.66374372941,6.54759823845,0.0,10.6415932552,23.1212625696,17.1689230682,0.0,17.1689230682
 03/08  20:00:00,45.214956342,1.47126906646,5.59310942816,0.0,12.3080778603,20.4854999863,16.3836243208,0.0,16.3836243208
 03/08  21:00:00,44.0947493308,1.33516682849,5.04912554814,0.0,12.456681583,19.8967753704,15.009351513,0.0,15.009351513
 03/08  22:00:00,37.7546147783,1.15595991312,4.35169893296,0.0,9.18739968257,17.702556249,12.2608058972,0.0,12.2608058972
 03/08  23:00:00,29.5312537965,0.895388715736,3.32422171031,0.0,5.91811778209,14.0365255879,10.6902084025,0.0,10.6902084025
 03/08  24:00:00,22.5822702011,0.674611202303,2.49252469969,0.0,3.54045821811,10.5176760807,5.97841591835,0.0,5.97841591835
 03/09  01:00:00,17.9290235437,0.476270344328,1.74087445594,0.0,2.55330491699,7.80157382632,1.85443491954,0.0,1.85443491954
 03/09  02:00:00,16.8551052111,0.375010920271,1.35694016337,0.0,2.55330491699,7.21284921042,1.06951360181,0.0,1.06951360181
 03/09  03:00:00,16.278491204,0.315962832856,1.13373655167,0.0,2.55330491699,6.91848690247,0.481112459344,0.0,0.481112459344
 03/09  04:00:00,15.934576991,0.275066918616,0.977899406886,0.0,2.55330491699,6.7713057485,0.481106857923,0.0,0.481106857923
 03/09  05:00:00,17.9192994458,0.256032724217,0.905162608323,0.0,3.82705111198,7.57405300124,1.06937802527,0.0,1.06937802527
 03/09  06:00:00,22.5391434931,0.274653921183,0.967772996674,0.0,6.02426329834,9.91545327661,5.57841039958,0.0,5.57841039958
 03/09  07:00:00,27.2670094095,0.340535143419,1.2043399441,0.0,6.51253267309,14.7454349813,18.7112263447,0.0,18.7112263447
 03/09  08:00:00,26.1577052865,0.433619517633,1.54698547825,0.0,6.01364874671,18.163451543,19.8871789725,0.0,19.8871789725
 03/09  09:00:00,25.3557042697,0.628460656714,1.49589387121,0.0,4.35151303671,18.8798367041,19.1030913866,0.0,19.1030913866
 03/09  10:00:00,22.5314333671,0.614016728829,1.50969873699,0.0,3.78894180059,16.6187760998,16.7508299626,0.0,16.7508299626
 03/09  11:00:00,19.43497614,0.585864200078,1.35802074186,0.0,3.78894180059,13.7021493968,15.1826556805,0.0,15.1826556805
 03/09  12:00:00,20.1879152677,0.707732556393,1.84191035932,0.0,3.78894180059,13.8493305508,12.2423289014,0.0,12.2423289014
 03/09  13:00:00,20.4420212143,0.816629004036,2.29756107648,0.0,3.69398621738,13.6338449159,10.6741546193,0.0,10.6741546193
 03/09  14:00:00,21.2032184502,1.01044102047,3.14322969384,0.0,3.78894180059,13.2606059349,9.49802390767,0.0,9.49802390767
 03/09  15:00:00,21.8216751059,1.14963148934,3.76967703467,0.0,3.78894180059,13.1134247809,8.32189319605,0.0,8.32189319605
 03/09  16:00:00,23.6780578825,1.24810341469,4.16257843258,0.0,4.71240779196,13.5549682428,9.49802390767,0.0,9.49802390767
 03/09  17:00:00,31.6606381388,1.35927819091,4.58363052534,0.0,7.18559832057,18.5321311015,11.0661981898,0.0,11.0661981898
 03/09  18:00:00,37.7061630482,1.24375397635,4.76692338002,0.0,8.38069375907,23.3147919321,14.5945903247,0.0,14.5945903247
 03/09  19:00:00,43.1845159862,1.22799617329,4.6223306539,0.0,10.6415932552,23.1212625696,17.1428735332,0.0,17.1428735332
 03/09  20:00:00,43.3327540259,1.1039867526,4.0781894259,0.0,12.3080778603,20.4854999863,16.3587863921,0.0,16.3587863921
 03/09  21:00:00,42.3782734821,0.999509765388,3.66830676255,0.0,12.456681583,19.8967753704,14.9866338952,0.0,14.9866338952
 03/09  22:00:00,36.0191782323,0.818114566306,2.95410773377,0.0,9.18739968257,17.702556249,12.2423289014,0.0,12.2423289014
 03/09  23:00:00,27.844515839,0.558896977208,1.97397549129,0.0,5.91811778209,14.0365255879,10.6741546193,0.0,10.6741546193
 03/09  24:00:00,21.1405513009,0.386105390794,1.33931161096,0.0,3.54045821811,10.5176760807,5.96963177282,0.0,5.96963177282
 03/10  01:00:00,16.8252413215,0.253660894953,0.859701683169,0.0,2.55330491699,7.80157382632,1.85197326192,0.0,1.85197326192
 03/10  02:00:00,15.8716027693,0.173663388579,0.574785253303,0.0,2.55330491699,7.21284921042,1.06827630626,0.0,1.06827630626
 03/10  03:00:00,15.3323453211,0.118757212855,0.384796288779,0.0,2.55330491699,6.91848690247,0.480802627153,0.0,0.480802627153
 03/10  04:00:00,15.0159993649,0.0800502444682,0.254338454938,0.0,2.55330491699,6.7713057485,0.480796846715,0.0,0.480796846715
 03/10  05:00:00,17.0243482392,0.0645190793056,0.201725046676,0.0,3.82705111198,7.57405300124,1.06813639807,0.0,1.06813639807
 03/10  06:00:00,21.5818855169,0.0744962013123,0.210672740425,0.0,6.02426329834,9.91545327661,5.7117926515,0.141800114365,5.56999253714
 03/10  07:00:00,25.2252193327,0.110418676379,0.285499667627,0.0,6.51253267309,14.7454349813,19.0937444299,0.411913179364,18.6818312505
 03/10  08:00:00,24.9363860129,0.192594183477,0.56669153881,0.0,6.01364874671,18.163451543,20.1435853937,0.287684274965,19.8559011188
 03/10  09:00:00,24.6540205034,0.511765309923,0.910905451698,0.0,4.35151303671,18.8798367041,19.3641097877,0.291045156675,19.073064631
 03/10  10:00:00,22.4914720062,0.629931745351,1.45382235961,0.0,3.78894180059,16.6187760998,16.8722947021,0.147738150691,16.7245565515
 03/10  11:00:00,20.4534811206,0.788669009102,2.17372091336,0.0,3.78894180059,13.7021493968,15.1613837252,0.00249922626257,15.1588844989
 03/10  12:00:00,21.5804987501,0.951471039306,2.99075535889,0.0,3.78894180059,13.8493305508,12.2232494005,0.0,12.2232494005
 03/10  13:00:00,22.4451363095,1.15724838832,3.96005678735,0.0,3.69398621738,13.6338449159,10.6575773479,0.0,10.6575773479
 03/10  14:00:00,22.9848051991,1.29496068888,4.64029677429,0.0,3.78894180059,13.2606059349,9.48332330855,0.0,9.48332330855
 03/10  15:00:00,21.8822115432,1.12075287418,3.85909208713,0.0,3.78894180059,13.1134247809,8.30906926916,0.0,8.30906926916
 03/10  16:00:00,23.2917889004,1.13992842339,3.88448444174,0.0,4.71240779196,13.5549682428,9.48332330855,0.0,9.48332330855
 03/10  17:00:00,30.7755359048,1.17048837982,3.88731810242,0.0,7.18559832057,18.5321311015,11.0489953611,0.0,11.0489953611
 03/10  18:00:00,36.4448351079,0.98831734025,3.76103207579,0.0,8.38069375907,23.3147919321,14.5717574792,0.0,14.5717574792
 03/10  19:00:00,42.1777662234,1.02259062328,3.82098644112,0.0,10.6415932552,23.1212625696,17.1159745646,0.0,17.1159745646
 03/10  20:00:00,42.1092789662,0.863793502487,3.09490761633,0.0,12.3080778603,20.4854999863,16.3331385383,0.0,16.3331385383
 03/10  21:00:00,40.8264482443,0.699391014756,2.41660027534,0.0,12.456681583,19.8967753704,14.9631754924,0.0,14.9631754924
 03/10  22:00:00,34.7651163233,0.572275047831,1.94588534326,0.0,9.18739968257,17.702556249,12.2232494005,0.0,12.2232494005
 03/10  23:00:00,27.1862799753,0.429003301735,1.4456333031,0.0,5.91811778209,14.0365255879,10.6575773479,0.0,10.6575773479
 03/10  24:00:00,20.796227456,0.316670419821,1.06442273709,0.0,3.54045821811,10.5176760807,5.96056119038,0.0,5.96056119038
 03/11  01:00:00,16.6265308945,0.210935419584,0.703716731514,0.0,2.55330491699,7.80157382632,1.84943289057,0.0,1.84943289057
 03/11  02:00:00,15.7880776474,0.154311906815,0.510611613179,0.0,2.55330491699,7.21284921042,1.06699973371,0.0,1.06699973371
 03/11  03:00:00,15.3494359552,0.121209186016,0.399434949664,0.0,2.55330491699,6.91848690247,0.480482981706,0.0,0.480482981706
 03/11  04:00:00,15.0890861093,0.095050689642,0.312424754144,0.0,2.55330491699,6.7713057485,0.480477024317,0.0,0.480477024317
 03/11  05:00:00,17.1322133688,0.0876445594582,0.28646469607,0.0,3.82705111198,7.57405300124,1.07845574066,0.0116001966392,1.06685554402
 03/11  06:00:00,21.7545471844,0.109920904601,0.347909704547,0.0,6.02426329834,9.91545327661,5.65658037446,0.0952700987764,5.56131027569
 03/11  07:00:00,25.2706985076,0.117841027468,0.323556491463,0.0,6.51253267309,14.7454349813,19.0889486527,0.437432266832,18.6515163859
 03/11  08:00:00,24.4955168704,0.144907253602,0.36703868863,0.0,6.01364874671,17.9699221805,20.5690965943,0.745451780056,19.8236448143
 03/11  09:00:00,22.4289593794,0.167751138614,0.476272067791,0.0,3.66783283761,18.1171033345,19.6305640386,0.588465475975,19.0420985626
 03/11  10:00:00,19.7360967143,0.187786823682,0.587005558076,0.0,3.10526160149,15.8560427302,17.090229254,0.392768012391,16.6974612416
 03/11  11:00:00,16.8712670467,0.193936681202,0.632652736069,0.0,3.10526160149,12.9394160272,15.4247570068,0.290387312075,15.1343696948
 03/11  12:00:00,17.0814754872,0.202629427474,0.686987276494,0.0,3.10526160149,13.0865971812,12.3772372511,0.173664206596,12.2035730445
 03/11  13:00:00,16.7512037603,0.160835908189,0.545690222873,0.0,3.10526160149,12.9394160272,10.8323330403,0.191851542636,10.6404814977
 03/11  14:00:00,16.2847350562,0.156785397083,0.524815491853,0.0,3.10526160149,12.4978725653,9.69325078372,0.225087946165,9.46816283755
 03/11  15:00:00,16.4251373906,0.213836643344,0.755347734049,0.0,3.10526160149,12.3506914113,8.35239465087,0.0565504734334,8.29584417744
 03/11  16:00:00,18.036617463,0.265094298164,0.950560698312,0.0,4.02872759285,12.7922348732,9.46816283755,0.0,9.46816283755
 03/11  17:00:00,25.5080471482,0.271895965407,0.964835328851,0.0,6.50191812146,17.7693977319,11.0312543844,0.0,11.0312543844
 03/11  18:00:00,33.2397211389,0.384689633024,1.35307517643,0.0,8.38069375907,23.1212625696,14.5482103647,0.0,14.5482103647
 03/11  19:00:00,39.216753678,0.423139258876,1.45942526016,0.0,10.6415932552,23.1212625696,17.0882341283,0.0,17.0882341283
 03/11  20:00:00,39.739130575,0.365332924454,1.22321980311,0.0,12.3080778603,20.4854999863,16.3066883549,0.0,16.3066883549
 03/11  21:00:00,39.0383942842,0.312963677476,1.01497365258,0.0,12.456681583,19.8967753704,14.9996802837,0.0606970323058,14.9389832514
 03/11  22:00:00,33.2241999487,0.259543105888,0.717700910599,0.0,9.18739968257,17.702556249,12.9812243841,0.777651339578,12.2035730445
 03/11  23:00:00,25.8873685955,0.216837488332,0.358887736649,0.0,5.91811778209,14.0365255879,12.9947294782,2.35424798054,10.6404814977
 03/11  24:00:00,19.8705951051,0.275754287151,0.179706518806,0.0,3.54045821811,10.5176760807,11.1686745379,5.21746768073,5.95120685721
 03/12  01:00:00,15.4989852785,0.358503416256,0.0173277348442,0.0,2.55330491699,7.21284921042,9.76551112578,8.69951640362,1.06599472216
 03/12  02:00:00,15.2797288003,0.450936980837,0.0,0.0,2.55330491699,6.91848690247,11.7502304815,11.2700108357,0.480219645735
 03/12  03:00:00,15.2264831299,0.544872464362,0.0,0.0,2.55330491699,6.7713057485,14.295140473,13.8149310318,0.480209441188
 03/12  04:00:00,17.3882297747,0.630125661402,0.0,0.0,3.82705111198,7.57405300124,17.2341196677,16.168371929,1.06574773871
 03/12  05:00:00,21.9789963595,0.682279784301,0.0,0.0,6.02426329834,9.91545327661,23.1731456082,17.6201797306,5.5529658776
 03/12  06:00:00,27.3190246879,0.704057032544,0.0,0.0,6.51253267309,14.7454349813,36.8442005224,18.2237791268,18.6204213956
 03/12  07:00:00,28.3204549509,0.76555068937,0.0,0.0,6.01364874671,17.9699221805,39.7818830937,19.9914631528,19.7904199409
 03/12  08:00:00,22.7808759565,0.995939783494,0.0,0.0,3.66783283761,18.1171033345,45.7828178013,26.772615449,19.0102023523
 03/12  09:00:00,20.0504865259,1.08918219333,0.0,0.0,3.10526160149,15.8560427302,46.2131156575,29.5435636005,16.6695520571
 03/12  10:00:00,17.0927777884,1.04810015896,0.0,0.0,3.10526160149,12.9394160272,43.4232328509,28.3141143231,15.1091185278
 03/12  11:00:00,17.2411817934,1.04932301013,0.0,0.0,3.10526160149,13.0865971812,40.3870518359,28.2037461754,12.1833056605
 03/12  12:00:00,17.1037496522,1.05907202302,0.0,0.0,3.10526160149,12.9394160272,39.0163055928,28.3934334615,10.6228721312
 03/12  13:00:00,16.6780412587,1.07490709153,0.0,0.0,3.10526160149,12.4978725653,38.3165056712,28.8639586869,9.4525469843
 03/12  14:00:00,16.5356177664,1.07966475318,0.0,0.0,3.10526160149,12.3506914113,37.3040381613,29.0218163239,8.28222183737
 03/12  15:00:00,17.8896688826,1.06870641602,0.0,0.0,4.02872759285,12.7922348732,38.1612218244,28.7086748401,9.4525469843
 03/12  16:00:00,25.2692123546,0.997896500668,0.0,0.0,6.50191812146,17.7693977319,37.6567694616,26.6437889481,11.0129805135
 03/12  17:00:00,32.3723541398,0.870397810353,0.0,0.0,8.38069375907,23.1212625696,37.3455831886,22.8216272343,14.5239559543
 03/12  18:00:00,34.5367670087,0.773911183092,0.0,0.0,10.6415932552,23.1212625696,37.0389925234,19.979332084,17.0596604394
 03/12  19:00:00,37.179825947,0.814914766268,0.0,0.0,12.3080778603,20.4854999863,37.5501803606,21.2707366859,16.2794436747
 03/12  20:00:00,38.5681349996,0.857678045415,0.0,0.0,12.456681583,19.8967753704,37.4823842162,22.5683198795,14.9140643367
 03/12  21:00:00,33.1751739424,0.928218010252,0.0,0.0,9.18739968257,17.702556249,36.8537388246,24.6704331641,12.1833056605
 03/12  22:00:00,26.3790617267,1.0674183562,0.0,0.0,5.91811778209,14.0365255879,39.4821448354,28.8592727042,10.6228721312
 03/12  23:00:00,20.6652410855,1.25010678637,0.0,0.0,3.54045821811,10.5176760807,39.9746834182,34.0331118747,5.9415715435
 03/12  24:00:00,17.1479041556,1.4360254122,0.0,0.0,2.55330491699,7.80157382632,40.8849580883,39.0395245591,1.84543352924
 03/13  01:00:00,16.6789889693,1.5558348419,0.0,0.0,2.55330491699,7.21284921042,43.3272893738,42.2626399823,1.06464939152
 03/13  02:00:00,16.4765697616,1.64777794213,0.0,0.0,2.55330491699,6.91848690247,45.216658388,44.736775881,0.479882507001
 03/13  03:00:00,16.398880655,1.71726998949,0.0,0.0,2.55330491699,6.7713057485,47.0744621683,46.59459015,0.479872018336
 03/13  04:00:00,18.516944172,1.75884005872,0.0,0.0,3.82705111198,7.57405300124,48.7659641401,47.7015686061,1.06439553404
 03/13  05:00:00,23.0214210098,1.72470443462,0.0,0.0,6.02426329834,9.91545327661,52.1985867798,46.6548070424,5.54377973734
 03/13  06:00:00,28.2483608537,1.63339319842,0.0,0.0,6.51253267309,14.7454349813,62.6120425619,44.0237444706,18.5882980913
 03/13  07:00:00,29.3568468519,1.60841322795,0.0,0.0,6.01364874671,18.163451543,62.9967461124,43.2405104222,19.7562356901
 03/13  08:00:00,25.0769895878,1.84563984602,0.0,0.0,4.35151303671,18.8798367041,63.0672709082,44.0898854634,18.9773854448
 03/13  09:00:00,22.0368438728,1.62912597157,0.0,0.0,3.78894180059,16.6187760998,53.3601313309,36.719294068,16.6408372629
 03/13  10:00:00,18.8575114865,1.3664202884,0.0,0.0,3.78894180059,13.7021493968,44.2501420665,29.1670035906,15.083138476
 03/13  11:00:00,18.7770981189,1.13882576696,0.0,0.0,3.78894180059,13.8493305508,35.2039867271,23.0415334767,12.1624532504
 03/13  12:00:00,18.2326632353,0.904832101513,0.0,0.0,3.69398621738,13.6338449159,27.3001514791,16.6953970156,10.6047544635
 03/13  13:00:00,17.758322646,0.70877491004,0.0,0.0,3.78894180059,13.2606059349,21.075456702,11.6389763287,9.43648037329
 03/13  14:00:00,17.4262034168,0.523836834933,0.0,0.0,3.78894180059,13.1134247809,15.2154094564,6.94720317335,8.26820628308
 03/13  15:00:00,18.6992272707,0.431851235463,0.0,0.0,4.71240779196,13.5549682428,14.0896504444,4.65317007115,9.43648037329
 03/13  16:00:00,26.0916616426,0.366704331575,0.00722788839897,0.0,7.18559832057,18.5321311015,14.0307616601,3.03658249983,10.9941791602
 03/13  17:00:00,31.8605009545,0.0839066859815,0.0811085766926,0.0,8.38069375907,23.3147919321,15.8929957997,1.39399436885,14.4990014308
 03/13  18:00:00,33.9312166272,0.0638122181346,0.104548583376,0.0,10.6415932552,23.1212625696,17.7347042985,0.704442338839,17.0302619596
 03/13  19:00:00,36.5200063865,0.0763236126113,0.0787715931123,0.0,12.3080778603,20.4854999863,17.4809593281,1.22954676196,16.2514125662
 03/13  20:00:00,37.8640305617,0.0974797644355,0.0560938430855,0.0,12.456681583,19.8967753704,16.8490240859,1.96059795836,14.8884261276
 03/13  21:00:00,32.4111223492,0.136653748989,0.0275126680094,0.0,9.18739968257,17.702556249,15.3459487431,3.1834954927,12.1624532504
 03/13  22:00:00,25.5661947052,0.254551334661,0.0,0.0,5.91811778209,14.0365255879,16.9957477681,6.39099330461,10.6047544635
 03/13  23:00:00,19.8073930692,0.392258770088,0.0,0.0,3.54045821811,10.5176760807,15.9231383725,9.99148026988,5.93165810267
 03/13  24:00:00,16.2345538165,0.522675073139,0.0,0.0,2.55330491699,7.80157382632,15.2746557891,13.4319570022,1.84269878694
 03/14  01:00:00,15.7590657197,0.635911592265,0.0,0.0,2.55330491699,7.21284921042,17.5166592537,16.4533934234,1.06326583038
 03/14  02:00:00,15.5714868377,0.742695018275,0.0,0.0,2.55330491699,6.91848690247,19.7567939753,19.2772581531,0.479535822247
 03/14  03:00:00,15.5140671769,0.832456511422,0.0,0.0,2.55330491699,6.7713057485,22.131575747,21.6520506935,0.479525053475
 03/14  04:00:00,17.6561626717,0.898058558388,0.0,0.0,3.82705111198,7.57405300124,24.452520738,23.3895155419,1.06300519612
 03/14  05:00:00,22.2034805699,0.906763994672,0.0,0.0,6.02426329834,9.91545327661,29.0811620796,23.5468251328,5.5343369468
 03/14  06:00:00,27.4828954422,0.867927786918,0.0,0.0,6.51253267309,14.7454349813,40.955427237,22.4001445083,18.5552827287
 03/14  07:00:00,28.5953672597,0.846933635686,0.0,0.0,6.01364874671,18.163451543,41.4245465871,21.7034440833,19.7211025038
 03/14  08:00:00,24.2872893748,1.05593963305,0.0,0.0,4.35151303671,18.8798367041,39.7181867009,20.774529142,18.9436575589
 03/14  09:00:00,21.3562903905,0.948572489267,0.0,0.0,3.78894180059,16.6187760998,34.2317044365,17.6203790738,16.6113253627
 03/14  10:00:00,18.2554712959,0.764380097762,0.0,0.0,3.78894180059,13.7021493968,27.7387152434,12.6822780105,15.0564372329
 03/14  11:00:00,18.244350288,0.595203226396,0.0108747096703,0.0,3.78894180059,13.8493305508,20.4748063504,8.33378436078,12.1410219896
 03/14  12:00:00,17.9475233187,0.492674930626,0.127017254281,0.0,3.69398621738,13.6338449159,15.6068051375,5.02067127773,10.5861338598
 03/14  13:00:00,17.7541252709,0.447905922064,0.256671612973,0.0,3.78894180059,13.2606059349,12.7151347608,3.29516699833,9.41996776248
 03/14  14:00:00,17.7037239024,0.427770860191,0.373586460371,0.0,3.78894180059,13.1134247809,10.4534264096,2.19962474448,8.25380166514
 03/14  15:00:00,19.1495249523,0.403357613486,0.478791303544,0.0,4.71240779196,13.5549682428,10.4149053964,0.99493763393,9.41996776248
 03/14  16:00:00,26.7313567795,0.405734691876,0.607892665072,0.0,7.18559832057,18.5321311015,11.07776876,0.102912867783,10.9748558923
 03/14  17:00:00,32.5114514195,0.191900433278,0.624065294346,0.0,8.38069375907,23.3147919321,14.4733541843,0.0,14.4733541843
 03/14  18:00:00,34.6210237609,0.202214613249,0.655953321996,0.0,10.6415932552,23.1212625696,17.0000473952,0.0,17.0000473952
 03/14  19:00:00,37.0119071764,0.154462415957,0.492533579673,0.0,12.3080778603,20.4854999863,16.2226033303,0.0,16.2226033303
 03/14  20:00:00,38.1806033886,0.114588317555,0.35555811683,0.0,12.456681583,19.8967753704,14.8620762167,0.0,14.8620762167
 03/14  21:00:00,32.59071563,0.0841123643585,0.259647333413,0.0,9.18739968257,17.702556249,12.1410219896,0.0,12.1410219896
 03/14  22:00:00,25.5356021685,0.0629883477042,0.160970450315,0.0,5.91811778209,14.0365255879,10.8452336201,0.25909976029,10.5861338598
 03/14  23:00:00,19.5910145562,0.0879159334954,0.087964323564,0.0,3.54045821811,10.5176760807,7.37649085324,1.45502138277,5.92146947047
 03/14  24:00:00,15.869523791,0.127277492457,0.0303675552032,0.0,2.55330491699,7.80157382632,4.73242749219,2.8925393624,1.83988812978
 03/15  01:00:00,15.3063422392,0.180633326823,0.00255478489009,0.0,2.55330491699,7.21284921042,5.474949364,4.41310491628,1.06184444773
 03/15  02:00:00,15.0809304341,0.252138614605,0.0,0.0,2.55330491699,6.91848690247,6.62107786072,6.14189816671,0.479179694006
 03/15  03:00:00,14.9951284345,0.31351776902,0.0,0.0,2.55330491699,6.7713057485,8.09094899833,7.61178034909,0.479168649237
 03/15  04:00:00,17.1127509685,0.354646855199,0.0,0.0,3.82705111198,7.57405300124,9.65239449574,8.59081735935,1.06157713639
 03/15  05:00:00,21.6498816196,0.353165044439,0.0,0.0,6.02426329834,9.91545327661,14.0232259856,8.49858568284,5.52464030272
 03/15  06:00:00,26.9461003099,0.321265880761,0.00986677384917,0.0,6.51253267309,14.7454349813,26.0960694313,7.57468434537,18.521385086
 03/15  07:00:00,28.0974154526,0.3269872797,0.0219945489329,0.0,6.01364874671,18.163451543,27.2922638972,7.60723311098,19.6850307863
 03/15  08:00:00,23.7925972218,0.558407411279,0.00284006883665,0.0,4.35151303671,18.8798367041,26.3819026541,7.47287397106,18.909028683
 03/15  09:00:00,20.9533271338,0.490718942811,0.0548902897852,0.0,3.78894180059,16.6187760998,21.9681719618,5.38714686559,16.5810250962
 03/15  10:00:00,18.0505874792,0.455212459626,0.104283821474,0.0,3.78894180059,13.7021493968,19.2266849135,4.19766220738,15.0290227061
 03/15  11:00:00,18.4099038661,0.41103939556,0.360592118644,0.0,3.78894180059,13.8493305508,14.0056118537,1.88659362901,12.1190182246
 03/15  12:00:00,18.5132501117,0.440241386168,0.745177591672,0.0,3.69398621738,13.6338449159,11.0181716626,0.451155828023,10.5670158345
 03/15  13:00:00,18.7689151313,0.519053544648,1.20031385073,0.0,3.78894180059,13.2606059349,9.4080684972,0.00505445525413,9.40301404194
 03/15  14:00:00,18.8662145543,0.56507788207,1.39877009039,0.0,3.78894180059,13.1134247809,8.23901224935,0.0,8.23901224935
 03/15  15:00:00,20.3603773874,0.593089718324,1.49991163389,0.0,4.71240779196,13.5549682428,9.40301404194,0.0,9.40301404194
 03/15  16:00:00,28.0794758361,0.653489161708,1.7082572518,0.0,7.18559832057,18.5321311015,10.9550164321,0.0,10.9550164321
 03/15  17:00:00,33.9749012588,0.490255354055,1.78916021287,0.0,8.38069375907,23.3147919321,14.4470218098,0.0,14.4470218098
 03/15  18:00:00,36.172515059,0.525365228917,1.88429400447,0.0,10.6415932552,23.1212625696,16.9690256938,0.0,16.9690256938
 03/15  19:00:00,38.4577297758,0.462742414483,1.6300761806,0.0,12.3080778603,20.4854999863,16.1930244987,0.0,16.1930244987
 03/15  20:00:00,39.4503431226,0.390364697501,1.34952147091,0.0,12.456681583,19.8967753704,14.8350224074,0.0,14.8350224074
 03/15  21:00:00,33.596017288,0.306944200372,1.04211715543,0.0,9.18739968257,17.702556249,12.1190182246,0.0,12.1190182246
 03/15  22:00:00,26.25525853,0.217575151272,0.726040008269,0.0,5.91811778209,14.0365255879,10.5670158345,0.0,10.5670158345
 03/15  23:00:00,20.0247478116,0.141391324464,0.468222188026,0.0,3.54045821811,10.5176760807,5.91100866418,0.0,5.91100866418
 03/15  24:00:00,16.0775539617,0.0848158986412,0.280859319684,0.0,2.55330491699,7.80157382632,1.83700239012,0.0,1.83700239012
 03/16  01:00:00,15.3787341997,0.0593427284491,0.196237343813,0.0,2.55330491699,7.21284921042,1.06038566375,0.0,1.06038566375
 03/16  02:00:00,15.0284959999,0.0468656058601,0.15283857457,0.0,2.55330491699,6.91848690247,0.490512955807,0.0116987281924,0.478814227615
 03/16  03:00:00,14.8578607538,0.0443227363418,0.131927351926,0.0,2.55330491699,6.7713057485,0.580193067752,0.101390156693,0.478802911058
 03/16  04:00:00,16.9315941231,0.0505350281352,0.122954981742,0.0,3.82705111198,7.57405300124,1.36890724949,0.308795472044,1.06011177744
 03/16  05:00:00,21.4977910441,0.0570542114091,0.144020257473,0.0,6.02426329834,9.91545327661,5.81743523833,0.302742561327,5.514692677
 03/16  06:00:00,26.9339098483,0.0815876847279,0.237354508282,0.0,6.51253267309,14.7454349813,18.7131391345,0.22652393208,18.4866152025
 03/16  07:00:00,28.1466120284,0.10164106717,0.296537337264,0.0,6.01364874671,18.163451543,19.9417878647,0.293756644842,19.6480312198
 03/16  08:00:00,23.7396104671,0.32192276634,0.186337959009,0.0,4.35151303671,18.8798367041,19.445309482,0.571800410062,18.873509072
 03/16  09:00:00,20.8879400946,0.328809313148,0.151412880235,0.0,3.78894180059,16.6187760998,17.5243205866,0.974375150042,16.5499454365
 03/16  10:00:00,18.0653331628,0.337141542901,0.237100421819,0.0,3.78894180059,13.7021493968,15.7317468746,0.730843860634,15.000903014
 03/16  11:00:00,18.3292672259,0.346771021224,0.344223852738,0.0,3.78894180059,13.8493305508,12.5173063954,0.420857923616,12.0964484718
 03/16  12:00:00,17.9290736834,0.341450004985,0.259792544552,0.0,3.69398621738,13.6338449159,11.2638866792,0.716480629961,10.5474060492
 03/16  13:00:00,17.6226467765,0.343547131216,0.229551909355,0.0,3.78894180059,13.2606059349,10.4897615048,1.10413727242,9.38562423235
 03/16  14:00:00,17.4848223185,0.344023019687,0.238432716948,0.0,3.78894180059,13.1134247809,9.35704098468,1.13319856923,8.22384241545
 03/16  15:00:00,18.904400279,0.348428398966,0.288595844771,0.0,4.71240779196,13.5549682428,10.3525523109,0.9669280786,9.38562423235
 03/16  16:00:00,26.566668377,0.378821927454,0.470117026941,0.0,7.18559832057,18.5321311015,11.4348169036,0.500150248767,10.9346666549
 03/16  17:00:00,32.6188378327,0.209498818033,0.713853322831,0.0,8.38069375907,23.3147919321,14.5069026734,0.0868905678626,14.4200121056
 03/16  18:00:00,35.0376922995,0.282948214639,0.99188825923,0.0,10.6415932552,23.1212625696,16.9372060422,0.0,16.9372060422
 03/16  19:00:00,37.6762408172,0.289888093332,1.02144154313,0.0,12.3080778603,20.4854999863,16.1626848309,0.0,16.1626848309
 03/16  20:00:00,39.0065639292,0.286365546364,1.00974142868,0.0,12.456681583,19.8967753704,14.8072727112,0.0,14.8072727112
 03/16  21:00:00,33.4709330892,0.269935824738,0.954041332329,0.0,9.18739968257,17.702556249,12.0964484718,0.0,12.0964484718
 03/16  22:00:00,26.1446387952,0.193641306019,0.639354118656,0.0,5.91811778209,14.0365255879,10.7815073375,0.23410128826,10.5474060492
 03/16  23:00:00,19.8978560771,0.153473369236,0.329248408724,0.0,3.54045821811,10.5176760807,7.21195832877,1.31167954711,5.90027878166
 03/16  24:00:00,16.0474326441,0.177492388951,0.158061511732,0.0,2.55330491699,7.80157382632,4.87069024033,3.03664781781,1.83404242253
 03/17  01:00:00,15.4205362895,0.224223377866,0.0731587842261,0.0,2.55330491699,7.21284921042,5.82717623441,4.76828632463,1.05888990978
 03/17  02:00:00,15.1382562967,0.275740217843,0.0337242593354,0.0,2.55330491699,6.91848690247,6.80450035313,6.32606082196,0.478439531178
 03/17  03:00:00,15.0127149141,0.325144036727,0.00596021190404,0.0,2.55330491699,6.7713057485,8.24950456555,7.77107661841,0.47842794714
 03/17  04:00:00,17.1334806746,0.375376561365,0.0,0.0,3.82705111198,7.57405300124,10.159489687,9.10088013404,1.05860955294
 03/17  05:00:00,21.6895423005,0.392825725316,0.0,0.0,6.02426329834,9.91545327661,15.0505089703,9.54601195443,5.50449701586
 03/17  06:00:00,27.0446290891,0.398298119221,0.0313633145426,0.0,6.51253267309,14.7454349813,27.9044062695,9.45342289361,18.4509833759
 03/17  07:00:00,27.3598069472,0.504206656606,0.0,0.0,6.01364874671,18.163451543,32.1569381735,12.546823412,19.6101147615
 03/17  08:00:00,24.1336959733,0.90234623155,0.0,0.0,4.35151303671,18.8798367041,35.7862298083,16.9491205637,18.8371092446
 03/17  09:00:00,21.3626750156,0.954957114333,0.0,0.0,3.78894180059,16.6187760998,35.0262920435,18.5081964559,16.5180955876
 03/17  10:00:00,18.4825132665,0.991422068414,0.0,0.0,3.78894180059,13.7021493968,34.5011244274,19.5290379434,14.972086484
 03/17  11:00:00,18.6102165646,0.971944212701,0.0,0.0,3.78894180059,13.8493305508,30.9930124461,18.9196930313,12.0733194148
 03/17  12:00:00,18.3104188357,0.982587701877,0.0,0.0,3.69398621738,13.6338449159,29.6673686549,19.1400583437,10.5273103112
 03/17  13:00:00,18.0286614146,0.979113678737,0.0,0.0,3.78894180059,13.2606059349,28.3853204536,19.0175169701,9.36780348353
 03/17  14:00:00,17.8631133657,0.960746783853,0.0,0.0,3.78894180059,13.1134247809,26.7470755383,18.5387788825,8.20829665584
 03/17  15:00:00,19.1082021272,0.840826091947,0.0,0.0,4.71240779196,13.5549682428,24.630468208,15.2626647245,9.36780348353
 03/17  16:00:00,26.4723159874,0.75458656484,0.0,0.0,7.18559832057,18.5321311015,23.8425124919,12.9286999048,10.9138125871
 03/17  17:00:00,32.1632348445,0.441149014174,0.026600138483,0.0,8.38069375907,23.3147919321,25.2542404758,10.8619074057,14.3923330702
 03/17  18:00:00,34.2514176344,0.454048540526,0.0345132682076,0.0,10.6415932552,23.1212625696,28.1279679663,11.2233701029,16.9045978635
 03/17  19:00:00,36.8779169012,0.499338629073,0.0136670914195,0.0,12.3080778603,20.4854999863,28.8448089526,12.7132156409,16.1315933117
 03/17  20:00:00,38.2526504967,0.540539777076,0.00165376546953,0.0,12.456681583,19.8967753704,28.7627731542,13.9839378081,14.7788353461
 03/17  21:00:00,32.8495937483,0.602637816098,0.0,0.0,9.18739968257,17.702556249,27.7309826009,15.6576631861,12.0733194148
 03/17  22:00:00,26.0576644388,0.746021068288,0.0,0.0,5.91811778209,14.0365255879,30.2406075118,19.7132972006,10.5273103112
 03/17  23:00:00,20.3123564374,0.897222138285,0.0,0.0,3.54045821811,10.5176760807,29.9457064897,24.0564234892,5.88928300047
 03/17  24:00:00,16.7398485754,1.02796983198,0.0,0.0,2.55330491699,7.80157382632,29.593925519,27.7629164154,1.83100910358
 03/18  01:00:00,16.2538468678,1.13069274038,0.0,0.0,2.55330491699,7.21284921042,31.7455009601,30.688143332,1.05735762809
 03/18  02:00:00,16.0565214412,1.22772962169,0.0,0.0,2.55330491699,6.91848690247,33.9046894424,33.4266337268,0.47805571554
 03/18  03:00:00,15.9971489365,1.31553827103,0.0,0.0,2.55330491699,6.7713057485,36.3449793267,35.8669354583,0.478043868424
 03/18  04:00:00,18.1390070533,1.38090294003,0.0,0.0,3.82705111198,7.57405300124,38.7321686889,37.6750977814,1.05707090749
 03/18  05:00:00,22.6803992597,1.3836826845,0.0,0.0,6.02426329834,9.91545327661,43.0977879189,37.60373158,5.49405633891
 03/18  06:00:00,27.9457425493,1.33077489402,0.0,0.0,6.51253267309,14.7454349813,54.416575292,36.002075133,18.414500159
 03/18  07:00:00,27.996068287,1.33399735884,0.0,0.0,6.01364874671,17.9699221805,55.5583358814,35.9870432413,19.57129264
 03/18  08:00:00,23.0935373348,1.30860116172,0.0,0.0,3.66783283761,18.1171033345,53.7875887601,34.9877487796,18.7998399805
 03/18  09:00:00,20.167496178,1.20619184548,0.0,0.0,3.10526160149,15.8560427302,48.4937839419,32.0082989605,16.4854849814
 03/18  10:00:00,17.0670072437,1.02232961426,0.0,0.0,3.10526160149,12.9394160272,41.6975174384,26.7549357886,14.9425816498
 03/18  11:00:00,17.0258764011,0.83401761785,0.0,0.0,3.10526160149,13.0865971812,33.450600729,21.4009628258,12.0496379032
 03/18  12:00:00,16.6980665213,0.652467957376,0.000920934685923,0.0,3.10526160149,12.9394160272,27.0107018127,16.5039672411,10.5067345716
 03/18  13:00:00,16.1406981797,0.487286904525,0.0502771080035,0.0,3.10526160149,12.4978725653,21.0799169947,11.7303599218,9.34955707293
 03/18  14:00:00,15.8971801989,0.371759982217,0.0694672034624,0.0,3.10526160149,12.3506914113,16.788232974,8.5958533997,8.19237957426
 03/18  15:00:00,17.2341416154,0.262802681581,0.150376467277,0.0,4.02872759285,12.7922348732,14.6173974616,5.26784038869,9.34955707293
 03/18  16:00:00,24.6493008592,0.175310133849,0.202674871414,0.0,6.50191812146,17.7693977319,13.5455103363,2.65304993184,10.8924604045
 03/18  17:00:00,31.8502395942,0.135250432526,0.2130328323,0.0,8.38069375907,23.1212625696,15.9202777364,1.55628483591,14.3639929005
 03/18  18:00:00,34.0900834496,0.128500839853,0.198726784057,0.0,10.6415932552,23.1212625696,18.3384328368,1.46722202248,16.8712108143
 03/18  19:00:00,36.6639898046,0.150025854472,0.149052769374,0.0,12.3080778603,20.4854999863,18.5340406689,2.43428152039,16.0997591485
 03/18  20:00:00,38.0070267851,0.182917731291,0.11365209963,0.0,12.456681583,19.8967753704,18.304937657,3.55521892357,14.7497187334
 03/18  21:00:00,32.5665428487,0.244883032156,0.0747038843334,0.0,9.18739968257,17.702556249,17.4721778366,5.4225399334,12.0496379032
 03/18  22:00:00,25.683303574,0.36194520921,0.00971499434481,0.0,5.91811778209,14.0365255879,19.5827476511,9.07601307951,10.5067345716
 03/18  23:00:00,19.9123376273,0.497203328163,0.0,0.0,3.54045821811,10.5176760807,18.6272790897,12.7492545128,5.87802457691
 03/18  24:00:00,16.3362437635,0.624365020086,0.0,0.0,2.55330491699,7.80157382632,17.9924667302,16.1645633986,1.82790333156
 03/19  01:00:00,15.8548173641,0.731663236638,0.0,0.0,2.55330491699,7.21284921042,20.1267693881,19.0709801163,1.05578927185
 03/19  02:00:00,15.6598543675,0.831062548024,0.0,0.0,2.55330491699,6.91848690247,22.2227829394,21.7451200451,0.477662894254
 03/19  03:00:00,15.5930124281,0.911401762566,0.0,0.0,2.55330491699,6.7713057485,24.3904047582,23.9127539696,0.477650788552
 03/19  04:00:00,17.7240384561,0.965934342826,0.0,0.0,3.82705111198,7.57405300124,26.445386272,25.3898899756,1.05549629645
 03/19  05:00:00,22.2592503695,0.962533794312,0.0,0.0,6.02426329834,9.91545327661,30.7220146166,25.2386408783,5.48337373833
 03/19  06:00:00,27.5269136612,0.911946005933,0.0,0.0,6.51253267309,14.7454349813,42.1516076105,23.7744312535,18.377176357
 03/19  07:00:00,27.5710237561,0.908952827872,0.0,0.0,6.01364874671,17.9699221805,43.2051142387,23.6735378866,19.5315763521
 03/19  08:00:00,22.7021432121,0.917207039105,0.0,0.0,3.66783283761,18.1171033345,42.5950949214,23.8333826049,18.7617123165
 03/19  09:00:00,19.8704983818,0.90919404927,0.0,0.0,3.10526160149,15.8560427302,39.9139016219,23.4617783466,16.4521232753
 03/19  10:00:00,16.9330667783,0.888389148922,0.0,0.0,3.10526160149,12.9394160272,37.7557733945,22.8433761454,14.9123972491
 03/19  11:00:00,16.9085328478,0.716674064563,0.0,0.0,3.10526160149,13.0865971812,30.2148969798,18.1894860299,12.0254109499
 03/19  12:00:00,16.6567561412,0.612078512009,0.0,0.0,3.10526160149,12.9394160272,25.8708507889,15.3851658652,10.4856849237
 03/19  13:00:00,16.1389456905,0.535811523293,0.0,0.0,3.10526160149,12.4978725653,22.6910013575,13.3601109535,9.33089040405
 03/19  14:00:00,15.9485905985,0.492637585289,0.0,0.0,3.10526160149,12.3506914113,20.4598109117,12.2837150273,8.17609588439
 03/19  15:00:00,17.2727891894,0.451826722825,0.0,0.0,4.02872759285,12.7922348732,20.5547594401,11.223869036,9.33089040405
 03/19  16:00:00,24.6241828967,0.352867042782,0.0,0.0,6.50191812146,17.7693977319,19.5136178093,8.64300137904,10.8706164303
 03/19  17:00:00,31.7543057947,0.242166643884,0.0101828214176,0.0,8.38069375907,23.1212625696,20.0953707478,5.76037075855,14.3349999893
 03/19  18:00:00,34.0506146235,0.24685272174,0.0409060761676,0.0,10.6415932552,23.1212625696,22.4716523624,5.63459758052,16.8370547819
 03/19  19:00:00,35.7766561916,0.283681443337,0.020896900825,0.0,12.3080778603,20.4854999863,22.8315872369,6.7643954681,16.0671917688
 03/19  20:00:00,38.0453740083,0.333710373023,0.00120668113477,0.0,12.456681583,19.8967753704,22.9631894409,8.24325794506,14.7199314958
 03/19  21:00:00,32.6348028037,0.387846871471,0.0,0.0,9.18739968257,17.702556249,21.6668502891,9.64143933911,12.0254109499
 03/19  22:00:00,25.8009386269,0.489295256419,0.0,0.0,5.91811778209,14.0365255879,22.7961607126,12.3104757889,10.4856849237
 03/19  23:00:00,20.0243360326,0.609201733437,0.0,0.0,3.54045821811,10.5176760807,21.422637825,15.5561309799,5.86650684505
 03/19  24:00:00,16.4438628637,0.731984120268,0.0,0.0,2.55330491699,7.80157382632,20.6596664713,18.8349404451,1.82472602622
 03/20  01:00:00,15.9319157814,0.808761653928,0.0,0.0,2.55330491699,7.21284921042,21.9250512179,20.870865913,1.05418530491
 03/20  02:00:00,15.6916448991,0.862853079659,0.0,0.0,2.55330491699,6.91848690247,22.7707473048,22.2934861213,0.477261183543
 03/20  03:00:00,15.5828739065,0.901263241012,0.0,0.0,2.55330491699,6.7713057485,23.7671354914,23.2898866676,0.477248823839
 03/20  04:00:00,17.6735402469,0.915436133638,0.0,0.0,3.82705111198,7.57405300124,24.6847582912,23.6308721053,1.05388618589
 03/20  05:00:00,22.1722760667,0.875559491502,0.0,0.0,6.02426329834,9.91545327661,27.9501157188,22.4776633409,5.4724523779
 03/20  06:00:00,27.4081141612,0.793146505942,0.0,0.0,6.51253267309,14.7454349813,38.5206403191,20.1816172954,18.3390230236
 03/20  07:00:00,27.6620395212,0.806439230575,0.0,0.0,6.01364874671,18.163451543,40.0350365024,20.5440588429,19.4909776594
 03/20  08:00:00,24.3681001792,1.13675043744,0.0,0.0,4.35151303671,18.8798367041,42.0748944805,23.3521569368,18.7227375437
 03/20  09:00:00,21.5183848698,1.11066696858,0.0,0.0,3.78894180059,16.6187760998,38.7018164936,22.2837961445,16.4180203491
 03/20  10:00:00,18.5821932029,1.0911020048,0.0,0.0,3.78894180059,13.7021493968,36.5190131194,21.6374708988,14.8815422206
 03/20  11:00:00,18.6935072258,1.05523487388,0.0,0.0,3.78894180059,13.8493305508,32.649192191,20.6485464613,12.0006457297
