Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  12:00:00,18.3362206247,1.00838949083,0.0,0.0,3.69398621738,13.6338449159,29.8272579633,19.3630903621,10.4641676012
 03/20  13:00:00,18.1613268484,1.11177911251,0.0,0.0,3.78894180059,13.2606059349,31.2293553012,21.9175462964,9.31180900486
 03/20  14:00:00,18.008852831,1.10648624908,0.0,0.0,3.78894180059,13.1134247809,29.9418166411,21.7823662326,8.15945040849
 03/20  15:00:00,19.199496475,0.932120439774,0.0,0.0,4.71240779196,13.5549682428,26.5825301897,17.2707211849,9.31180900486
 03/20  16:00:00,26.5073410301,0.789611607539,0.0,0.0,7.18559832057,18.5321311015,24.3535330404,13.5052459071,10.8482871333
 03/20  17:00:00,32.1459661703,0.450480478431,0.0,0.0,8.38069375907,23.3147919321,25.2872224983,10.9818595759,14.3053629224
 03/20  18:00:00,34.1702620841,0.407406258512,0.0,0.0,10.6415932552,23.1212625696,26.7448680917,9.94272821052,16.8021398812
 03/20  19:00:00,35.8721884405,0.400110593147,0.0,0.0,12.3080778603,20.4854999863,25.808280237,9.77437942006,16.033900817
 03/20  20:00:00,38.1277701883,0.417313234093,0.0,0.0,12.456681583,19.8967753704,24.9195896095,10.230107155,14.6894824546
 03/20  21:00:00,32.7101680798,0.463212147668,0.0,0.0,9.18739968257,17.702556249,23.4186726116,11.4180268818,12.0006457297
 03/20  22:00:00,25.892330041,0.580686670519,0.0,0.0,5.91811778209,14.0365255879,25.0380444728,14.5738768716,10.4641676012
 03/20  23:00:00,20.1368956896,0.721761390521,0.0,0.0,3.54045821811,10.5176760807,24.2516627037,18.3969294879,5.85473321576
 03/20  24:00:00,16.574605577,0.862726833567,0.0,0.0,2.55330491699,7.80157382632,23.8756059016,22.0541277731,1.82147812849
 03/21  01:00:00,16.0712710605,0.948116933069,0.0,0.0,2.55330491699,7.21284921042,25.3343394809,24.2817932791,1.05254620171
 03/21  02:00:00,15.8386974719,1.00990565242,0.0,0.0,2.55330491699,6.91848690247,26.3740634249,25.8972127226,0.47685070227
 03/21  03:00:00,15.7370777448,1.05546707934,0.0,0.0,2.55330491699,6.7713057485,27.5641045633,27.0872664701,0.476838093236
 03/21  04:00:00,17.8364698851,1.07836577186,0.0,0.0,3.82705111198,7.57405300124,28.7480609696,27.6958199172,1.05224105239
 03/21  05:00:00,22.332546384,1.03582980878,0.0,0.0,6.02426329834,9.91545327661,32.0081807691,26.5468852771,5.46129549209
 03/21  06:00:00,27.55492933,0.939961674727,0.0,0.0,6.51253267309,14.7454349813,42.295791174,23.9957397156,18.3000514585
 03/21  07:00:00,27.8211965173,0.965596226683,0.0,0.0,6.01364874671,18.163451543,44.1158953792,24.6663867943,19.4495085849
 03/21  08:00:00,24.5125685434,1.28121880164,0.0,0.0,4.35151303671,18.8798367041,45.574719709,26.8917925048,18.6829272042
 03/21  09:00:00,21.6021393035,1.19442140224,0.0,0.0,3.78894180059,16.6187760998,40.6454366281,24.2622503261,16.383186302
 03/21  10:00:00,18.6269077764,1.13581657825,0.0,0.0,3.78894180059,13.7021493968,37.4492682664,22.5992425646,14.8500257018
 03/21  11:00:00,18.710122933,1.07185058102,0.0,0.0,3.78894180059,13.8493305508,32.8974276049,20.9220780285,11.9753495764
 03/21  12:00:00,18.3364866688,1.00865553494,0.0,0.0,3.69398621738,13.6338449159,29.6907922626,19.2486032864,10.4421889763
 03/21  13:00:00,17.9507043507,0.901156614775,0.0,0.0,3.78894180059,13.2606059349,25.633345546,16.3410270199,9.29231852611
 03/21  14:00:00,17.728700686,0.826334104169,0.0,0.0,3.78894180059,13.1134247809,22.5317761718,14.3893280959,8.14244807597
 03/21  15:00:00,19.0518140135,0.784437978302,0.0,0.0,4.71240779196,13.5549682428,22.6459639826,13.3536454564,9.29231852611
 03/21  16:00:00,26.4071781181,0.689448695513,0.0,0.0,7.18559832057,18.5321311015,21.7870993321,10.9616202058,10.8254791263
 03/21  17:00:00,32.0289857926,0.33350010081,0.0,0.0,8.38069375907,23.3147919321,22.3021479082,8.02705743146,14.2750904767
 03/21  18:00:00,34.0333274994,0.270471673767,0.0,0.0,10.6415932552,23.1212625696,23.2394746781,6.47299822607,16.766476452
 03/21  19:00:00,35.746773195,0.274695347632,0.0,0.0,12.3080778603,20.4854999863,22.5831742186,6.58327806665,15.9998961519
 03/21  20:00:00,38.0153064728,0.304849518655,0.0,0.0,12.456681583,19.8967753704,22.0166913461,7.35831071929,14.6583806268
 03/21  21:00:00,32.5919166058,0.344960673628,0.0,0.0,9.18739968257,17.702556249,20.3472372501,8.37188767364,11.9753495764
 03/21  22:00:00,25.7391793878,0.427536017261,0.0,0.0,5.91811778209,14.0365255879,20.8974651173,10.4552761411,10.4421889763
 03/21  23:00:00,19.977477182,0.562342882898,0.0,0.0,3.54045821811,10.5176760807,19.8468192205,14.0041120449,5.84270717569
 03/21  24:00:00,16.4111293726,0.699250629196,0.0,0.0,2.55330491699,7.80157382632,19.3143848271,17.4962242269,1.81816060019
 03/22  01:00:00,15.9054006644,0.782246536916,0.0,0.0,2.55330491699,7.21284921042,20.6763904614,19.6255180142,1.05087244716
 03/22  02:00:00,15.6714746203,0.84268280081,0.0,0.0,2.55330491699,6.91848690247,21.6560425794,21.1796110075,0.4764315719
 03/22  03:00:00,15.5692068024,0.88759613686,0.0,0.0,2.55330491699,6.7713057485,22.8103353106,22.3339165923,0.476418718295
 03/22  04:00:00,17.6687935983,0.910689485067,0.0,0.0,3.82705111198,7.57405300124,23.9871757867,22.9366144038,1.05056138289
 03/22  05:00:00,22.1669526057,0.870236030487,0.0,0.0,6.02426329834,9.91545327661,27.3167792195,21.8668728344,5.44990638508
 03/22  06:00:00,27.3918452251,0.776877569797,0.0,0.0,6.51253267309,14.7454349813,37.6909708924,19.4306976891,18.2602732033
 03/22  07:00:00,27.607049426,0.751449135383,0.0,0.0,6.01364874671,18.163451543,38.1832316588,18.7760502496,19.4071814092
 03/22  08:00:00,24.2905626901,1.05921294837,0.0,0.0,4.35151303671,18.8798367041,39.2498593052,20.6075662177,18.6422930874
 03/22  09:00:00,21.4916787593,1.08396085803,0.0,0.0,3.78894180059,16.6187760998,37.5134716002,21.1658401504,16.3476314498
 03/22  10:00:00,18.4942451391,1.00315394098,0.0,0.0,3.78894180059,13.7021493968,33.8345043032,19.0166472772,14.817857026
 03/22  11:00:00,18.6093869679,0.971114615983,0.0,0.0,3.78894180059,13.8493305508,30.1106571042,18.1611271229,11.9495299814
 03/22  12:00:00,18.2180859612,0.890254827388,0.0,0.0,3.69398621738,13.6338449159,26.4942418504,16.0744862928,10.4197555576
 03/22  13:00:00,17.7830442208,0.733496484918,0.0,0.0,3.78894180059,13.2606059349,21.3543567422,12.0819320025,9.27242473975
 03/22  14:00:00,17.4484934771,0.546126895176,0.0,0.0,3.78894180059,13.1134247809,15.4392427882,7.31414886627,8.12509392191
 03/22  15:00:00,18.7012979714,0.433921936215,0.0,0.0,4.71240779196,13.5549682428,13.7748990158,4.50247427601,9.27242473975
 03/22  16:00:00,26.0401809799,0.322451557275,0.0,0.0,7.18559832057,18.5321311015,12.6747984921,1.87259932855,10.8021991635
 03/22  17:00:00,31.7202161054,0.0247304135444,0.0,0.0,8.38069375907,23.3147919321,14.8223659982,0.578174381157,14.2441916171
 03/22  18:00:00,33.7674507308,0.00459490519649,0.0,0.0,10.6415932552,23.1212625696,16.8376142467,0.107539190966,16.7300750557
 03/22  19:00:00,35.4844313214,0.0123534740462,0.0,0.0,12.3080778603,20.4854999863,16.2568741293,0.291686285522,15.9651878438
 03/22  20:00:00,37.7537904378,0.0433334836687,0.0,0.0,12.456681583,19.8967753704,15.6561995922,1.02956436921,14.626635223
 03/22  21:00:00,32.3447834419,0.0978275097028,0.0,0.0,9.18739968257,17.702556249,14.2763084354,2.32677845398,11.9495299814
 03/22  22:00:00,25.5177934946,0.206150124089,0.0,0.0,5.91811778209,14.0365255879,15.420108187,5.0003526294,10.4197555576
 03/22  23:00:00,19.7335188383,0.31838453916,0.0,0.0,3.54045821811,10.5176760807,13.6446351946,7.81420290839,5.83043228623
 03/22  24:00:00,16.1491734429,0.4372946995,0.0,0.0,2.55330491699,7.80157382632,12.7225555377,10.9077811139,1.81477442379
 03/23  01:00:00,15.6678726674,0.544718539901,0.0,0.0,2.55330491699,7.21284921042,14.7791936255,13.7300290891,1.04916453644
 03/23  02:00:00,15.4707907807,0.641998961179,0.0,0.0,2.55330491699,6.91848690247,16.7595221637,16.2835182473,0.476003916468
 03/23  03:00:00,15.4109827112,0.729372045726,0.0,0.0,2.55330491699,6.7713057485,19.0236096586,18.5476188355,0.475990823132
 03/23  04:00:00,17.5532054967,0.79510138347,0.0,0.0,3.82705111198,7.57405300124,21.2729351589,20.2240874843,1.04884767461
 03/23  05:00:00,22.0923465276,0.79562995236,0.0,0.0,6.02426329834,9.91545327661,25.648530783,20.2102423532,5.43828842981
 03/23  06:00:00,27.3549726424,0.740004987066,0.0,0.0,6.51253267309,14.7454349813,36.9548509784,18.7351509397,18.2197000387
 03/23  07:00:00,26.6916823272,0.728915369891,0.0,0.0,6.01364874671,18.163451543,37.780573354,18.4165646869,19.3640086671
 03/23  08:00:00,24.2179997492,0.986650007496,0.0,0.0,4.35151303671,18.8798367041,37.3789835222,18.7781362954,18.6008472268
 03/23  09:00:00,21.3663110105,0.958593109303,0.0,0.0,3.78894180059,16.6187760998,34.2973154069,17.9859490853,16.3113663217
 03/23  10:00:00,18.3278344029,0.836743204824,0.0,0.0,3.78894180059,13.7021493968,29.5392006978,14.7541549782,14.7850457196
 03/23  11:00:00,18.2699100148,0.631637662898,0.0,0.0,3.78894180059,13.8493305508,21.3340047244,9.41081013372,11.9231945907
 03/23  12:00:00,17.7815840034,0.453752869586,0.0,0.0,3.69398621738,13.6338449159,15.3892000723,4.99232608363,10.3968739887
 03/23  13:00:00,17.4599451615,0.330894718689,0.0795027069062,0.0,3.78894180059,13.2606059349,11.1055813751,1.85344783801,9.25213353711
 03/23  14:00:00,17.4733710609,0.306254041465,0.264750437514,0.0,3.78894180059,13.1134247809,8.56961450114,0.462221415572,8.10739308557
 03/23  15:00:00,18.9631304674,0.309539709239,0.386214722972,0.0,4.71240779196,13.5549682428,9.25213353711,0.0,9.25213353711
 03/23  16:00:00,26.5599295271,0.339305200948,0.502894903559,0.0,7.18559832057,18.5321311015,10.7784541392,0.0,10.7784541392
 03/23  17:00:00,32.5612375558,0.185729483382,0.680022380541,0.0,8.38069375907,23.3147919321,14.2126754938,0.0,14.2126754938
 03/23  18:00:00,35.0129800705,0.271480928722,0.978643316111,0.0,10.6415932552,23.1212625696,16.6929464722,0.0,16.6929464722
 03/23  19:00:00,36.5030320726,0.226475894462,0.80447833075,0.0,12.3080778603,20.4854999863,15.9297861711,0.0,15.9297861711
 03/23  20:00:00,38.4564533977,0.165983374153,0.580013069348,0.0,12.456681583,19.8967753704,14.5942556443,0.0,14.5942556443
 03/23  21:00:00,32.7205128975,0.106125764632,0.367431200672,0.0,9.18739968257,17.702556249,11.9231945907,0.0,11.9231945907
 03/23  22:00:00,25.5436388123,0.0520223001884,0.179973141592,0.0,5.91811778209,14.0365255879,10.3968739887,0.0,10.3968739887
 03/23  23:00:00,19.5311028705,0.0262754547826,0.08969311658,0.0,3.54045821811,10.5176760807,5.81791218247,0.0,5.81791218247
 03/23  24:00:00,15.7394326251,0.00876329069944,0.0187905910648,0.0,2.55330491699,7.80157382632,1.89556521076,0.0842446087013,1.81132060206
 03/24  01:00:00,15.1353927115,0.0122385840283,0.0,0.0,2.55330491699,7.21284921042,1.36075158029,0.313328605409,1.04742297488
 03/24  02:00:00,14.8583845097,0.0295926902139,0.0,0.0,2.55330491699,6.91848690247,1.21766436859,0.742096506051,0.475567862539
 03/24  03:00:00,14.7495196391,0.0679089736311,0.0,0.0,2.55330491699,6.7713057485,2.14718617356,1.67163163917,0.475554534393
 03/24  04:00:00,16.8757155261,0.117611412827,0.0,0.0,3.82705111198,7.57405300124,3.92842583136,2.88132539652,1.04710043483
 03/24  05:00:00,21.4414808167,0.144764241469,0.0,0.0,6.02426329834,9.91545327661,8.91750463559,3.49105956863,5.42644506696
 03/24  06:00:00,26.7666307512,0.151663095853,0.0,0.0,6.51253267309,14.7454349813,21.8073036687,3.62895968792,18.1783439808
 03/24  07:00:00,26.1539481877,0.191181230357,0.0,0.0,6.01364874671,18.163451543,23.9031469761,4.58314383224,19.3200031439
 03/24  08:00:00,23.666749127,0.435399385241,0.0,0.0,4.35151303671,18.8798367041,23.1579491425,4.59934724643,18.5586018961
 03/24  09:00:00,20.7931529224,0.355043028667,0.030391992469,0.0,3.78894180059,16.6187760998,18.7533713123,2.47896965509,16.2744016572
 03/24  10:00:00,18.1218699764,0.33408854579,0.296690232467,0.0,3.78894180059,13.7021493968,15.5169718365,0.765370337112,14.7516014994
 03/24  11:00:00,18.8027105911,0.405671865359,0.758766373788,0.0,3.78894180059,13.8493305508,11.9897097526,0.0933585491125,11.8963512035
 03/24  12:00:00,19.0898187924,0.516479871375,1.24550778718,0.0,3.69398621738,13.6338449159,10.3735510456,0.0,10.3735510456
 03/24  13:00:00,19.3612172483,0.611652932903,1.70001657945,0.0,3.78894180059,13.2606059349,9.23145092726,0.0,9.23145092726
 03/24  14:00:00,19.9241632459,0.742938051095,2.27885861292,0.0,3.78894180059,13.1134247809,8.08935080889,0.0,8.08935080889
 03/24  15:00:00,21.9736173637,0.877236677652,2.82900465078,0.0,4.71240779196,13.5549682428,9.23145092726,0.0,9.23145092726
 03/24  16:00:00,30.3109086994,1.0582860201,3.53489325675,0.0,7.18559832057,18.5321311015,10.7542510851,0.0,10.7542510851
 03/24  17:00:00,37.394826829,1.12717131157,4.57216982562,0.0,8.38069375907,23.3147919321,14.1805514402,0.0,14.1805514402
 03/24  18:00:00,40.1272709137,1.27501302044,5.08940206762,0.0,10.6415932552,23.1212625696,16.6551016967,0.0,16.6551016967
 03/24  19:00:00,40.6990664129,1.08413876993,4.14284979553,0.0,12.3080778603,20.4854999863,15.8937016178,0.0,15.8937016178
 03/24  20:00:00,42.0271050892,0.916891251976,3.39975688307,0.0,12.456681583,19.8967753704,14.5612514797,0.0,14.5612514797
 03/24  21:00:00,35.7618291552,0.757291844224,2.75758137884,0.0,9.18739968257,17.702556249,11.8963512035,0.0,11.8963512035
 03/24  22:00:00,27.6253247021,0.505235286574,1.80844604505,0.0,5.91811778209,14.0365255879,10.3735510456,0.0,10.3735510456
 03/24  23:00:00,20.8003368162,0.30441772234,1.08078479476,0.0,3.54045821811,10.5176760807,5.80515057214,0.0,5.80515057214
 03/24  24:00:00,16.5119594544,0.175993009415,0.624087701578,0.0,2.55330491699,7.80157382632,1.80780015783,0.0,1.80780015783
 03/25  01:00:00,15.6990200056,0.127553701597,0.448312176593,0.0,2.55330491699,7.21284921042,1.04564827784,0.0,1.04564827784
 03/25  02:00:00,15.260661027,0.0963193597617,0.335549847781,0.0,2.55330491699,6.91848690247,0.47512353917,0.0,0.47512353917
 03/25  03:00:00,15.0126303039,0.0741513473416,0.256868291074,0.0,2.55330491699,6.7713057485,0.475109981214,0.0,0.475109981214
 03/25  04:00:00,17.0451900113,0.0645479413225,0.222537956686,0.0,3.82705111198,7.57405300124,1.04532018081,0.0,1.04532018081
 03/25  05:00:00,21.6748325111,0.0850744736987,0.293041462187,0.0,6.02426329834,9.91545327661,5.41437980393,0.0,5.41437980393
 03/25  06:00:00,27.2095466755,0.133587021872,0.460991998367,0.0,6.51253267309,14.7454349813,18.1362172773,0.0,18.1362172773
 03/25  07:00:00,26.4404108765,0.150123296576,0.521049985098,0.0,6.01364874671,17.9699221805,19.2751778713,0.0,19.2751778713
 03/25  08:00:00,22.2921765266,0.111829564297,0.395410789272,0.0,3.66783283761,18.1171033345,18.5155696059,0.0,18.5155696059
 03/25  09:00:00,19.5631012714,0.130354384427,0.471442554472,0.0,3.10526160149,15.8560427302,16.2367484032,0.0,16.2367484032
 03/25  10:00:00,16.9352928,0.189884790521,0.700730380116,0.0,3.10526160149,12.9394160272,14.7175342696,0.0,14.7175342696
 03/25  11:00:00,17.4403026937,0.261801750511,0.986642159935,0.0,3.10526160149,13.0865971812,11.869007769,0.0,11.869007769
 03/25  12:00:00,17.8355857926,0.361218588178,1.42968957527,0.0,3.10526160149,12.9394160272,10.3497936354,0.0,10.3497936354
 03/25  13:00:00,18.042554572,0.483559165623,1.95586123914,0.0,3.10526160149,12.4978725653,9.21038303514,0.0,9.21038303514
 03/25  14:00:00,18.1402899119,0.545128986037,2.13920791264,0.0,3.10526160149,12.3506914113,8.07097243491,0.0,8.07097243491
 03/25  15:00:00,19.1415994433,0.473805629942,1.84683134684,0.0,4.02872759285,12.7922348732,9.21038303514,0.0,9.21038303514
 03/25  16:00:00,28.0113630085,0.743728580783,2.99631857385,0.0,6.50191812146,17.7693977319,10.7295971688,0.0,10.7295971688
 03/25  17:00:00,35.652861493,0.864516860462,3.28638830315,0.0,8.38069375907,23.1212625696,14.1478289695,0.0,14.1478289695
 03/25  18:00:00,37.8517011741,0.874235818044,3.21460953045,0.0,10.6415932552,23.1212625696,16.6165519366,0.0,16.6165519366
 03/25  19:00:00,39.0586129133,0.771424287367,2.81511077855,0.0,12.3080778603,20.4854999863,15.8569448698,0.0,15.8569448698
 03/25  20:00:00,40.7421567263,0.662025420403,2.36967435167,0.0,12.456681583,19.8967753704,14.5276325029,0.0,14.5276325029
 03/25  21:00:00,34.8296507991,0.568279308041,2.01441555888,0.0,9.18739968257,17.702556249,11.869007769,0.0,11.869007769
 03/25  22:00:00,26.953042675,0.367606051235,1.27379325327,0.0,5.91811778209,14.0365255879,10.3497936354,0.0,10.3497936354
 03/25  23:00:00,20.4313653873,0.231345349339,0.784885738832,0.0,3.54045821811,10.5176760807,5.79215123445,0.0,5.79215123445
 03/25  24:00:00,16.2892841021,0.132825766369,0.444579592307,0.0,2.55330491699,7.80157382632,1.80421413364,0.0,1.80421413364
 03/26  01:00:00,15.4816516067,0.0834778088067,0.275019670451,0.0,2.55330491699,7.21284921042,1.0438409705,0.0,1.0438409705
 03/26  02:00:00,15.0660470472,0.0560082351874,0.18124699259,0.0,2.55330491699,6.91848690247,0.474671077876,0.0,0.474671077876
 03/26  03:00:00,14.8433072085,0.0403806200795,0.121315922956,0.0,2.55330491699,6.7713057485,0.534153178295,0.0594958831084,0.474657295186
 03/26  04:00:00,16.8826754627,0.0394478367616,0.0851235126773,0.0,3.82705111198,7.57405300124,1.3585293085,0.315021868941,1.04350743956
 03/26  05:00:00,21.4725677227,0.0703834162427,0.10546773129,0.0,6.02426329834,9.91545327661,6.28247485382,0.880378640014,5.40209621381
 03/26  06:00:00,26.9033685892,0.114408988246,0.1739919457,0.0,6.51253267309,14.7454349813,19.4508397976,1.35750739329,18.0933324043
 03/26  07:00:00,26.0901971346,0.141715011545,0.179244528231,0.0,6.01364874671,17.9699221805,21.1567195284,1.92717340439,19.229546124
 03/26  08:00:00,22.1137779339,0.152047319633,0.176794441264,0.0,3.66783283761,18.1171033345,20.6738200972,2.20205699741,18.4717630998
 03/26  09:00:00,19.4695594091,0.187440292316,0.32081478428,0.0,3.10526160149,15.8560427302,18.1999425933,2.00152488301,16.1984177103
 03/26  10:00:00,16.8175426456,0.225057549747,0.547807466419,0.0,3.10526160149,12.9394160272,15.9850609827,1.30220686385,14.6828541189
 03/26  11:00:00,17.285401111,0.275173785092,0.818368542714,0.0,3.10526160149,13.0865971812,12.4672257617,0.626053376813,11.8411723849
 03/26  12:00:00,17.5983710355,0.354052599036,1.19964080727,0.0,3.10526160149,12.9394160272,10.4335885046,0.107979711138,10.3256087934
 03/26  13:00:00,17.502245797,0.422142633941,1.47696899586,0.0,3.10526160149,12.4978725653,9.18893609982,0.0,9.18893609982
 03/26  14:00:00,17.5346176147,0.459664762255,1.61899983925,0.0,3.10526160149,12.3506914113,8.05226340623,0.0,8.05226340623
 03/26  15:00:00,19.3571913375,0.551950627333,1.98427824367,0.0,4.02872759285,12.7922348732,9.18893609982,0.0,9.18893609982
 03/26  16:00:00,27.4713522722,0.694892953556,2.50514346475,0.0,6.50191812146,17.7693977319,10.7044996913,0.0,10.7044996913
 03/26  17:00:00,35.3818013951,0.846096519126,3.03374854661,0.0,8.38069375907,23.1212625696,14.1145177721,0.0,14.1145177721
 03/26  18:00:00,37.95057735,0.923592448973,3.26412907542,0.0,10.6415932552,23.1212625696,16.5773086082,0.0,16.5773086082
 03/26  19:00:00,38.7693588674,0.753538956038,2.54374206397,0.0,12.3080778603,20.4854999863,15.8195268125,0.0,15.8195268125
 03/26  20:00:00,40.2393462113,0.59632514699,1.93256411015,0.0,12.456681583,19.8967753704,14.4934086699,0.0,14.4934086699
 03/26  21:00:00,34.3062475441,0.488468305552,1.57082330638,0.0,9.18739968257,17.702556249,11.8411723849,0.0,11.8411723849
 03/26  22:00:00,26.7524325205,0.343614106987,1.097175043,0.0,5.91811778209,14.0365255879,10.3256087934,0.0,10.3256087934
 03/26  23:00:00,20.3891951636,0.23384345925,0.740217405198,0.0,3.54045821811,10.5176760807,5.77891801904,0.0,5.77891801904
 03/26  24:00:00,16.3310077151,0.148842265928,0.470286705742,0.0,2.55330491699,7.80157382632,1.80056359146,0.0,1.80056359146
 03/27  01:00:00,15.5723505319,0.108394393592,0.340802010857,0.0,2.55330491699,7.21284921042,1.04200158777,0.0,1.04200158777
 03/27  02:00:00,15.1649300836,0.0814435772011,0.254694686943,0.0,2.55330491699,6.91848690247,0.477781649622,0.00357103703521,0.474210612587
 03/27  03:00:00,14.9429991053,0.067652180208,0.193736259594,0.0,2.55330491699,6.7713057485,0.616193398537,0.141996788225,0.474196610312
 03/27  04:00:00,17.0046434256,0.0751997335315,0.171339578849,0.0,3.82705111198,7.57405300124,1.52797413615,0.486311388404,1.04166274775
 03/27  05:00:00,21.6088426287,0.0952914813139,0.21683457217,0.0,6.02426329834,9.91545327661,6.00421289257,0.614614958256,5.38959793431
 03/27  06:00:00,27.0934098125,0.134192163356,0.344249993824,0.0,6.51253267309,14.7454349813,18.6383585223,0.588656460094,18.0497020622
 03/27  07:00:00,26.5560825458,0.161170361166,0.432145227334,0.0,6.01364874671,18.163451543,19.8320939038,0.648972488477,19.1831214153
 03/27  08:00:00,23.9972393702,0.405898558803,0.359991069635,0.0,4.35151303671,18.8798367041,19.6886690611,1.26147371044,18.4271953506
 03/27  09:00:00,21.2217211701,0.416455677194,0.397547591697,0.0,3.78894180059,16.6187760998,17.4451927421,1.28577181231,16.1594209298
 03/27  10:00:00,18.4579739284,0.430646173116,0.536236557142,0.0,3.78894180059,13.7021493968,15.4120460192,0.764474701768,14.6475713174
 03/27  11:00:00,18.4540163765,0.426673278641,0.389070745875,0.0,3.78894180059,13.8493305508,13.3990594649,1.58620617062,11.8128532942
 03/27  12:00:00,18.0148052851,0.435468901925,0.251505249342,0.0,3.69398621738,13.6338449159,13.0038309049,2.70282722303,10.3010036819
 03/27  13:00:00,17.6229340023,0.450388003969,0.122998262463,0.0,3.78894180059,13.2606059349,13.1992546633,4.03213819067,9.16711647261
 03/27  14:00:00,17.4929369529,0.442667978619,0.147902392402,0.0,3.78894180059,13.1134247809,11.7120206914,3.67879142803,8.03322926334
 03/27  15:00:00,19.1143116897,0.439073358286,0.407862296144,0.0,4.71240779196,13.5549682428,11.0765521309,1.90943565831,9.16711647261
 03/27  16:00:00,26.6401504959,0.455980855075,0.466440218252,0.0,7.18559832057,18.5321311015,12.5395283895,1.86056230451,10.678966085
 03/27  17:00:00,32.6800608404,0.265118799626,0.71945634898,0.0,8.38069375907,23.3147919321,15.1320193163,1.05139160355,14.0806277128
 03/27  18:00:00,35.1839211788,0.341142130233,1.07992322298,0.0,10.6415932552,23.1212625696,16.7937846393,0.256401306449,16.5373833329
 03/27  19:00:00,36.4713719642,0.280815577165,0.718478539633,0.0,12.3080778603,20.4854999863,17.0552409934,1.27378246668,15.7814585267
 03/27  20:00:00,38.4901131332,0.271227655628,0.50842852344,0.0,12.456681583,19.8967753704,16.9364546607,2.47786454484,14.4585901159
 03/27  21:00:00,32.9527670544,0.279570262251,0.426240859943,0.0,9.18739968257,17.702556249,15.1221881663,3.3093348721,11.8128532942
 03/27  22:00:00,25.8854794928,0.305671378811,0.268164743513,0.0,5.91811778209,14.0365255879,15.5298294324,5.22882575049,10.3010036819
 03/27  23:00:00,19.8926734351,0.351483250457,0.126055885501,0.0,3.54045821811,10.5176760807,13.3054353299,7.53998048515,5.7654548448
 03/27  24:00:00,16.1254325886,0.389319066798,0.0242347784095,0.0,2.55330491699,7.80157382632,11.0922947533,9.2954451409,1.79684961236
 03/28  01:00:00,15.5420891679,0.4155880231,0.00334701739386,0.0,2.55330491699,7.21284921042,11.0945143959,10.0543837219,1.04013067408
 03/28  02:00:00,15.2738991578,0.445107338371,0.0,0.0,2.55330491699,6.91848690247,11.2580955145,10.7843532349,0.473742279611
 03/28  03:00:00,15.1835961741,0.501985508566,0.0,0.0,2.55330491699,6.7713057485,12.7385893218,12.2648612588,0.473728062971
 03/28  04:00:00,17.2734999494,0.515395836123,0.0,0.0,3.82705111198,7.57405300124,13.610961089,12.5711744375,1.03978665152
 03/28  05:00:00,21.7892835142,0.49256693898,0.0,0.0,6.02426329834,9.91545327661,17.3163330512,11.9394443845,5.37688866672
 03/28  06:00:00,27.104248746,0.471774463533,0.0175066271223,0.0,6.51253267309,14.7454349813,29.2821776186,11.2768384463,18.0053391723
 03/28  07:00:00,26.4677925398,0.483434700582,0.0215908818762,0.0,6.01364874671,18.163451543,30.7256127629,11.5896952693,19.1359174936
 03/28  08:00:00,24.0317616296,0.800411887919,0.0,0.0,4.35151303671,18.8798367041,32.247622421,13.8657428643,18.3818795568
 03/28  09:00:00,21.251472945,0.843755043768,0.0,0.0,3.78894180059,16.6187760998,31.1725779912,15.0528083811,16.1197696101
 03/28  10:00:00,18.2550425568,0.7610329495,0.00291840918485,0.0,3.78894180059,13.7021493968,27.3331165031,12.7214201892,14.6116963139
 03/28  11:00:00,18.3918337126,0.680501051211,0.0730603094227,0.0,3.78894180059,13.8493305508,21.8497737839,10.0657149004,11.7840588835
 03/28  12:00:00,18.0272519001,0.630987482773,0.0684332834971,0.0,3.69398621738,13.6338449159,19.0845294757,8.80854388839,10.2759855873
 03/28  13:00:00,17.6835248291,0.574525816671,0.059451276513,0.0,3.78894180059,13.2606059349,16.6035023629,7.45857174775,9.14493061517
 03/28  14:00:00,17.5060067834,0.541208545185,0.0624316562974,0.0,3.78894180059,13.1134247809,14.6390428724,6.62516722943,8.01387564302
 03/28  15:00:00,18.9756124448,0.475555711529,0.232680698032,0.0,4.71240779196,13.5549682428,13.0455860261,3.90065541091,9.14493061517
 03/28  16:00:00,26.5858381997,0.469261022969,0.398847754151,0.0,7.18559832057,18.5321311015,13.2444019265,2.59139801517,10.6530039114
 03/28  17:00:00,32.3074615287,0.24874793437,0.363227902449,0.0,8.38069375907,23.3147919321,17.1091105326,3.06294170477,14.0461688278
 03/28  18:00:00,34.418770103,0.26850529912,0.387408978293,0.0,10.6415932552,23.1212625696,19.7354821218,3.23869418771,16.4967879341
 03/28  19:00:00,36.0493888986,0.29203910249,0.285271948767,0.0,12.3080778603,20.4854999863,20.3925928692,4.64984158312,15.742751286
 03/28  20:00:00,38.263411907,0.322804013687,0.230150939122,0.0,12.456681583,19.8967753704,20.314378952,5.89119180014,14.4231871519
 03/28  21:00:00,32.7825336819,0.351845299024,0.183732450688,0.0,9.18739968257,17.702556249,18.8268691961,7.04281031261,11.7840588835
 03/28  22:00:00,25.7967970317,0.404335270019,0.0808183911452,0.0,5.91811778209,14.0365255879,19.5922373393,9.31625175203,10.2759855873
 03/28  23:00:00,19.9088960191,0.486388680907,0.00737303911101,0.0,3.54045821811,10.5176760807,17.8811073758,12.1293416771,5.75176569872
 03/28  24:00:00,16.3084320781,0.596553334703,0.0,0.0,2.55330491699,7.80157382632,16.9167512492,15.123677953,1.7930732962
 03/29  01:00:00,15.7903797699,0.667225642413,0.0,0.0,2.55330491699,7.21284921042,18.0346037128,16.9963749295,1.03822878323
 03/29  02:00:00,15.551166798,0.72237497854,0.0,0.0,2.55330491699,6.91848690247,18.9205370765,18.4472708589,0.473266217593
 03/29  03:00:00,15.4546464556,0.773035790115,0.0,0.0,2.55330491699,6.7713057485,20.2644161117,19.7911643198,0.473251791876
 03/29  04:00:00,17.5634699837,0.80536587041,0.0,0.0,3.82705111198,7.57405300124,21.6787749341,20.6408952278,1.03787970634
 03/29  05:00:00,22.096713299,0.799996723831,0.0,0.0,6.02426329834,9.91545327661,25.8113298495,20.4473576748,5.36397217474
 03/29  06:00:00,27.3756975887,0.760729933361,0.0,0.0,6.51253267309,14.7454349813,37.2722642433,19.3120073706,17.9602568727
 03/29  07:00:00,26.7102136325,0.74744667517,0.0,0.0,6.01364874671,18.163451543,38.0459449596,18.9579966218,19.0879483378
 03/29  08:00:00,24.2446507088,1.0133009671,0.0,0.0,4.35151303671,18.8798367041,38.0674823424,19.7316532044,18.3358291381
 03/29  09:00:00,21.3975449414,0.989827040201,0.0,0.0,3.78894180059,16.6187760998,35.1551870039,19.0757115103,16.0794754937
 03/29  10:00:00,18.3844299849,0.893338786752,0.0,0.0,3.78894180059,13.7021493968,30.9989748794,16.4237351471,14.5752397323
 03/29  11:00:00,18.4316511365,0.760546111283,0.032832673281,0.0,3.78894180059,13.8493305508,24.3645077328,12.6097100529,11.7547976799
 03/29  12:00:00,18.1390603223,0.674097990662,0.137131197817,0.0,3.69398621738,13.6338449159,19.7512042793,9.50064236064,10.2505619186
 03/29  13:00:00,17.8496286375,0.571251101776,0.228829799809,0.0,3.78894180059,13.2606059349,15.3909158043,6.26853070668,9.12238509764
 03/29  14:00:00,17.6467031191,0.461633546248,0.282702990986,0.0,3.78894180059,13.1134247809,11.3404269941,3.34621871743,7.99420827666
 03/29  15:00:00,19.1008570148,0.414525200261,0.418955779298,0.0,4.71240779196,13.5549682428,10.526170263,1.40378516537,9.12238509764
 03/29  16:00:00,26.7400336238,0.424380571301,0.597923629872,0.0,7.18559832057,18.5321311015,10.9707495907,0.344128731737,10.6266208589
 03/29  17:00:00,32.6745716974,0.2347089717,0.744377033841,0.0,8.38069375907,23.3147919321,14.0111513219,0.0,14.0111513219
 03/29  18:00:00,34.8473114797,0.261613838345,0.822841815717,0.0,10.6415932552,23.1212625696,16.455534434,0.0,16.455534434
 03/29  19:00:00,36.3709091138,0.219641889617,0.679189376763,0.0,12.3080778603,20.4854999863,15.7034165533,0.0,15.7034165533
 03/29  20:00:00,38.4387491018,0.180608982828,0.547683164837,0.0,12.456681583,19.8967753704,14.3872102622,0.0,14.3872102622
 03/29  21:00:00,32.7814014599,0.14034496002,0.394100567699,0.0,9.18739968257,17.702556249,11.947605033,0.192807353119,11.7547976799
 03/29  22:00:00,25.6416278261,0.130127336361,0.199857119294,0.0,5.91811778209,14.0365255879,11.7811321762,1.53057025762,10.2505619186
 03/29  23:00:00,19.701385089,0.197032021389,0.0892187685042,0.0,3.54045821811,10.5176760807,9.82318867289,4.08533403818,5.73785463471
 03/29  24:00:00,16.0487518422,0.308430682177,0.0284424166228,0.0,2.55330491699,7.80157382632,9.21118894123,7.42195317993,1.7892357613
 03/30  01:00:00,15.5246265735,0.40039890987,0.0010735362305,0.0,2.55330491699,7.21284921042,11.0482009119,10.0119044336,1.03629647827
 03/30  02:00:00,15.3157510416,0.486959222092,0.0,0.0,2.55330491699,6.91848690247,12.7344175955,12.261635028,0.472782567474
 03/30  03:00:00,15.243596747,0.561986081477,0.0,0.0,2.55330491699,6.7713057485,14.7248650119,14.2520970739,0.472767938032
 03/30  04:00:00,17.3772231271,0.619119013836,0.0,0.0,3.82705111198,7.57405300124,16.8122010063,15.7762585295,1.0359424768
 03/30  05:00:00,21.9316285517,0.634911976486,0.0,0.0,6.02426329834,9.91545327661,21.5164022087,16.1655499252,5.35085228345
 03/30  06:00:00,27.2287100077,0.613742352435,0.0,0.0,6.51253267309,14.7454349813,33.4415610158,15.5270925014,17.9144685144
 03/30  07:00:00,25.6979143478,0.627980723802,0.0,0.0,6.01364874671,18.163451543,34.8957171238,15.8564889702,19.0392281536
 03/30  08:00:00,24.1374713759,0.906121634191,0.0,0.0,4.35151303671,18.8798367041,35.1585684177,16.8695106858,18.2890577319
 03/30  09:00:00,21.2831691826,0.875451281395,0.0,0.0,3.78894180059,16.6187760998,31.9292236489,15.8906731358,16.0385505132
 03/30  10:00:00,18.27627091,0.785179711944,0.0,0.0,3.78894180059,13.7021493968,27.9182740167,13.3800616476,14.5382123691
 03/30  11:00:00,18.3441814396,0.70590908765,0.0,0.0,3.78894180059,13.8493305508,22.9709391045,11.2458607556,11.7250783489
 03/30  12:00:00,17.9655614258,0.577493356663,0.0602369353121,0.0,3.69398621738,13.6338449159,17.7207777819,7.49603757717,10.2247402047
 03/30  13:00:00,17.8317414035,0.487670072369,0.294523595258,0.0,3.78894180059,13.2606059349,12.9086675998,3.80918100319,9.09948659666
 03/30  14:00:00,17.8034938413,0.445116704438,0.456010554988,0.0,3.78894180059,13.1134247809,9.96721783603,1.99298484746,7.97423298857
 03/30  15:00:00,19.4373229103,0.449247453794,0.720699421243,0.0,4.71240779196,13.5549682428,9.62985129069,0.530364694033,9.09948659666
 03/30  16:00:00,27.3308102066,0.521633671332,1.09144711266,0.0,7.18559832057,18.5321311015,10.5998247408,0.0,10.5998247408
 03/30  17:00:00,33.4438897004,0.385387088719,1.36301691985,0.0,8.38069375907,23.3147919321,13.975585565,0.0,13.975585565
 03/30  18:00:00,35.7080645718,0.43725592042,1.50795282577,0.0,10.6415932552,23.1212625696,16.4136350492,0.0,16.4136350492
 03/30  19:00:00,36.100901581,0.350832865735,1.17082420124,0.0,12.3080778603,20.4854999863,15.6634659771,0.0,15.6634659771
 03/30  20:00:00,38.8253547127,0.265817230116,0.849080528377,0.0,12.456681583,19.8967753704,14.350670101,0.0,14.350670101
 03/30  21:00:00,33.0691265983,0.200660254613,0.62151041154,0.0,9.18739968257,17.702556249,11.7250783489,0.0,11.7250783489
 03/30  22:00:00,25.7748012047,0.116931011591,0.346226822626,0.0,5.91811778209,14.0365255879,10.2869485175,0.0622083128023,10.2247402047
 03/30  23:00:00,19.6368963475,0.075172333158,0.146589715198,0.0,3.54045821811,10.5176760807,6.38199322485,0.658267452444,5.72372577241
 03/30  24:00:00,15.9035130057,0.126013263676,0.0656209986643,0.0,2.55330491699,7.80157382632,4.39052550322,2.60518735911,1.78533814411
 03/31  01:00:00,15.3687455243,0.22256692136,0.0230244754661,0.0,2.55330491699,7.21284921042,6.41622767526,5.381893344,1.03433433126
 03/31  02:00:00,15.1607894843,0.331550923644,0.000446741155299,0.0,2.55330491699,6.91848690247,8.78641730737,8.31412583492,0.47229147245
 03/31  03:00:00,15.1094144444,0.427803778908,0.0,0.0,2.55330491699,6.7713057485,11.2402266952,10.7679500505,0.472276644698
 03/31  04:00:00,17.2661407839,0.508036670646,0.0,0.0,3.82705111198,7.57405300124,13.9049217201,12.8709461836,1.0339755365
 03/31  05:00:00,21.8414381323,0.544721557082,0.0,0.0,6.02426329834,9.91545327661,19.1365487061,13.799015828,5.33753287811
 03/31  06:00:00,27.1616883979,0.54672074265,0.0,0.0,6.51253267309,14.7454349813,31.6611968682,13.7932092104,17.8679876578
 03/31  07:00:00,25.6198521803,0.549918556382,0.0,0.0,6.01364874671,18.163451543,32.7885876082,13.7988162393,18.9897713689
 03/31  08:00:00,24.0171806796,0.785830937856,0.0,0.0,4.35151303671,18.8798367041,31.8109818056,13.5694026165,18.2415791891
 03/31  09:00:00,21.1166914423,0.7086856556,0.000287885507426,0.0,3.78894180059,16.6187760998,27.3862601798,11.3892533915,15.9970067882
 03/31  10:00:00,18.2124255326,0.579355414241,0.141978920255,0.0,3.78894180059,13.7021493968,21.4561457687,6.95552057941,14.5006251893
 03/31  11:00:00,18.5842914991,0.499684803263,0.446334343947,0.0,3.78894180059,13.8493305508,14.9460273891,3.25111769761,11.6949096914
 03/31  12:00:00,18.5510954444,0.494159899798,0.729104410803,0.0,3.69398621738,13.6338449159,11.5655501116,1.36702201907,10.1985280926
 03/31  13:00:00,18.6222873672,0.527483268444,1.04525636284,0.0,3.78894180059,13.2606059349,9.5247516344,0.448509740999,9.0762418934
 03/31  14:00:00,18.7277576752,0.559584412635,1.26580668074,0.0,3.78894180059,13.1134247809,7.97511299646,0.021157302218,7.95395569424
 03/31  15:00:00,20.3294147949,0.603642504628,1.45839625501,0.0,4.71240779196,13.5549682428,9.0762418934,0.0,9.0762418934
 03/31  16:00:00,28.4146730879,0.73408154918,1.96286211613,0.0,7.18559832057,18.5321311015,10.5726234923,0.0,10.5726234923
 03/31  17:00:00,34.7506286843,0.663005853585,2.39213713888,0.0,8.38069375907,23.3147919321,13.9394820898,0.0,13.9394820898
 03/31  18:00:00,37.1151315644,0.74128527153,2.61099046727,0.0,10.6415932552,23.1212625696,16.3711021879,0.0,16.3711021879
 03/31  19:00:00,37.3020675074,0.617150135643,2.10567285773,0.0,12.3080778603,20.4854999863,15.6229113885,0.0,15.6229113885
 03/31  20:00:00,39.7060129736,0.467498621254,1.52805739818,0.0,12.456681583,19.8967753704,14.3135774895,0.0,14.3135774895
 03/31  21:00:00,33.5677567743,0.319282650054,1.0015181921,0.0,9.18739968257,17.702556249,11.6949096914,0.0,11.6949096914
 03/31  22:00:00,26.1311687507,0.201568221978,0.617957158247,0.0,5.91811778209,14.0365255879,10.1985280926,0.0,10.1985280926
 03/31  23:00:00,19.9047156582,0.121130696783,0.368450662252,0.0,3.54045821811,10.5176760807,5.71154973594,0.00216644001449,5.70938329593
 03/31  24:00:00,15.940426585,0.0612925317258,0.1672553099,0.0,2.55330491699,7.80157382632,1.94250159718,0.161119998306,1.78138159888
 04/01  01:00:00,15.2991282946,0.054321599045,0.121652568067,0.0,2.55330491699,7.21284921042,1.4141065598,0.381763636641,1.03234292316
 04/01  02:00:00,14.9951713455,0.0657702699253,0.100609256072,0.0,2.55330491699,6.91848690247,1.31280775327,0.841014675345,0.471793077926
 04/01  03:00:00,14.8563269544,0.100862981824,0.0738533070361,0.0,2.55330491699,6.7713057485,2.38651260531,1.91473454797,0.471778057341
 04/01  04:00:00,16.965345144,0.147663725842,0.0595773048945,0.0,3.82705111198,7.57405300124,4.18637922426,3.15439975641,1.03197946784
 04/01  05:00:00,21.543926025,0.173767565123,0.0734418846589,0.0,6.02426329834,9.91545327661,8.95131885966,3.6273009566,5.32401790306
 04/01  06:00:00,26.9348600864,0.187502190783,0.132390240316,0.0,6.51253267309,14.7454349813,21.2916001497,3.47077208187,17.8208280678
 04/01  07:00:00,25.2170517805,0.230604086601,0.11004343237,0.0,6.01364874671,17.9699221805,23.6403285072,4.70073587714,18.93959263
 04/01  08:00:00,22.1163919055,0.275835997708,0.0556197348006,0.0,3.66783283761,18.1171033345,24.4338727257,6.24046515551,18.1934075701
 04/01  09:00:00,19.306030232,0.266689781391,0.0780361181054,0.0,3.10526160149,15.8560427302,21.7615768729,5.80672025139,15.9548566215
 04/01  10:00:00,16.3988814572,0.246687914435,0.107515913389,0.0,3.10526160149,12.9394160272,19.5360036147,5.07351429045,14.4624893242
 04/01  11:00:00,16.5617652326,0.228224604679,0.141681844722,0.0,3.10526160149,13.0865971812,16.0367000893,4.37239944743,11.6643006418
 04/01  12:00:00,16.4468182233,0.199643826376,0.202496767783,0.0,3.10526160149,12.9394160272,13.4370123922,3.26507904764,10.1719333445
 04/01  13:00:00,15.9605742712,0.208296783371,0.149143320613,0.0,3.10526160149,12.4978725653,12.9069240461,3.8542661745,9.05265787157
 04/01  14:00:00,15.7811453091,0.267280997665,0.0579112982849,0.0,3.10526160149,12.3506914113,13.9886297984,6.05524739979,7.93338239861
 04/01  15:00:00,17.1715767563,0.326820524371,0.0237937654021,0.0,4.02872759285,12.7922348732,17.0176445119,7.96498664029,9.05265787157
 04/01  16:00:00,24.6533240815,0.348636469466,0.03337175812,0.0,6.50191812146,17.7693977319,19.0281105476,8.48308537875,10.5450251689
 04/01  17:00:00,31.9368974712,0.355602615892,0.0793385258986,0.0,8.38069375907,23.1212625696,22.1496707716,8.24681918382,13.9028515878
 04/01  18:00:00,34.2756584067,0.37461151817,0.138191062919,0.0,10.6415932552,23.1212625696,24.5091216911,8.18117324529,16.3279484459
 04/01  19:00:00,35.0975386359,0.412710304016,0.105583817876,0.0,12.3080778603,20.4854999863,25.0674196454,9.48565484817,15.5817647972
 04/01  20:00:00,38.2358348491,0.460868476153,0.0645094188211,0.0,12.456681583,19.8967753704,25.4260459441,11.150102532,14.2759434121
 04/01  21:00:00,32.7876338319,0.509010337608,0.0316675621462,0.0,9.18739968257,17.702556249,24.3701582619,12.7058576201,11.6643006418
 04/01  22:00:00,25.9093795193,0.597736148799,0.0,0.0,5.91811778209,14.0365255879,25.5892619691,15.4173286245,10.1719333445
 04/01  23:00:00,20.1386939569,0.723559657753,0.0,0.0,3.54045821811,10.5176760807,24.6327189674,18.9378875147,5.69483145267
 04/01  24:00:00,16.5589040835,0.847025340073,0.0,0.0,2.55330491699,7.80157382632,24.188406337,22.4110390397,1.77736729729
 04/02  01:00:00,16.0569583743,0.933804246864,0.0,0.0,2.55330491699,7.21284921042,25.8911163572,24.8607935136,1.03032284364
 04/02  02:00:00,15.8264477659,0.997655946447,0.0,0.0,2.55330491699,6.91848690247,27.1147608951,26.6434733636,0.471287531481
 04/02  03:00:00,15.7345519472,1.05294128172,0.0,0.0,2.55330491699,6.7713057485,28.6752562628,28.2039839393,0.471272323594
 04/02  04:00:00,17.8446403762,1.08653626296,0.0,0.0,3.82705111198,7.57405300124,30.1683769202,29.1384220583,1.02995486188
 04/02  05:00:00,22.3866843089,1.08996773368,0.0,0.0,6.02426329834,9.91545327661,34.548029653,29.2377182925,5.31031136051
 04/02  06:00:00,27.6722815939,1.05731393861,0.0,0.0,6.51253267309,14.7454349813,46.0410913035,28.2680875928,17.7730037107
 04/02  07:00:00,25.9036337396,1.02722947812,0.0,0.0,6.01364874671,17.9699221805,46.2091386544,27.3204318576,18.8887067969
 04/02  08:00:00,22.7939149019,1.00897872889,0.0,0.0,3.66783283761,18.1171033345,44.8176300372,26.6730728967,18.1445571405
 04/02  09:00:00,19.8869707974,0.925666464898,0.0,0.0,3.10526160149,15.8560427302,39.9972078528,24.0850953573,15.9121124955
 04/02  10:00:00,16.8329565796,0.788278950187,0.0,0.0,3.10526160149,12.9394160272,34.5354934956,20.1116774282,14.4238160674
 04/02  11:00:00,16.8205897057,0.628730922472,0.0,0.0,3.10526160149,13.0865971812,27.3722389934,15.7389787288,11.6332602646
 04/02  12:00:00,16.549768623,0.503370156866,0.00172083699154,0.0,3.10526160149,12.9394160272,22.6519040913,12.5069402548,10.1449638365
 04/02  13:00:00,16.0397736156,0.368235132009,0.0684043163518,0.0,3.10526160149,12.4978725653,17.5229367517,8.49419523639,9.02874151535
 04/02  14:00:00,15.8478933838,0.258447810983,0.133492559598,0.0,3.10526160149,12.3506914113,13.1480611193,5.23554192505,7.91251919424
 04/02  15:00:00,17.1542103397,0.165059925685,0.168187947522,0.0,4.02872759285,12.7922348732,11.7535386637,2.72479714838,9.02874151535
 04/02  16:00:00,24.578493513,0.10592565885,0.201252000215,0.0,6.50191812146,17.7693977319,11.5338701262,1.01683218267,10.5170379435
 04/02  17:00:00,31.9507401958,0.110851321504,0.337932544908,0.0,8.38069375907,23.1212625696,13.9230659671,0.0573610602362,13.8657049068
 04/02  18:00:00,34.3576439485,0.145830237654,0.448957885181,0.0,10.6415932552,23.1212625696,16.2841866026,0.0,16.2841866026
 04/02  19:00:00,35.005025361,0.107599549069,0.318181297881,0.0,12.3080778603,20.4854999863,15.5923627771,0.0523243886095,15.5400383885
 04/02  20:00:00,38.014724972,0.0842081188906,0.220059898983,0.0,12.456681583,19.8967753704,14.4928629974,0.255083983516,14.2377790139
 04/02  21:00:00,32.4931946306,0.0885680208066,0.157670677595,0.0,9.18739968257,17.702556249,12.5034314532,0.870171188637,11.6332602646
 04/02  22:00:00,25.5393558144,0.135559436783,0.0921530071111,0.0,5.91811778209,14.0365255879,12.7520043306,2.60704049415,10.1449638365
 04/02  23:00:00,19.6677066204,0.21826062617,0.034311695143,0.0,3.54045821811,10.5176760807,10.7957140321,5.11563948005,5.68007455202
 04/02  24:00:00,16.037963421,0.32608467761,0.0,0.0,2.55330491699,7.80157382632,9.87236769194,8.09907126379,1.77329642814
 04/03  01:00:00,15.5318799261,0.408725798637,0.0,0.0,2.55330491699,7.21284921042,11.1675006549,10.139225964,1.02827469091
 04/03  02:00:00,15.2969366874,0.468144867906,0.0,0.0,2.55330491699,6.91848690247,12.0655688371,11.5947938542,0.470774982814
 04/03  03:00:00,15.1981063468,0.516495681347,0.0,0.0,2.55330491699,6.7713057485,13.236528712,12.7657691187,0.470759593215
 04/03  04:00:00,17.3007702604,0.54266614718,0.0,0.0,3.82705111198,7.57405300124,14.3823111799,13.3544088617,1.02790231813
 04/03  05:00:00,21.8314126536,0.53469607835,0.0,0.0,6.02426329834,9.91545327661,18.3657257824,13.069308473,5.29641730937
 04/03  06:00:00,27.1127244703,0.497756815018,0.0,0.0,6.51253267309,14.7454349813,29.7823540964,12.0578253468,17.7245287495
 04/03  07:00:00,25.5291757522,0.459242128269,0.0,0.0,6.01364874671,18.163451543,29.8694107871,11.0322818483,18.8371289388
 04/03  08:00:00,23.9225313239,0.691181582175,0.0,0.0,4.35151303671,18.8798367041,28.866161471,10.7711191043,18.0950423668
 04/03  09:00:00,21.0116323948,0.603498370882,0.000416122707873,0.0,3.78894180059,16.6187760998,24.3204188804,8.45163181193,15.8687870684
 04/03  10:00:00,18.0994865079,0.477754126993,0.13064118285,0.0,3.78894180059,13.7021493968,18.891296729,4.50667985761,14.3846168714
 04/03  11:00:00,18.4450917057,0.419089119606,0.387730234165,0.0,3.78894180059,13.8493305508,13.2231134049,1.62131565287,11.6017977521
 04/03  12:00:00,18.5293118827,0.444440277204,0.757040471664,0.0,3.69398621738,13.6338449159,10.3936524271,0.27602487203,10.1176275551
 04/03  13:00:00,18.7983190164,0.523040676706,1.22573060382,0.0,3.78894180059,13.2606059349,9.00449990734,0.0,9.00449990734
 04/03  14:00:00,19.0312393696,0.586601350975,1.54227143671,0.0,3.78894180059,13.1134247809,7.89137225959,0.0,7.89137225959
 04/03  15:00:00,20.8153601413,0.665297172494,1.88268693354,0.0,4.71240779196,13.5549682428,9.00449990734,0.0,9.00449990734
 04/03  16:00:00,29.4980301979,0.891152486919,2.88914828843,0.0,7.18559832057,18.5321311015,10.4886701043,0.0,10.4886701043
 04/03  17:00:00,35.9606970575,0.849706594426,3.41550477124,0.0,8.38069375907,23.3147919321,13.8280530476,0.0,13.8280530476
 04/03  18:00:00,38.1785686047,0.918711892703,3.49700088641,0.0,10.6415932552,23.1212625696,16.2398296177,0.0,16.2398296177
 04/03  19:00:00,38.3651291074,0.806506634516,2.97937795887,0.0,12.3080778603,20.4854999863,15.4977445192,0.0,15.4977445192
 04/03  20:00:00,40.670355389,0.645143198983,2.31475523583,0.0,12.456681583,19.8967753704,14.1990955968,0.0,14.1990955968
 04/03  21:00:00,34.5563780512,0.510040625179,1.79938149381,0.0,9.18739968257,17.702556249,11.6017977521,0.0,11.6017977521
 04/03  22:00:00,26.8680834637,0.345187109845,1.21125298339,0.0,5.91811778209,14.0365255879,10.1176275551,0.0,10.1176275551
 04/03  23:00:00,20.3802080777,0.214651733533,0.750422045007,0.0,3.54045821811,10.5176760807,5.6651169641,0.0,5.6651169641
 04/03  24:00:00,16.326811027,0.137946732334,0.476985551308,0.0,2.55330491699,7.80157382632,1.76917019699,0.0,1.76917019699
 04/04  01:00:00,15.5547401607,0.0978347106258,0.333751322646,0.0,2.55330491699,7.21284921042,1.02619907151,0.0,1.02619907151
 04/04  02:00:00,15.1477594604,0.072648103581,0.246319537393,0.0,2.55330491699,6.91848690247,0.47025558371,0.0,0.47025558371
 04/04  03:00:00,14.9150425861,0.0533758067688,0.180056113794,0.0,2.55330491699,6.7713057485,0.470240018036,0.0,0.470240018036
 04/04  04:00:00,16.965986042,0.047711489461,0.160170439302,0.0,3.82705111198,7.57405300124,1.02582244439,0.0,1.02582244439
 04/04  05:00:00,21.548695485,0.0582550274303,0.193723882392,0.0,6.02426329834,9.91545327661,5.28233986406,0.0,5.28233986406
 04/04  06:00:00,27.0206902619,0.0941920954886,0.311530511094,0.0,6.51253267309,14.7454349813,17.6754175398,0.0,17.6754175398
 04/04  07:00:00,25.5932579838,0.120564761433,0.402759598436,0.0,6.01364874671,18.163451543,18.78487433,0.0,18.78487433
 04/04  08:00:00,24.0206517851,0.364435736957,0.424866306455,0.0,4.35151303671,18.8798367041,18.0448779123,0.0,18.0448779123
 04/04  09:00:00,21.5353322416,0.424817445081,0.702796895286,0.0,3.78894180059,16.6187760998,15.8248931707,0.0,15.8248931707
 04/04  10:00:00,19.1832152874,0.527795160525,1.16432892879,0.0,3.78894180059,13.7021493968,14.3449033449,0.0,14.3449033449
 04/04  11:00:00,19.8692896853,0.623792733284,1.60722460005,0.0,3.78894180059,13.8493305508,11.5699224216,0.0,11.5699224216
 04/04  12:00:00,19.9496986763,0.694209548033,1.92765799441,0.0,3.69398621738,13.6338449159,10.0899325958,0.0,10.0899325958
 04/04  13:00:00,19.8989477101,0.729844456095,2.1195555181,0.0,3.78894180059,13.2606059349,8.97994022646,0.0,8.97994022646
 04/04  14:00:00,19.6955633466,0.720525979899,2.07267078484,0.0,3.78894180059,13.1134247809,7.86994785713,0.0,7.86994785713
 04/04  15:00:00,21.3881088492,0.784315171253,2.33641764274,0.0,4.71240779196,13.5549682428,8.97994022646,0.0,8.97994022646
 04/04  16:00:00,30.0083717388,1.01268781757,3.27795449861,0.0,7.18559832057,18.5321311015,10.4599300522,0.0,10.4599300522
 04/04  17:00:00,36.4348009088,0.960887747587,3.77842746943,0.0,8.38069375907,23.3147919321,13.7899071603,0.0,13.7899071603
 04/04  18:00:00,38.3343342819,0.950830565108,3.62064789116,0.0,10.6415932552,23.1212625696,16.1948906271,0.0,16.1948906271
 04/04  19:00:00,38.747131031,0.882556976005,3.28532954093,0.0,12.3080778603,20.4854999863,15.4548957143,0.0,15.4548957143
 04/04  20:00:00,41.3465166154,0.78680389321,2.84925576804,0.0,12.456681583,19.8967753704,14.1599046167,0.0,14.1599046167
 04/04  21:00:00,34.7619526287,0.567326355282,1.94767034129,0.0,9.18739968257,17.702556249,11.5699224216,0.0,11.5699224216
 04/04  22:00:00,26.8658787289,0.360990869624,1.1932444888,0.0,5.91811778209,14.0365255879,10.0899325958,0.0,10.0899325958
 04/04  23:00:00,20.3859798331,0.228437702797,0.742407831196,0.0,3.54045821811,10.5176760807,5.64996311846,0.0,5.64996311846
 04/04  24:00:00,16.1994876646,0.116580629776,0.371028291471,0.0,2.55330491699,7.80157382632,1.76498982578,0.0,1.76498982578
