Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/05  01:00:00,15.3930395581,0.0657443784625,0.204141052198,0.0,2.55330491699,7.21284921042,1.02409660019,0.0,1.02409660019
 04/05  02:00:00,14.9948768911,0.0423335490805,0.123751522564,0.0,2.55330491699,6.91848690247,0.510894036745,0.0411645487567,0.469729487989
 04/05  03:00:00,14.7724405684,0.034090406492,0.0567394963867,0.0,2.55330491699,6.7713057485,0.874533016543,0.404819264615,0.469713751928
 04/05  04:00:00,16.8627934879,0.0777339837801,0.0269553908405,0.0,3.82705111198,7.57405300124,2.73163413451,1.70791827793,1.02371585659
 04/05  05:00:00,21.4615965811,0.140317412536,0.0245625933487,0.0,6.02426329834,9.91545327661,8.52169702438,3.25361383108,5.2680831933
 04/05  06:00:00,26.8669437261,0.204492296064,0.0474837747592,0.0,6.51253267309,14.7454349813,22.2690335295,4.64334890407,17.6256846254
 04/05  07:00:00,25.3979422146,0.320505934106,0.00750265651013,0.0,6.01364874671,18.163451543,26.7254934147,7.99353496931,18.7319584454
 04/05  08:00:00,23.9223159936,0.690966251922,0.0,0.0,4.35151303671,18.8798367041,29.4689889575,11.4749103247,17.9940786328
 04/05  09:00:00,21.1298011039,0.722083202656,0.0,0.0,3.78894180059,16.6187760998,28.0421512689,12.2617074678,15.7804438011
 04/05  10:00:00,18.2452627122,0.754171514146,0.0,0.0,3.78894180059,13.7021493968,27.3867824066,13.082095158,14.3046872486
 04/05  11:00:00,18.4287273568,0.790455004917,0.0,0.0,3.78894180059,13.8493305508,25.6053239385,14.0676802258,11.5376437127
 04/05  12:00:00,18.1426869743,0.814855840449,0.0,0.0,3.69398621738,13.6338449159,24.8017168702,14.73982971,10.0618871602
 04/05  13:00:00,17.9048089933,0.855261257392,0.0,0.0,3.78894180059,13.2606059349,24.8739967466,15.9189270008,8.95506974584
 04/05  14:00:00,17.7782481467,0.875881564798,0.0,0.0,3.78894180059,13.1134247809,24.355755524,16.5075031925,7.84825233147
 04/05  15:00:00,19.1312594296,0.863883394406,0.0,0.0,4.71240779196,13.5549682428,25.0884246988,16.133354953,8.95506974584
 04/05  16:00:00,26.5405256385,0.822796215947,0.0,0.0,7.18559832057,18.5321311015,25.3752306332,14.9444043349,10.4308262983
 04/05  17:00:00,32.202033159,0.506547467135,0.0,0.0,8.38069375907,23.3147919321,26.5886783818,12.8373998404,13.7512785414
 04/05  18:00:00,34.2514779719,0.483326554196,0.00529559203396,0.0,10.6415932552,23.1212625696,28.3501525316,12.2007695924,16.1493829392
 04/05  19:00:00,35.1010097618,0.521765247789,0.0,0.0,12.3080778603,20.4854999863,28.7188763986,13.3073717356,15.4115046629
 04/05  20:00:00,38.2736712733,0.563214319168,0.0,0.0,12.456681583,19.8967753704,28.5300156887,14.4097980091,14.1202176795
 04/05  21:00:00,32.8630705782,0.616114646032,0.0,0.0,9.18739968257,17.702556249,27.3225284962,15.7848847835,11.5376437127
 04/05  22:00:00,26.0298504114,0.718207040899,0.0,0.0,5.91811778209,14.0365255879,28.6742888901,18.6124017299,10.0618871602
 04/05  23:00:00,20.2457395267,0.830605227635,0.0,0.0,3.54045821811,10.5176760807,27.4055215478,21.770904045,5.63461750275
 04/05  24:00:00,16.6485558737,0.93667713027,0.0,0.0,2.55330491699,7.80157382632,26.5254728635,24.764716311,1.76075655248
 04/06  01:00:00,16.1273452419,1.00419111447,0.0,0.0,2.55330491699,7.21284921042,27.6865856652,26.6646177655,1.02196789969
 04/06  02:00:00,15.8762649809,1.04747316147,0.0,0.0,2.55330491699,6.91848690247,28.3133610916,27.8441642401,0.469196851459
 04/06  03:00:00,15.7653094857,1.08369882017,0.0,0.0,2.55330491699,6.7713057485,29.3153668876,28.8461859369,0.469180950746
 04/06  04:00:00,17.8569279709,1.09882385766,0.0,0.0,3.82705111198,7.57405300124,30.2572761052,29.2356929267,1.02158317855
 04/06  05:00:00,22.3774005513,1.08068397607,0.0,0.0,6.02426329834,9.91545327661,33.945073632,28.6914221131,5.25365151882
 04/06  06:00:00,27.6456433069,1.03067565157,0.0,0.0,6.51253267309,14.7454349813,44.8047241196,27.2293793851,17.5753447345
 04/06  07:00:00,25.2000635552,1.02296326455,0.0,0.0,6.01364874671,18.163451543,45.6858624474,27.007465492,18.6783969555
 04/06  08:00:00,24.5968840306,1.36553428888,0.0,0.0,4.35151303671,18.8798367041,48.0148051435,30.0721455715,17.942659572
 04/06  09:00:00,21.8005734804,1.39285557916,0.0,0.0,3.78894180059,16.6187760998,46.2756808809,30.540228758,15.7354521228
 04/06  10:00:00,18.8389658599,1.34787466178,0.0,0.0,3.78894180059,13.7021493968,43.454788317,29.1908078249,14.2639804921
 04/06  11:00:00,18.9557268616,1.31745450971,0.0,0.0,3.78894180059,13.8493305508,39.8293801294,28.324408945,11.5049711844
 04/06  12:00:00,18.6123234161,1.28449228226,0.0,0.0,3.69398621738,13.6338449159,37.4437873126,27.4102877589,10.0334995537
 04/06  13:00:00,18.3067887936,1.25724105767,0.0,0.0,3.78894180059,13.2606059349,35.5762392965,26.6463434659,8.92989583062
 04/06  14:00:00,18.1605641251,1.25819754323,0.0,0.0,3.78894180059,13.1134247809,34.5676586853,26.7413665777,7.82629210756
 04/06  15:00:00,19.5029634091,1.23558737391,0.0,0.0,4.71240779196,13.5549682428,35.1106413621,26.1807455315,8.92989583062
 04/06  16:00:00,26.8583838108,1.14065438826,0.0,0.0,7.18559832057,18.5321311015,34.0079732338,23.6066057725,10.4013674614
 04/06  17:00:00,32.4434764985,0.747990806646,0.0,0.0,8.38069375907,23.3147919321,33.1721503835,19.459971753,13.7121786305
 04/06  18:00:00,34.4382932002,0.675437374537,0.0,0.0,10.6415932552,23.1212625696,33.4792441324,17.3759241019,16.1033200305
 04/06  19:00:00,35.2604921077,0.681247593631,0.0,0.0,12.3080778603,20.4854999863,32.925163675,17.5575794599,15.3675842151
 04/06  20:00:00,38.4265476734,0.716090719193,0.0,0.0,12.456681583,19.8967753704,32.6519348149,18.5718882767,14.0800465382
 04/06  21:00:00,33.034145332,0.787189399824,0.0,0.0,9.18739968257,17.702556249,32.0438627312,20.5388915468,11.5049711844
 04/06  22:00:00,26.2550432156,0.943399845131,0.0,0.0,5.91811778209,14.0365255879,34.7699897962,24.7364902425,10.0334995537
 04/06  23:00:00,20.5239300392,1.10879574008,0.0,0.0,3.54045821811,10.5176760807,34.8097606355,29.190675974,5.61908466145
 04/06  24:00:00,16.97850566,1.26662691657,0.0,0.0,2.55330491699,7.80157382632,35.2251379012,33.4686662704,1.75647163074
 04/07  01:00:00,16.4901452296,1.36699110213,0.0,0.0,2.55330491699,7.21284921042,37.2387537626,36.218940162,1.01981360055
 04/07  02:00:00,16.2594506054,1.43065878591,0.0,0.0,2.55330491699,6.91848690247,38.3959289459,37.927271114,0.468657831877
 04/07  03:00:00,16.16301883,1.48140816447,0.0,0.0,2.55330491699,6.7713057485,39.7715476569,39.3029058847,0.468641772289
 04/07  04:00:00,18.2630110974,1.50490698414,0.0,0.0,3.82705111198,7.57405300124,40.9549619813,39.9355369394,1.01942504188
 04/07  05:00:00,22.7763481072,1.47963153198,0.0,0.0,6.02426329834,9.91545327661,44.4935151316,39.2544660174,5.23904911417
 04/07  06:00:00,28.0185844394,1.40361678416,0.0,0.0,6.51253267309,14.7454349813,54.683512976,37.1591002012,17.5244127748
 04/07  07:00:00,25.5630086584,1.38590836779,0.0,0.0,6.01364874671,18.163451543,55.2875640201,36.6633582982,18.6242057219
 04/07  08:00:00,24.9704415795,1.73909183779,0.0,0.0,4.35151303671,18.8798367041,58.2572146709,40.3665787138,17.8906359572
 04/07  09:00:00,22.1685414233,1.76082352213,0.0,0.0,3.78894180059,16.6187760998,56.2349786698,40.54504721,15.6899314598
 04/07  10:00:00,19.0423061883,1.55121499017,0.0,0.0,3.78894180059,13.7021493968,48.6405748427,34.4177797124,14.2227951303
 04/07  11:00:00,19.182164055,1.54389170306,0.0,0.0,3.78894180059,13.8493305508,45.7066873794,34.234772867,11.4719145125
 04/07  12:00:00,18.7665038847,1.43867275092,0.0,0.0,3.69398621738,13.6338449159,41.2890213957,31.2842432128,10.004778183
 04/07  13:00:00,18.3504107356,1.30086299973,0.0,0.0,3.78894180059,13.2606059349,36.3236121483,27.4191862125,8.90442593582
 04/07  14:00:00,18.0089163676,1.10654978574,0.0,0.0,3.78894180059,13.1134247809,30.1997850912,22.3957114025,7.8040736887
 04/07  15:00:00,19.2041200885,0.936744053247,0.0,0.0,4.71240779196,13.5549682428,26.868380749,17.9639548131,8.90442593582
 04/07  16:00:00,26.5019496925,0.784220269884,0.0,0.0,7.18559832057,18.5321311015,24.2431581578,13.8715958925,10.3715622653
 04/07  17:00:00,32.0894001823,0.393914490464,0.0,0.0,8.38069375907,23.3147919321,23.6232149031,9.95059589644,13.6726190067
 04/07  18:00:00,34.0915924038,0.328736578209,0.0,0.0,10.6415932552,23.1212625696,24.3019489444,8.24523340229,16.0567155421
 04/07  19:00:00,34.9573964066,0.378151892513,0.0,0.0,12.3080778603,20.4854999863,24.9423658451,9.61921846771,15.3231473774
 04/07  20:00:00,38.1839629681,0.473506013891,0.0,0.0,12.456681583,19.8967753704,26.3466947677,12.3072916787,14.0394030891
 04/07  21:00:00,32.8078848954,0.560928963226,0.0,0.0,9.18739968257,17.702556249,26.1947051856,14.7227906731,11.4719145125
 04/07  22:00:00,26.0314738792,0.719830508696,0.0,0.0,5.91811778209,14.0365255879,29.0975335272,19.0927553443,10.004778183
 04/07  23:00:00,20.3348868183,0.919752519193,0.0,0.0,3.54045821811,10.5176760807,29.967813874,24.3644446795,5.60336919444
 04/07  24:00:00,16.8229019381,1.11102319474,0.0,0.0,2.55330491699,7.80157382632,31.1411451302,29.3890088007,1.7521363295
 04/08  01:00:00,16.3574945565,1.23434042901,0.0,0.0,2.55330491699,7.21284921042,33.6283770547,32.6107427138,1.01763434094
 04/08  02:00:00,16.1411045572,1.31231273768,0.0,0.0,2.55330491699,6.91848690247,35.0503049647,34.5821923758,0.468112588896
 04/08  03:00:00,16.0565705196,1.37495985415,0.0,0.0,2.55330491699,6.7713057485,36.6536170389,36.1855206627,0.46809637625
 04/08  04:00:00,18.1568023304,1.39869821715,0.0,0.0,3.82705111198,7.57405300124,37.7520820097,36.734839924,1.01724208572
 04/08  05:00:00,22.663721064,1.36700448879,0.0,0.0,6.02426329834,9.91545327661,41.0538107306,35.8295304272,5.22428030344
 04/08  06:00:00,27.9056642257,1.29069657038,0.0,0.0,6.51253267309,14.7454349813,51.2074322457,33.7345284165,17.4729038292
 04/08  07:00:00,25.2156021867,1.23203125854,0.0,0.0,6.01364874671,17.9699221805,50.5613436946,31.9919429017,18.5694007929
 04/08  08:00:00,23.087029895,1.30209372203,0.0,0.0,3.66783283761,18.1171033345,51.6296458325,33.7916226378,17.8380231946
 04/08  09:00:00,20.2210541106,1.25974977806,0.0,0.0,3.10526160149,15.8560427302,48.1155441774,32.471648885,15.6438952925
 04/08  10:00:00,17.1927104647,1.14803283527,0.0,0.0,3.10526160149,12.9394160272,43.507539176,29.3263958161,14.1811433599
 04/08  11:00:00,17.2332868561,1.04142807291,0.0,0.0,3.10526160149,13.0865971812,37.8359326223,26.3974491361,11.4384834862
 04/08  12:00:00,17.041173244,0.996495614859,0.0,0.0,3.10526160149,12.9394160272,35.2884718668,25.3127403132,9.97573155359
 04/08  13:00:00,16.6129567789,1.00982261167,0.0,0.0,3.10526160149,12.4978725653,34.7526384073,25.8739708032,8.87866760412
 04/08  14:00:00,16.4050434328,0.949090419581,0.0,0.0,3.10526160149,12.3506914113,32.0478305604,24.2662269058,7.78160365466
 04/08  15:00:00,17.7031220183,0.882159551784,0.0,0.0,4.02872759285,12.7922348732,31.3986014649,22.5199338608,8.87866760412
 04/08  16:00:00,25.0658878434,0.794571989535,0.0,0.0,6.50191812146,17.7693977319,30.619239966,20.2778204293,10.3414195367
 04/08  17:00:00,32.1474407909,0.645484461522,0.0,0.0,8.38069375907,23.1212625696,29.9990234358,16.3664120507,13.6326113851
 04/08  18:00:00,34.3244926858,0.561636860213,0.0,0.0,10.6415932552,23.1212625696,30.1579405592,14.1483572835,16.0095832756
 04/08  19:00:00,35.1892725639,0.610028049868,0.0,0.0,12.3080778603,20.4854999863,30.7771836189,15.4989763095,15.2782073093
 04/08  20:00:00,38.3794393176,0.668982363407,0.0,0.0,12.456681583,19.8967753704,31.1137798606,17.1154804923,13.9982993683
 04/08  21:00:00,32.9888037229,0.741847790773,0.0,0.0,9.18739968257,17.702556249,30.4972692536,19.0587857674,11.4384834862
 04/08  22:00:00,26.2061092454,0.894465874889,0.0,0.0,5.91811778209,14.0365255879,33.123113857,23.1473823034,9.97573155359
 04/08  23:00:00,20.4787543021,1.06362000296,0.0,0.0,3.54045821811,10.5176760807,33.3003121776,27.7128364219,5.58747575574
 04/08  24:00:00,16.935417219,1.22353847563,0.0,0.0,2.55330491699,7.80157382632,33.793470972,32.0457190394,1.74775193262
 04/09  01:00:00,16.4503619473,1.32720781989,0.0,0.0,2.55330491699,7.21284921042,35.8991167688,34.8836860023,1.01543076648
 04/09  02:00:00,16.223015161,1.39422334151,0.0,0.0,2.55330491699,6.91848690247,37.1500991949,36.6825379109,0.46756128402
 04/09  03:00:00,16.146209908,1.46459924248,0.0,0.0,2.55330491699,6.7713057485,39.076111226,38.6085663018,0.467544924171
 04/09  04:00:00,18.2616415832,1.50353746996,0.0,0.0,3.82705111198,7.57405300124,40.6866132032,39.6715782466,1.01503495658
 04/09  05:00:00,22.7765729472,1.47985637196,0.0,0.0,6.02426329834,9.91545327661,44.252137852,39.0427883921,5.20934945996
 04/09  06:00:00,28.0128418205,1.39787416526,0.0,0.0,6.51253267309,14.7454349813,54.2169190592,36.7960859076,17.4208331516
 04/09  07:00:00,25.3505861382,1.36701521002,0.0,0.0,6.01364874671,17.9699221805,54.4617365487,35.9477381502,18.5139983985
 04/09  08:00:00,23.1767944197,1.39185824664,0.0,0.0,3.66783283761,18.1171033345,54.3070074674,36.5221706023,17.7848368651
 04/09  09:00:00,20.3745649751,1.41326064262,0.0,0.0,3.10526160149,15.8560427302,52.6350930042,37.0377357501,15.5973572541
 04/09  10:00:00,17.3068083338,1.26213070443,0.0,0.0,3.10526160149,12.9394160272,47.0076869472,32.8686494316,14.1390375156
 04/09  11:00:00,17.4716598679,1.27980108471,0.0,0.0,3.10526160149,13.0865971812,44.9616659791,33.5569779732,11.4046880059
 04/09  12:00:00,17.2088697202,1.16419209097,0.0,0.0,3.10526160149,12.9394160272,40.5121358017,30.5657675342,9.94636826746
 04/09  13:00:00,16.6802185414,1.07708437417,0.0,0.0,3.10526160149,12.4978725653,37.2207950268,28.3681665632,8.8526284636
 04/09  14:00:00,16.614066809,1.15811379586,0.0,0.0,3.10526160149,12.3506914113,38.4902854978,30.731396838,7.75888865974
 04/09  15:00:00,17.829968139,1.00900567244,0.0,0.0,4.02872759285,12.7922348732,35.3697762328,26.5171477692,8.8526284636
 04/09  16:00:00,25.1771151478,0.905799293925,0.0,0.0,6.50191812146,17.7693977319,33.9946534516,23.6837052495,10.3109482021
 04/09  17:00:00,32.2818035147,0.779847185301,0.0,0.0,8.38069375907,23.1212625696,33.8594752148,20.2673076011,13.5921676137
 04/09  18:00:00,34.5057035296,0.742847703931,0.0,0.0,10.6415932552,23.1212625696,35.228384586,19.2664473973,15.9619371887
 04/09  19:00:00,35.4690163641,0.889771850045,0.0,0.0,12.3080778603,20.4854999863,38.5370324996,23.3042551801,15.2327773195
 04/09  20:00:00,38.6775540232,0.96709706902,0.0,0.0,12.456681583,19.8967753704,39.3575491578,25.4008016095,13.9567475483
 04/09  21:00:00,33.2681209456,1.02116501338,0.0,0.0,9.18739968257,17.702556249,38.2401555691,26.8354675631,11.4046880059
 04/09  22:00:00,26.4809484859,1.16930511544,0.0,0.0,5.91811778209,14.0365255879,40.747819228,30.8014509605,9.94636826746
 04/09  23:00:00,20.7672929642,1.35215866506,0.0,0.0,3.54045821811,10.5176760807,41.2833962906,35.7119872386,5.57140905201
 04/09  24:00:00,17.2400784147,1.5281996713,0.0,0.0,2.55330491699,7.80157382632,42.1554462525,40.412126514,1.74331973848
 04/10  01:00:00,16.7610849313,1.63793080384,0.0,0.0,2.55330491699,7.21284921042,44.3171880706,43.3039845405,1.01320353003
 04/10  02:00:00,16.5209346456,1.69214282614,0.0,0.0,2.55330491699,6.91848690247,45.0931620242,44.6261579437,0.467004080557
 04/10  03:00:00,16.4130209138,1.7314102483,0.0,0.0,2.55330491699,6.7713057485,46.0448797921,45.5778922127,0.466987579394
 04/10  04:00:00,18.4852133648,1.72710925157,0.0,0.0,3.82705111198,7.57405300124,46.3586154067,45.3458110986,1.01280430815
 04/10  05:00:00,22.9443079215,1.64759134634,0.0,0.0,6.02426329834,9.91545327661,48.3049289616,43.1106679566,5.19426100502
 04/10  06:00:00,28.2135299962,1.59856234093,0.0,0.0,6.51253267309,14.7454349813,59.453958684,42.0857425218,17.3682161621
 04/10  07:00:00,25.925990694,1.74889040342,0.0,0.0,6.01364874671,18.163451543,64.7815125,46.3234975544,18.4580149456
 04/10  08:00:00,25.2688404797,2.03749073796,0.0,0.0,4.35151303671,18.8798367041,66.5536970275,48.8226043082,17.7310927193
 04/10  09:00:00,22.2283194258,1.82060152457,0.0,0.0,3.78894180059,16.6187760998,57.4542773391,41.9039462127,15.5503311264
 04/10  10:00:00,19.1387572925,1.64766609443,0.0,0.0,3.78894180059,13.7021493968,50.8734103201,36.7769202534,14.0964900668
 04/10  11:00:00,19.087818762,1.44954641008,0.0,0.0,3.78894180059,13.8493305508,42.625778405,31.2552403251,11.3705380799
 04/10  12:00:00,18.6078869752,1.28005584135,0.0,0.0,3.69398621738,13.6338449159,36.6878214257,26.7711244055,9.91669702024
 04/10  13:00:00,18.1346257029,1.085077967,0.0,0.0,3.78894180059,13.2606059349,30.4447930024,21.6184767769,8.8263162255
 04/10  14:00:00,17.8038717213,0.901505139387,0.0,0.0,3.78894180059,13.1134247809,24.5476641532,16.8117287224,7.73593543075
 04/10  15:00:00,18.9809839747,0.71360793944,0.0,0.0,4.71240779196,13.5549682428,20.7578712143,11.9315549888,8.8263162255
 04/10  16:00:00,26.2711201726,0.553390749993,0.0,0.0,7.18559832057,18.5321311015,18.0982340317,7.81807674653,10.2801572852
 04/10  17:00:00,31.8533486349,0.157862943028,0.0,0.0,8.38069375907,23.3147919321,17.4426857784,3.89138610903,13.5512996694
 04/10  18:00:00,33.8527214117,0.0898655860728,0.0,0.0,10.6415932552,23.1212625696,18.1306027722,2.21681138085,15.9137913913
 04/10  19:00:00,33.8039120195,0.117500838755,0.0,0.0,12.3080778603,20.4854999863,18.1105462357,2.9236753742,15.1868708615
 04/10  20:00:00,37.9000322776,0.18957532343,0.0,0.0,12.456681583,19.8967753704,18.6232234493,4.70846351499,13.9147599343
 04/10  21:00:00,32.5026852865,0.255729354318,0.0,0.0,9.18739968257,17.702556249,17.7422807057,6.37174262576,11.3705380799
 04/10  22:00:00,25.6795126931,0.367869322585,0.0,0.0,5.91811778209,14.0365255879,19.1892600293,9.27256300907,9.91669702024
 04/10  23:00:00,19.9450709969,0.529936697741,0.0,0.0,3.54045821811,10.5176760807,19.0802640533,13.5250902121,5.55517384127
 04/10  24:00:00,16.4183638687,0.706485125287,0.0,0.0,2.55330491699,7.80157382632,19.856059903,18.1172188434,1.73884105966
 04/11  01:00:00,15.963208306,0.840054178511,0.0,0.0,2.55330491699,7.21284921042,22.5200799421,21.5091266506,1.01095329151
 04/11  02:00:00,15.7667438866,0.937952067111,0.0,0.0,2.55330491699,6.91848690247,24.4469768687,23.9805357251,0.466441143569
 04/11  03:00:00,15.6998443139,1.01823364837,0.0,0.0,2.55330491699,6.7713057485,26.4858626641,26.0194381571,0.466424507013
 04/11  04:00:00,17.8213845115,1.06328039826,0.0,0.0,3.82705111198,7.57405300124,28.1595909418,27.1490401407,1.0105508011
 04/11  05:00:00,22.3432919817,1.04657540653,0.0,0.0,6.02426329834,9.91545327661,31.8638657437,26.6848463371,5.17901940656
 04/11  06:00:00,27.5823021162,0.967334460943,0.0,0.0,6.51253267309,14.7454349813,41.8877226466,24.572654204,17.3150684427
 04/11  07:00:00,25.0359349324,0.85883464176,0.0,0.0,6.01364874671,18.163451543,39.9782824566,21.5768154434,18.4014670132
 04/11  08:00:00,24.2761418743,1.04479213258,0.0,0.0,4.35151303671,18.8798367041,37.6403548164,19.9635481434,17.676806673
 04/11  09:00:00,21.324986628,0.917268726812,0.0,0.0,3.78894180059,16.6187760998,31.8875871174,16.3847562816,15.5028308358
 04/11  10:00:00,18.2337223697,0.74263117157,0.0,0.0,3.78894180059,13.7021493968,26.0244509947,11.9709373814,14.0535136134
 04/11  11:00:00,18.2194649859,0.581192633992,0.0,0.0,3.78894180059,13.8493305508,19.3346202408,7.99857641956,11.3360438212
 04/11  12:00:00,17.7412178402,0.413386706369,0.0,0.0,3.69398621738,13.6338449159,13.8499571578,3.96323055901,9.88672659879
 04/11  13:00:00,17.3608106162,0.31126288028,0.0,0.0,3.78894180059,13.2606059349,10.3915384733,1.59179979137,8.79973868194
 04/11  14:00:00,17.1902141648,0.25829589013,0.0295516927921,0.0,3.78894180059,13.1134247809,8.08913568313,0.376384918034,7.7127507651
 04/11  15:00:00,18.5682977125,0.241773901876,0.0591477754051,0.0,4.71240779196,13.5549682428,8.79973868194,0.0,8.79973868194
 04/11  16:00:00,26.0287959058,0.241773901876,0.0692925813451,0.0,7.18559832057,18.5321311015,10.2490559044,0.0,10.2490559044
 04/11  17:00:00,31.7428346539,0.011302397499,0.036046564545,0.0,8.38069375907,23.3147919321,13.5100196549,0.0,13.5100196549
 04/11  18:00:00,33.9599237517,0.0463591383932,0.150708787669,0.0,10.6415932552,23.1212625696,15.8651601414,0.0,15.8651601414
 04/11  19:00:00,33.7899808834,0.0248622324912,0.0787074701527,0.0,12.3080778603,20.4854999863,15.1405015302,0.0,15.1405015302
 04/11  20:00:00,37.7276531228,0.00430663003028,0.0128895385852,0.0,12.456681583,19.8967753704,13.8723489605,0.0,13.8723489605
 04/11  21:00:00,32.2469559322,0.0,0.0,0.0,9.18739968257,17.702556249,11.3360438212,0.0,11.3360438212
 04/11  22:00:00,25.3116433705,0.0,0.0,0.0,5.91811778209,14.0365255879,9.88672659879,0.0,9.88672659879
 04/11  23:00:00,19.4151342991,0.0,0.0,0.0,3.54045821811,10.5176760807,5.53877493141,0.0,5.53877493141
 04/11  24:00:00,15.7122283723,0.000349628950793,0.0,0.0,2.55330491699,7.80157382632,1.74257306679,0.00825584433195,1.73431722246
 04/12  01:00:00,15.1259474358,0.00279330832971,0.0,0.0,2.55330491699,7.21284921042,1.07979556029,0.0711148426122,1.00868071768
 04/12  02:00:00,14.8341702737,0.00537845422943,0.0,0.0,2.55330491699,6.91848690247,0.600465724782,0.134593084957,0.465872639825
 04/12  03:00:00,14.6954025469,0.013791881419,0.0,0.0,2.55330491699,6.7713057485,0.801419727968,0.335563854141,0.465855873827
 04/12  04:00:00,16.7788382594,0.0207341460888,0.0,0.0,3.82705111198,7.57405300124,1.50460661366,0.496331510765,1.00827510289
 04/12  05:00:00,21.3212493503,0.024532775082,0.0,0.0,6.02426329834,9.91545327661,5.74138930377,0.57776012592,5.16362917784
 04/12  06:00:00,26.6331484898,0.0181808345276,0.0,0.0,6.51253267309,14.7454349813,17.680344745,0.418939012813,17.2614057322
 04/12  07:00:00,24.1925035636,0.015403273022,0.0,0.0,6.01364874671,18.163451543,18.6979500282,0.353578680929,18.3443713473
 04/12  08:00:00,23.494731129,0.263381387287,0.0,0.0,4.35151303671,18.8798367041,18.1191273296,0.497132527141,17.6219948025
 04/12  09:00:00,20.6721977852,0.255765276648,0.00871460735593,0.0,3.78894180059,16.6187760998,15.7749072094,0.320036760368,15.454870449
 04/12  10:00:00,17.8145213528,0.243310967693,0.0801191869703,0.0,3.78894180059,13.7021493968,14.0201098576,0.00998897515209,14.0101208824
 04/12  11:00:00,18.1966160587,0.279892802213,0.278450904552,0.0,3.78894180059,13.8493305508,11.3012154451,0.0,11.3012154451
 04/12  12:00:00,18.3780007432,0.367949937094,0.682219672272,0.0,3.69398621738,13.6338449159,9.85646587855,0.0,9.85646587855
 04/12  13:00:00,18.7200077142,0.470264793882,1.20019518437,0.0,3.78894180059,13.2606059349,8.77290370362,0.0,8.77290370362
 04/12  14:00:00,19.1931430294,0.584888449688,1.70588799785,0.0,3.78894180059,13.1134247809,7.68934152869,0.0,7.68934152869
 04/12  15:00:00,21.3023698972,0.725886904174,2.30910695779,0.0,4.71240779196,13.5549682428,8.77290370362,0.0,8.77290370362
 04/12  16:00:00,29.9588863044,0.961372128704,3.27978475309,0.0,7.18559832057,18.5321311015,10.2176532702,0.0,10.2176532702
 04/12  17:00:00,36.9175272273,1.012570919,4.20947061648,0.0,8.38069375907,23.3147919321,13.468339795,0.0,13.468339795
 04/12  18:00:00,39.2578759809,1.09050772251,4.40451243278,0.0,10.6415932552,23.1212625696,15.8160578407,0.0,15.8160578407
 04/12  19:00:00,38.3988351614,0.966710777583,3.74571320315,0.0,12.3080778603,20.4854999863,15.0936830574,0.0,15.0936830574
 04/12  20:00:00,41.6277827934,0.824544113075,3.09278172615,0.0,12.456681583,19.8967753704,13.8295271866,0.0,13.8295271866
 04/12  21:00:00,35.488475031,0.689749224618,2.55176987422,0.0,9.18739968257,17.702556249,11.3012154451,0.0,11.3012154451
 04/12  22:00:00,27.585597503,0.485350764165,1.78860336834,0.0,5.91811778209,14.0365255879,9.85646587855,0.0,9.85646587855
 04/12  23:00:00,20.6955431499,0.274189540459,1.00621931036,0.0,3.54045821811,10.5176760807,5.52221717883,0.0,5.52221717883
 04/12  24:00:00,16.2803362551,0.122153536847,0.446303974859,0.0,2.55330491699,7.80157382632,1.72974956657,0.0,1.72974956657
 04/13  01:00:00,15.4664601062,0.074244575731,0.269061402992,0.0,2.55330491699,7.21284921042,1.00638648197,0.0,1.00638648197
 04/13  02:00:00,15.083704217,0.0553295993702,0.199582798208,0.0,2.55330491699,6.91848690247,0.46529873775,0.0,0.46529873775
 04/13  03:00:00,14.8691305551,0.0407634052829,0.146756484343,0.0,2.55330491699,6.7713057485,0.465281848284,0.0,0.465281848284
 04/13  04:00:00,16.9213921181,0.0355597907507,0.127728214042,0.0,3.82705111198,7.57405300124,1.00597788758,0.0,1.00597788758
 04/13  05:00:00,21.49634888,0.0439320264729,0.155700278286,0.0,6.02426329834,9.91545327661,5.14809487612,0.0,5.14809487612
 04/13  06:00:00,26.1312419679,0.0902831878149,0.318824458106,0.0,6.51253267309,14.7454349813,17.2072439221,0.0,17.2072439221
 04/13  07:00:00,24.7884729572,0.133677762325,0.477694904262,0.0,6.01364874671,18.163451543,18.2867448564,0.0,18.2867448564
 04/13  08:00:00,23.9630662504,0.344059389829,0.387657118846,0.0,4.35151303671,18.8798367041,17.5666733397,0.0,17.5666733397
 04/13  09:00:00,21.2737816069,0.359857949408,0.506205756295,0.0,3.78894180059,16.6187760998,15.4064641691,0.0,15.4064641691
 04/13  10:00:00,18.8172683989,0.442371133304,0.883806067522,0.0,3.78894180059,13.7021493968,13.9663247244,0.0,13.9663247244
 04/13  11:00:00,19.9015908851,0.604015658168,1.65930287503,0.0,3.78894180059,13.8493305508,11.2660632656,0.0,11.2660632656
 04/13  12:00:00,19.8060586555,0.645700457083,1.83252706463,0.0,3.69398621738,13.6338449159,9.82592382095,0.0,9.82592382095
 04/13  13:00:00,20.0237823145,0.732094431655,2.24214014694,0.0,3.78894180059,13.2606059349,8.74581923745,0.0,8.74581923745
 04/13  14:00:00,20.3186729396,0.815763025548,2.60054333222,0.0,3.78894180059,13.1134247809,7.66571465394,0.0,7.66571465394
 04/13  15:00:00,21.1484113576,0.741903042372,2.13913228002,0.0,4.71240779196,13.5549682428,8.74581923745,0.0,8.74581923745
 04/13  16:00:00,29.2196230596,0.88373687609,2.61815676096,0.0,7.18559832057,18.5321311015,10.1859586821,0.0,10.1859586821
 04/13  17:00:00,35.6893565977,0.837933096429,3.15593780943,0.0,8.38069375907,23.3147919321,13.4262724326,0.0,13.4262724326
 04/13  18:00:00,37.9767061137,0.895178814648,3.31867147338,0.0,10.6415932552,23.1212625696,15.7664990302,0.0,15.7664990302
 04/13  19:00:00,36.4047620763,0.608145953692,2.11020494193,0.0,12.3080778603,20.4854999863,15.0464293079,0.0,15.0464293079
 04/13  20:00:00,39.4777573013,0.41255951691,1.35474083021,0.0,12.456681583,19.8967753704,13.7863072938,0.0,13.7863072938
 04/13  21:00:00,33.7757008285,0.356979336528,1.17176555985,0.0,9.18739968257,17.702556249,11.2660632656,0.0,11.2660632656
 04/13  22:00:00,26.3525376126,0.243142229317,0.797752012772,0.0,5.91811778209,14.0365255879,9.82592382095,0.0,9.82592382095
 04/13  23:00:00,20.0112523746,0.139365706381,0.456752369148,0.0,3.54045821811,10.5176760807,5.50550548694,0.0,5.50550548694
 04/13  24:00:00,16.0093349354,0.0696022445336,0.227853947447,0.0,2.55330491699,7.80157382632,1.72513944467,0.0,1.72513944467
 04/14  01:00:00,15.313543559,0.0449139180856,0.145475513426,0.0,2.55330491699,7.21284921042,1.00407126429,0.0,1.00407126429
 04/14  02:00:00,14.9513156501,0.0290583608549,0.0934654697855,0.0,2.55330491699,6.91848690247,0.464719607376,0.0,0.464719607376
 04/14  03:00:00,14.7556518532,0.0180417154995,0.0559994721789,0.0,2.55330491699,6.7713057485,0.477243266038,0.0125406655958,0.464702600442
 04/14  04:00:00,16.8253024524,0.0217838984383,0.0454144406791,0.0,3.82705111198,7.57405300124,1.19284280815,0.189182972548,1.0036598356
 04/14  05:00:00,21.4181922336,0.0515526600687,0.0699229982952,0.0,6.02426329834,9.91545327661,5.82792534451,0.695504243213,5.13242110129
 04/14  06:00:00,25.9704892843,0.0919936771132,0.156361285219,0.0,6.51253267309,14.7454349813,18.1319528938,0.979353842236,17.1525990516
 04/14  07:00:00,24.479502673,0.119299169649,0.183103212716,0.0,6.01364874671,18.163451543,19.645310113,1.41670550702,18.228604606
 04/14  08:00:00,23.6871631231,0.38458506755,0.0712283138871,0.0,4.35151303671,18.8798367041,20.3487532144,2.83789454662,17.5108586678
 04/14  09:00:00,20.8716477359,0.427181497258,0.0367483374229,0.0,3.78894180059,16.6187760998,19.5038518063,4.1462254753,15.357626331
 04/14  10:00:00,17.9808437028,0.449215477032,0.0405370276256,0.0,3.78894180059,13.7021493968,18.5719403413,4.64980223233,13.922138109
 04/14  11:00:00,18.1524655103,0.455417595971,0.0587755624496,0.0,3.78894180059,13.8493305508,15.8838899754,4.65329228264,11.2305976927
 04/14  12:00:00,17.8756414893,0.44146044545,0.106349910057,0.0,3.69398621738,13.6338449159,13.7371307083,3.94202123754,9.79510947074
 04/14  13:00:00,17.7498407508,0.408143163898,0.292149851028,0.0,3.78894180059,13.2606059349,10.7965280544,2.0780347502,8.71849330424
 04/14  14:00:00,17.9536168236,0.42117094468,0.630079297014,0.0,3.78894180059,13.1134247809,8.18795685418,0.546079716436,7.64187713774
 04/14  15:00:00,19.9709419705,0.527948815272,1.17561712005,0.0,4.71240779196,13.5549682428,8.7230330929,0.00453978865474,8.71849330424
 04/14  16:00:00,28.2693285689,0.693646314993,1.85795283136,0.0,7.18559832057,18.5321311015,10.1539815262,0.0,10.1539815262
 04/14  17:00:00,34.681174749,0.621530054374,2.36415900285,0.0,8.38069375907,23.3147919321,13.3838300257,0.0,13.3838300257
 04/14  18:00:00,37.3597902132,0.752846924614,2.84408746293,0.0,10.6415932552,23.1212625696,15.7164983865,0.0,15.7164983865
 04/14  19:00:00,36.8605733485,0.679119365337,2.49504280241,0.0,12.3080778603,20.4854999863,14.9987542755,0.0,14.9987542755
 04/14  20:00:00,40.1438097054,0.536453427187,1.89689932404,0.0,12.456681583,19.8967753704,13.7427020812,0.0,13.7427020812
 04/14  21:00:00,34.2879297466,0.455735174107,1.5852386403,0.0,9.18739968257,17.702556249,11.2305976927,0.0,11.2305976927
 04/14  22:00:00,26.8635848284,0.348132793252,1.2038086647,0.0,5.91811778209,14.0365255879,9.79510947074,0.0,9.79510947074
 04/14  23:00:00,20.4558147535,0.234796383332,0.805884071056,0.0,3.54045821811,10.5176760807,5.48864480474,0.0,5.48864480474
 04/14  24:00:00,16.3175631208,0.137808128054,0.467876249347,0.0,2.55330491699,7.80157382632,1.720488222,0.0,1.720488222
 04/15  01:00:00,15.5206168542,0.0912338617126,0.30622886507,0.0,2.55330491699,7.21284921042,1.00173575079,0.0,1.00173575079
 04/15  02:00:00,15.1196474165,0.0671543446055,0.223701252411,0.0,2.55330491699,6.91848690247,0.470117718539,0.00598229824788,0.464135420291
 04/15  03:00:00,14.9104334981,0.0573891511604,0.171433681485,0.0,2.55330491699,6.7713057485,0.603090308265,0.138972006358,0.464118301907
 04/15  04:00:00,16.9719235045,0.0619248889653,0.151894502313,0.0,3.82705111198,7.57405300124,1.37858657315,0.377264939566,1.00132163359
 04/15  05:00:00,21.560434484,0.0825915220943,0.181126386735,0.0,6.02426329834,9.91545327661,5.76070849819,0.644096003666,5.11661249452
 04/15  06:00:00,26.1000032517,0.114381653806,0.263487275951,0.0,6.51253267309,14.7454349813,17.8758513099,0.778364007,17.0974873029
 04/15  07:00:00,24.4118687512,0.141024758371,0.287273064676,0.0,6.01364874671,17.9699221805,19.3776240242,1.20765621047,18.1699678137
 04/15  08:00:00,22.1287553089,0.166111923304,0.177707212584,0.0,3.66783283761,18.1171033345,20.0579200261,2.60335271058,17.4545673155
 04/15  09:00:00,19.2928983947,0.196869484189,0.134724577975,0.0,3.10526160149,15.8560427302,18.9743129501,3.66594155246,15.3083713977
 04/15  10:00:00,16.4608245053,0.184121626419,0.232025249444,0.0,3.10526160149,12.9394160272,16.527277318,2.64970319627,13.8775741217
 04/15  11:00:00,16.6235490996,0.176424107447,0.255266208952,0.0,3.10526160149,13.0865971812,13.5142640305,2.31943480127,11.1948292293
 04/15  12:00:00,16.5016230503,0.161651164112,0.295294257012,0.0,3.10526160149,12.9394160272,11.4925860755,1.72855412225,9.76403195329
 04/15  13:00:00,16.0761387769,0.139754551408,0.333250058264,0.0,3.10526160149,12.4978725653,9.70608626256,1.01515226625,8.69093399632
 04/15  14:00:00,16.3846146958,0.203851367866,0.724810314761,0.0,3.10526160149,12.3506914113,7.76245946656,0.144623427217,7.61783603934
 04/15  15:00:00,18.2423133627,0.300627467629,1.12072342851,0.0,4.02872759285,12.7922348732,8.69093399632,0.0,8.69093399632
 04/15  16:00:00,25.6631224683,0.302273008913,1.08953360551,0.0,6.50191812146,17.7693977319,10.1217312723,0.0,10.1217312723
 04/15  17:00:00,33.4286305436,0.422699551374,1.50397466287,0.0,8.38069375907,23.1212625696,13.3410251432,0.0,13.3410251432
 04/15  18:00:00,36.1435947868,0.521421301731,1.85931765944,0.0,10.6415932552,23.1212625696,15.6660707167,0.0,15.6660707167
 04/15  19:00:00,35.908873564,0.488216843361,1.73424553993,0.0,12.3080778603,20.4854999863,14.9506720787,0.0,14.9506720787
 04/15  20:00:00,39.752776913,0.452244682887,1.59007527593,0.0,12.456681583,19.8967753704,13.6987244622,0.0,13.6987244622
 04/15  21:00:00,33.9407858158,0.381427969961,1.31240191372,0.0,9.18739968257,17.702556249,11.1948292293,0.0,11.1948292293
 04/15  22:00:00,26.3963636824,0.248705396904,0.836014915001,0.0,5.91811778209,14.0365255879,9.76403195329,0.0,9.76403195329
 04/15  23:00:00,19.9672364916,0.138005746278,0.414096446221,0.0,3.54045821811,10.5176760807,5.75996895966,0.288328834271,5.47164012539
 04/15  24:00:00,16.0511671817,0.143877125264,0.195411313031,0.0,2.55330491699,7.80157382632,3.67246532276,1.95666804679,1.71579727597
 04/16  01:00:00,15.4168411513,0.215196331854,0.0784906919963,0.0,2.55330491699,7.21284921042,5.5852512902,4.58587065652,0.999380633678
 04/16  02:00:00,15.1258051732,0.287095850001,0.00991750371863,0.0,2.55330491699,6.91848690247,7.40215864883,6.93861229924,0.463546349591
 04/16  03:00:00,15.0541706264,0.372559960855,0.0,0.0,2.55330491699,6.7713057485,9.6828791394,9.21935001361,0.463529125792
 04/16  04:00:00,17.2105497538,0.452445640554,0.0,0.0,3.82705111198,7.57405300124,12.3504857026,11.3515217285,0.998963974155
 04/16  05:00:00,21.7949928346,0.498276259416,0.0,0.0,6.02426329834,9.91545327661,17.6818194434,12.5811457065,5.1006737369
 04/16  06:00:00,26.2252743127,0.503139990755,0.0,0.0,6.51253267309,14.7454349813,29.723289355,12.6813643587,17.0419249963
 04/16  07:00:00,24.6049064495,0.621335521321,0.0,0.0,6.01364874671,17.9699221805,34.0598036614,15.948951817,18.1108518444
 04/16  08:00:00,22.5105691783,0.725633005317,0.0,0.0,3.66783283761,18.1171033345,36.2534241022,18.8556081491,17.3978159531
 04/16  09:00:00,19.6548362659,0.693531933417,0.0,0.0,3.10526160149,15.8560427302,33.118412788,17.8596988325,15.2587139555
 04/16  10:00:00,16.7466830634,0.702005433961,0.0,0.0,3.10526160149,12.9394160272,31.8791154398,18.04646948,13.8326459597
 04/16  11:00:00,16.8610945215,0.669235738251,0.0,0.0,3.10526160149,13.0865971812,28.1966989261,17.0379304584,11.1587684677
 04/16  12:00:00,16.6006912774,0.556013648191,0.0,0.0,3.10526160149,12.9394160272,23.4817866557,13.7490861837,9.73270047192
 04/16  13:00:00,16.1053148997,0.502180732541,0.0,0.0,3.10526160149,12.4978725653,20.9391649129,12.2760154378,8.6631494751
 04/16  14:00:00,15.9945837651,0.538630751954,0.0,0.0,3.10526160149,12.3506914113,21.0119832802,13.418384802,7.59359847828
 04/16  15:00:00,17.3743114889,0.553349022409,0.0,0.0,4.02872759285,12.7922348732,22.6246830268,13.9615335517,8.6631494751
 04/16  16:00:00,24.7412084198,0.469892565942,0.0,0.0,6.50191812146,17.7693977319,21.7749853993,11.6857679284,10.0892174709
 04/16  17:00:00,31.8998559081,0.342920575579,0.0549790030906,0.0,8.38069375907,23.1212625696,21.2095267965,7.91165633517,13.2978704613
 04/16  18:00:00,34.2660780588,0.306833471208,0.196388762,0.0,10.6415932552,23.1212625696,21.4591217244,5.84389077,15.6152309544
 04/16  19:00:00,34.0992493102,0.338645845064,0.074192284426,0.0,12.3080778603,20.4854999863,22.5368999423,7.63470298574,14.9021969566
 04/16  20:00:00,38.1283570757,0.374086715869,0.0438134056544,0.0,12.456681583,19.8967753704,22.4464569922,8.79206953198,13.6543874603
 04/16  21:00:00,32.7112062901,0.391574750658,0.0726756072614,0.0,9.18739968257,17.702556249,20.1409239593,8.98215549162,11.1587684677
 04/16  22:00:00,25.7752456552,0.462997975773,0.000604308945818,0.0,5.91811778209,14.0365255879,21.1504908817,11.4177904098,9.73270047192
 04/16  23:00:00,19.9985043862,0.583370087116,0.0,0.0,3.54045821811,10.5176760807,20.0723117988,14.6178153141,5.45449648463
 04/16  24:00:00,16.4172248969,0.705346153476,0.0,0.0,2.55330491699,7.80157382632,19.6555098724,17.9444418766,1.71106799576
 04/17  01:00:00,15.9140549958,0.790900868329,0.0,0.0,2.55330491699,7.21284921042,21.2984442871,20.301437676,0.997006611025
 04/17  02:00:00,15.6841528274,0.855361007941,0.0,0.0,2.55330491699,6.91848690247,22.538499288,22.0755467182,0.462952569824
 04/17  03:00:00,15.5977720628,0.916161397254,0.0,0.0,2.55330491699,6.7713057485,24.2466901141,23.7837548674,0.46293524666
 04/17  04:00:00,17.7168548937,0.958750780424,0.0,0.0,3.82705111198,7.57405300124,25.9935516258,24.9969640701,0.996587555701
 04/17  05:00:00,22.2648917756,0.968175200425,0.0,0.0,6.02426329834,9.91545327661,30.3801874802,25.2955779322,5.084609548
 04/17  06:00:00,26.6694287437,0.947294421785,0.0,0.0,6.51253267309,14.7454349813,41.7287058026,24.742777217,16.9859285857
 04/17  07:00:00,25.0688448879,0.891744597242,0.0,0.0,6.01364874671,18.163451543,41.2156291399,23.1643549353,18.0512742046
 04/17  08:00:00,24.3438355377,1.11248579603,0.0,0.0,4.35151303671,18.8798367041,39.8929831803,22.5523617933,17.340621387
 04/17  09:00:00,21.4290048195,1.02128691832,0.0,0.0,3.78894180059,16.6187760998,34.9115429172,19.7028742072,15.20866871
 04/17  10:00:00,18.3814654522,0.890374254104,0.0,0.0,3.78894180059,13.7021493968,29.8983524951,16.110985567,13.7873669281
 04/17  11:00:00,18.3876972508,0.749424898907,0.0,0.0,3.78894180059,13.8493305508,23.5292560434,12.4068299564,11.1224260871
 04/17  12:00:00,17.924840457,0.59493267785,0.00207664537394,0.0,3.69398621738,13.6338449159,18.1725267216,8.47140241642,9.70112430514
 04/17  13:00:00,17.5816177117,0.482972962389,0.049097013398,0.0,3.78894180059,13.2606059349,13.99302517,5.35787720129,8.63514796871
 04/17  14:00:00,17.3995859115,0.39681653015,0.100402799518,0.0,3.78894180059,13.1134247809,10.4952488142,2.92607718192,7.56917163228
 04/17  15:00:00,18.7265527797,0.322225942218,0.136950802277,0.0,4.71240779196,13.5549682428,9.56329184705,0.928143878336,8.63514796871
 04/17  16:00:00,26.236072763,0.305270866578,0.213072473895,0.0,7.18559832057,18.5321311015,10.075962389,0.0195126384143,10.0564497506
 04/17  17:00:00,32.396425257,0.160122443711,0.540817121454,0.0,8.38069375907,23.3147919321,13.2543787599,0.0,13.2543787599
 04/17  18:00:00,34.8289044609,0.243657836829,0.822390798426,0.0,10.6415932552,23.1212625696,15.5639941555,0.0,15.5639941555
 04/17  19:00:00,34.5741175458,0.20596427785,0.681742087222,0.0,12.3080778603,20.4854999863,14.8533432646,0.0,14.8533432646
 04/17  20:00:00,38.312006594,0.142977955899,0.458571683974,0.0,12.456681583,19.8967753704,13.6097042054,0.0,13.6097042054
 04/17  21:00:00,32.7283391134,0.1151663485,0.366216832706,0.0,9.18739968257,17.702556249,11.1224260871,0.0,11.1224260871
 04/17  22:00:00,25.6101565915,0.0707707401157,0.227742480875,0.0,5.91811778209,14.0365255879,9.70112430514,0.0,9.70112430514
 04/17  23:00:00,19.5722687059,0.0419667038807,0.115167702866,0.0,3.54045821811,10.5176760807,5.59071731484,0.15349835542,5.43721895942
 04/17  24:00:00,15.8021581977,0.0481155242769,0.0421639300757,0.0,2.55330491699,7.80157382632,2.55673928592,0.850437504012,1.70630178191
 04/18  01:00:00,15.2330540171,0.0961501254974,0.0137497641255,0.0,2.55330491699,7.21284921042,3.19854319815,2.20392881161,0.994614386541
 04/18  02:00:00,14.9866721864,0.157477859507,0.000402507417032,0.0,2.55330491699,6.91848690247,4.1832122241,3.72085796716,0.462354256942
 04/18  03:00:00,14.8954862017,0.213875536181,0.0,0.0,2.55330491699,6.7713057485,5.50932983847,5.046992998,0.462336840473
 04/18  04:00:00,17.0049767812,0.246872667942,0.0,0.0,3.82705111198,7.57405300124,6.79768274266,5.80348966046,0.994193082198
 04/18  05:00:00,21.5568645618,0.256829957541,0.00331802908293,0.0,6.02426329834,9.91545327661,11.0583256677,5.98990098316,5.06842468456
 04/18  06:00:00,26.0205748039,0.237751704833,0.0606887771258,0.0,6.51253267309,14.7454349813,22.013146315,5.08363166185,16.9295146532
 04/18  07:00:00,24.5229312993,0.230619383602,0.115211625086,0.0,6.01364874671,18.163451543,22.5023770295,4.51112449173,17.9912525377
 04/18  08:00:00,23.8119101058,0.433261064506,0.147299299563,0.0,4.35151303671,18.8798367041,20.690657566,3.40765701124,17.2830005547
 04/18  09:00:00,21.0878939787,0.390242207938,0.289933869549,0.0,3.78894180059,16.6187760998,16.7493146901,1.59106420838,15.1582504817
 04/18  10:00:00,18.479670641,0.395545331187,0.593034111681,0.0,3.78894180059,13.7021493968,13.9322303775,0.190479941655,13.7417504358
 04/18  11:00:00,19.2217666282,0.489802471004,1.09369180526,0.0,3.78894180059,13.8493305508,11.0858128498,0.0,11.0858128498
 04/18  12:00:00,19.3218382377,0.56601943672,1.42798766721,0.0,3.69398621738,13.6338449159,9.66931280395,0.0,9.66931280395
 04/18  13:00:00,19.3003342952,0.606726249063,1.64406031024,0.0,3.78894180059,13.2606059349,8.60693776954,0.0,8.60693776954
 04/18  14:00:00,19.7243971398,0.700440681569,2.12158987634,0.0,3.78894180059,13.1134247809,7.54456273513,0.0,7.54456273513
 04/18  15:00:00,21.4154713174,0.758189297637,2.38990598457,0.0,4.71240779196,13.5549682428,8.60693776954,0.0,8.60693776954
 04/18  16:00:00,29.2191280017,0.839107899312,2.6622906798,0.0,7.18559832057,18.5321311015,10.0234378154,0.0,10.0234378154
 04/18  17:00:00,35.6042218158,0.774535100446,3.13420102355,0.0,8.38069375907,23.3147919321,13.2105629186,0.0,13.2105629186
 04/18  18:00:00,38.180700435,0.884113805956,3.53373080343,0.0,10.6415932552,23.1212625696,15.5123754932,0.0,15.5123754932
 04/18  19:00:00,37.7974474192,0.835391806386,3.27564443214,0.0,12.3080778603,20.4854999863,14.8041254703,0.0,14.8041254703
 04/18  20:00:00,41.2775191523,0.738812375566,2.82824982257,0.0,12.456681583,19.8967753704,13.5646879301,0.0,13.5646879301
 04/18  21:00:00,35.3332396299,0.645715483226,2.44056821453,0.0,9.18739968257,17.702556249,11.0858128498,0.0,11.0858128498
 04/18  22:00:00,27.6466365654,0.490335593289,1.84465760166,0.0,5.91811778209,14.0365255879,9.66931280395,0.0,9.66931280395
 04/18  23:00:00,21.0475678056,0.344202308639,1.28823119783,0.0,3.54045821811,10.5176760807,5.41981266631,0.0,5.41981266631
 04/18  24:00:00,16.8607203051,0.244278761043,0.904562800636,0.0,2.55330491699,7.80157382632,1.70150004588,0.0,1.70150004588
 04/19  01:00:00,16.0316850725,0.195361406599,0.713169538469,0.0,2.55330491699,7.21284921042,0.992204669373,0.0,0.992204669373
 04/19  02:00:00,15.589128703,0.164656757826,0.595680125684,0.0,2.55330491699,6.91848690247,0.461751588247,0.0,0.461751588247
 04/19  03:00:00,15.315443568,0.138290757005,0.495542145539,0.0,2.55330491699,6.7713057485,0.461734084543,0.0,0.461734084543
 04/19  04:00:00,17.344374479,0.128735188406,0.457535177354,0.0,3.82705111198,7.57405300124,0.991781262986,0.0,0.991781262986
 04/19  05:00:00,21.9725077899,0.149681829867,0.526109384832,0.0,6.02426329834,9.91545327661,5.052123939,0.0,5.052123939
 04/19  06:00:00,26.5555727547,0.187781369718,0.645657063043,0.0,6.51253267309,14.7454349813,16.8726999047,0.0,16.8726999047
 04/19  07:00:00,25.0677233433,0.201127427909,0.689495624793,0.0,6.01364874671,18.163451543,17.9308046186,0.0,17.9308046186
 04/19  08:00:00,24.0684452381,0.376212896695,0.460882599701,0.0,4.35151303671,18.8798367041,17.2249705202,0.0,17.2249705202
 04/19  09:00:00,21.4834221563,0.41788700955,0.657817245583,0.0,3.78894180059,16.6187760998,15.1074742015,0.0,15.1074742015
 04/19  10:00:00,18.9131949618,0.48051623266,0.941587531093,0.0,3.78894180059,13.7021493968,13.6958099918,0.0,13.6958099918
 04/19  11:00:00,19.484825551,0.555626567849,1.29092663121,0.0,3.78894180059,13.8493305508,11.0489395987,0.0,11.0489395987
 04/19  12:00:00,19.9220422198,0.693368891252,1.90084219473,0.0,3.69398621738,13.6338449159,9.637275389,0.0,9.637275389
 04/19  13:00:00,19.8294628372,0.705869311219,2.07404579011,0.0,3.78894180059,13.2606059349,8.57852723176,0.0,8.57852723176
 04/19  14:00:00,19.9623704953,0.749293666011,2.31071024741,0.0,3.78894180059,13.1134247809,7.51977907451,0.0,7.51977907451
 04/19  15:00:00,22.2678191118,0.929928292771,3.0705147838,0.0,4.71240779196,13.5549682428,8.57852723176,0.0,8.57852723176
 04/19  16:00:00,30.4183361814,1.07006724622,3.63053951263,0.0,7.18559832057,18.5321311015,9.99019144142,0.0,9.99019144142
 04/19  17:00:00,37.3061435823,1.10780330832,4.50285458211,0.0,8.38069375907,23.3147919321,13.1664359132,0.0,13.1664359132
 04/19  18:00:00,40.4612391247,1.32825577544,5.37012752368,0.0,10.6415932552,23.1212625696,15.4603902539,0.0,15.4603902539
 04/19  19:00:00,40.0900426538,1.28356196411,5.12006950901,0.0,12.3080778603,20.4854999863,14.754558149,0.0,14.754558149
 04/19  20:00:00,43.3589709508,1.15217512964,4.49633886699,0.0,12.456681583,19.8967753704,13.5193519656,0.0,13.5193519656
 04/19  21:00:00,37.312899971,1.04283041741,4.02311362146,0.0,9.18739968257,17.702556249,11.0489395987,0.0,11.0489395987
 04/19  22:00:00,29.3497772407,0.834712001419,3.20342186877,0.0,5.91811778209,14.0365255879,9.637275389,0.0,9.637275389
 04/19  23:00:00,22.3427428946,0.607745615092,2.31986298039,0.0,3.54045821811,10.5176760807,5.40228276002,0.0,5.40228276002
 04/19  24:00:00,17.6706772915,0.409289515213,1.54950903294,0.0,2.55330491699,7.80157382632,1.69666420966,0.0,1.69666420966
 04/20  01:00:00,16.649044548,0.322298152659,1.20359226788,0.0,2.55330491699,7.21284921042,0.989778173898,0.0,0.989778173898
 04/20  02:00:00,16.1190068599,0.274338559356,1.01587648106,0.0,2.55330491699,6.91848690247,0.46114474234,0.0,0.46114474234
 04/20  03:00:00,15.7714173132,0.233459304703,0.856347343033,0.0,2.55330491699,6.7713057485,0.461127157474,0.0,0.461127157474
 04/20  04:00:00,17.7475464659,0.213281646629,0.776160705993,0.0,3.82705111198,7.57405300124,0.989352812557,0.0,0.989352812557
 04/20  05:00:00,22.426654995,0.243730716394,0.886207703388,0.0,6.02426329834,9.91545327661,5.03571213805,0.0,5.03571213805
 04/20  06:00:00,26.3501111505,0.327243548088,1.19356661379,0.0,6.51253267309,14.7454349813,16.8155011648,0.0,16.8155011648
 04/20  07:00:00,26.0122194514,0.389586608951,1.44553255186,0.0,6.01364874671,18.163451543,17.8699483483,0.0,17.8699483483
 04/20  08:00:00,25.2455291031,0.601789458273,1.41238990309,0.0,4.35151303671,18.8798367041,17.1665484685,0.0,17.1665484685
 04/20  09:00:00,22.3734798822,0.583582540336,1.38217944067,0.0,3.78894180059,16.6187760998,15.0563549061,0.0,15.0563549061
 04/20  10:00:00,19.5577316822,0.603834431017,1.46280605309,0.0,3.78894180059,13.7021493968,13.6495592008,0.0,13.6495592008
 04/20  11:00:00,20.0958665512,0.670344570191,1.78724962911,0.0,3.78894180059,13.8493305508,11.0118172532,0.0,11.0118172532
 04/20  12:00:00,20.1757875022,0.734420359952,2.11353600843,0.0,3.69398621738,13.6338449159,9.60502154789,0.0,9.60502154789
 04/20  13:00:00,18.9657635962,0.564110586431,1.35210527384,0.0,3.78894180059,13.2606059349,8.54992476889,0.0,8.54992476889
 04/20  14:00:00,18.2997744968,0.475333920606,0.922073994306,0.0,3.78894180059,13.1134247809,7.49482798988,0.0,7.49482798988
 04/20  15:00:00,20.1420563048,0.574403648036,1.30027662159,0.0,4.71240779196,13.5549682428,8.54992476889,0.0,8.54992476889
 04/20  16:00:00,28.0674694641,0.668569199949,1.68117084154,0.0,7.18559832057,18.5321311015,9.95672047423,0.0,9.95672047423
 04/20  17:00:00,34.2580535673,0.551596113274,2.01097176226,0.0,8.38069375907,23.3147919321,13.1220108112,0.0,13.1220108112
 04/20  18:00:00,36.7745123997,0.646737372907,2.36491920119,0.0,10.6415932552,23.1212625696,15.4080538324,0.0,15.4080538324
 04/20  19:00:00,36.410513992,0.587588483787,2.13651432752,0.0,12.3080778603,20.4854999863,14.7046559798,0.0,14.7046559798
 04/20  20:00:00,40.2605844364,0.55429926362,1.99582821858,0.0,12.456681583,19.8967753704,13.4737097376,0.0,13.4737097376
