Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  16:00:00,29.2985125198,1.05490911995,3.97228754604,0.0,6.50191812146,17.7693977319,9.39889753165,0.0,9.39889753165
 05/06  17:00:00,37.5831324097,1.29159074538,4.78958533492,0.0,8.38069375907,23.1212625696,12.3816276329,0.0,12.3816276329
 05/06  18:00:00,39.816331402,1.3084902913,4.74498528509,0.0,10.6415932552,23.1212625696,14.5358215949,0.0,14.5358215949
 05/06  19:00:00,37.9372223274,1.1368890843,4.00675539573,0.0,12.3080778603,20.4854999863,13.8729926835,0.0,13.8729926835
 05/06  20:00:00,41.2087386746,0.984787879659,3.40632717415,0.0,12.456681583,19.8967753704,12.7130420886,0.0,12.7130420886
 05/06  21:00:00,35.7942450752,0.803670334901,2.74361880819,0.0,9.18739968257,17.702556249,10.3931408987,0.0,10.3931408987
 05/06  22:00:00,27.6473167222,0.534017181149,1.80165617061,0.0,5.91811778209,14.0365255879,9.06748307595,0.0,9.06748307595
 05/06  23:00:00,20.9633853022,0.35505086644,1.19320013662,0.0,3.54045821811,10.5176760807,5.0905096076,0.0,5.0905096076
 05/06  24:00:00,16.8007395619,0.249976976444,0.838883842046,0.0,2.55330491699,7.80157382632,1.61065782279,0.0,1.61065782279
 05/07  01:00:00,15.9346798706,0.187644302657,0.623881440517,0.0,2.55330491699,7.21284921042,0.946673837296,0.0,0.946673837296
 05/07  02:00:00,15.4043308336,0.134397542134,0.441141471948,0.0,2.55330491699,6.91848690247,0.450367506855,0.0,0.450367506855
 05/07  03:00:00,15.0655113455,0.0903827566781,0.293517923288,0.0,2.55330491699,6.7713057485,0.450349462929,0.0,0.450349462929
 05/07  04:00:00,17.072903047,0.0748680665106,0.239930867249,0.0,3.82705111198,7.57405300124,0.946237527476,0.0,0.946237527476
 05/07  05:00:00,21.6603919592,0.086862191879,0.276813192083,0.0,6.02426329834,9.91545327661,4.74453375199,0.0,4.74453375199
 05/07  06:00:00,23.5585364825,0.123444924087,0.391457236473,0.0,6.51253267309,14.7454349813,15.8011465786,0.0,15.8011465786
 05/07  07:00:00,24.5747301627,0.141415556335,0.449743678232,0.0,6.01364874671,17.9699221805,16.7907621247,0.0,16.7907621247
 05/07  08:00:00,22.3062831151,0.123421110248,0.397925831872,0.0,3.66783283761,18.1171033345,16.1305291415,0.0,16.1305291415
 05/07  09:00:00,19.6568125049,0.163430392656,0.532077779759,0.0,3.10526160149,15.8560427302,14.1498379932,0.0,14.1498379932
 05/07  10:00:00,17.0579402676,0.233383149633,0.779879488546,0.0,3.10526160149,12.9394160272,12.8293772319,0.0,12.8293772319
 05/07  11:00:00,17.6209520091,0.318720472034,1.11037275387,0.0,3.10526160149,13.0865971812,10.3535133045,0.0,10.3535133045
 05/07  12:00:00,17.8542767064,0.392163759617,1.41743531766,0.0,3.10526160149,12.9394160272,9.03305254329,0.0,9.03305254329
 05/07  13:00:00,17.7096550847,0.447436815108,1.65908410244,0.0,3.10526160149,12.4978725653,8.04270697236,0.0,8.04270697236
 05/07  14:00:00,17.8838631328,0.50704682131,1.9208632983,0.0,3.10526160149,12.3506914113,7.05236140142,0.0,7.05236140142
 05/07  15:00:00,19.9657786357,0.65064053572,2.49417563349,0.0,4.02872759285,12.7922348732,8.04270697236,0.0,8.04270697236
 05/07  16:00:00,28.6274422787,0.902371962284,3.45375446256,0.0,6.50191812146,17.7693977319,9.36316773361,0.0,9.36316773361
 05/07  17:00:00,37.4037802924,1.22441245917,4.67741150383,0.0,8.38069375907,23.1212625696,12.3342044464,0.0,12.3342044464
 05/07  18:00:00,40.3941915423,1.38944976038,5.24188595637,0.0,10.6415932552,23.1212625696,14.4799531835,0.0,14.4799531835
 05/07  19:00:00,38.6381553306,1.25552143768,4.58905604557,0.0,12.3080778603,20.4854999863,13.8197228028,0.0,13.8197228028
 05/07  20:00:00,41.6008218911,1.05169139222,3.73150687809,0.0,12.456681583,19.8967753704,12.6643196367,0.0,12.6643196367
 05/07  21:00:00,36.0448713733,0.850343672662,2.94757176845,0.0,9.18739968257,17.702556249,10.3535133045,0.0,10.3535133045
 05/07  22:00:00,27.8014939504,0.567019967004,1.92283061289,0.0,5.91811778209,14.0365255879,9.03305254329,0.0,9.03305254329
 05/07  23:00:00,20.9172438681,0.345843347831,1.15626622114,0.0,3.54045821811,10.5176760807,5.07167025954,0.0,5.07167025954
 05/07  24:00:00,16.7252372255,0.234588679503,0.778769802599,0.0,2.55330491699,7.80157382632,1.60546076125,0.0,1.60546076125
 05/08  01:00:00,15.878763546,0.176091350755,0.579518067816,0.0,2.55330491699,7.21284921042,0.944072153588,0.0,0.944072153588
 05/08  02:00:00,15.4005352355,0.133908118947,0.437835297127,0.0,2.55330491699,6.91848690247,0.449717168275,0.0,0.449717168275
 05/08  03:00:00,15.1457986898,0.108707229339,0.355480794927,0.0,2.55330491699,6.7713057485,0.449699150211,0.0,0.449699150211
 05/08  04:00:00,17.1923396534,0.101449641272,0.332785898883,0.0,3.82705111198,7.57405300124,0.943636478753,0.0,0.943636478753
 05/08  05:00:00,21.8400161554,0.126570977494,0.416728602688,0.0,6.02426329834,9.91545327661,4.72697869512,0.0,4.72697869512
 05/08  06:00:00,23.8875099536,0.195382257267,0.648493374453,0.0,6.51253267309,14.7454349813,15.7400178037,0.0,15.7400178037
 05/08  07:00:00,25.192574333,0.233124665944,0.782349376422,0.0,6.01364874671,18.163451543,16.7257281506,0.0,16.7257281506
 05/08  08:00:00,24.2099805166,0.409769476959,0.568861297919,0.0,4.35151303671,18.8798367041,16.0680964945,0.0,16.0680964945
 05/08  09:00:00,21.3810541032,0.400420051527,0.572916150473,0.0,3.78894180059,16.6187760998,14.0952094269,0.0,14.0952094269
 05/08  10:00:00,18.6035441638,0.424631519366,0.687821446393,0.0,3.78894180059,13.7021493968,12.7799513862,0.0,12.7799513862
 05/08  11:00:00,18.9990457107,0.471340849499,0.889432509333,0.0,3.78894180059,13.8493305508,10.31384256,0.0,10.31384256
 05/08  12:00:00,19.3361320908,0.594353526334,1.41394743068,0.0,3.69398621738,13.6338449159,8.99858451934,0.0,8.99858451934
 05/08  13:00:00,19.1380134,0.595537428863,1.49292823526,0.0,3.78894180059,13.2606059349,8.01214098885,0.0,8.01214098885
 05/08  14:00:00,18.8437176652,0.568672599332,1.37267848402,0.0,3.78894180059,13.1134247809,7.02569745836,0.0,7.02569745836
 05/08  15:00:00,20.0614556483,0.548402257443,1.24567735567,0.0,4.71240779196,13.5549682428,8.01214098885,0.0,8.01214098885
 05/08  16:00:00,27.591708139,0.575786919672,1.29819179678,0.0,7.18559832057,18.5321311015,9.32739902951,0.0,9.32739902951
 05/08  17:00:00,33.655702575,0.437189126558,1.52302775666,0.0,8.38069375907,23.3147919321,12.286729621,0.0,12.286729621
 05/08  18:00:00,36.0634645588,0.515401426199,1.78520730698,0.0,10.6415932552,23.1212625696,14.424023937,0.0,14.424023937
 05/08  19:00:00,34.9324910497,0.482771139677,1.65614206267,0.0,12.3080778603,20.4854999863,13.7663949167,0.0,13.7663949167
 05/08  20:00:00,38.8122749751,0.451203405068,1.54344794926,0.0,12.456681583,19.8967753704,12.6155441311,0.0,12.6155441311
 05/08  21:00:00,34.0863321878,0.415580384725,1.4237958709,0.0,9.18739968257,17.702556249,10.31384256,0.0,10.31384256
 05/08  22:00:00,26.744957414,0.323248917378,1.11006512613,0.0,5.91811778209,14.0365255879,8.99858451934,0.0,8.99858451934
 05/08  23:00:00,20.4265533277,0.227675184592,0.78374384397,0.0,3.54045821811,10.5176760807,5.05281039738,0.0,5.05281039738
 05/08  24:00:00,16.3273458186,0.138324594434,0.477142480764,0.0,2.55330491699,7.80157382632,1.60025804066,0.0,1.60025804066
 05/09  01:00:00,15.5749262667,0.101408488095,0.350363651183,0.0,2.55330491699,7.21284921042,0.941467968207,0.0,0.941467968207
 05/09  02:00:00,15.2213202764,0.0909838835395,0.301544573369,0.0,2.55330491699,6.91848690247,0.531388861826,0.0823226415832,0.449066220243
 05/09  03:00:00,15.0516453633,0.101508896887,0.268525800905,0.0,2.55330491699,6.7713057485,0.983285779141,0.534237545454,0.449048233687
 05/09  04:00:00,17.1232761672,0.117779739386,0.247392314513,0.0,3.82705111198,7.57405300124,1.96858898805,1.02755592313,0.941033064917
 05/09  05:00:00,21.7320670266,0.140493021958,0.294857429409,0.0,6.02426329834,9.91545327661,5.92882675535,1.21941789815,4.7094088572
 05/09  06:00:00,23.7167353786,0.183434731123,0.489666325572,0.0,6.51253267309,14.7454349813,16.5840222522,0.905181805674,15.6788404465
 05/09  07:00:00,25.243029963,0.25702269727,0.808906975098,0.0,6.01364874671,18.163451543,17.1276306256,0.46698792837,16.6606426973
 05/09  08:00:00,24.6218589145,0.501573951371,0.88893522142,0.0,4.35151303671,18.8798367041,16.5287352592,0.523120831619,16.0056144275
 05/09  09:00:00,22.132737152,0.547369865385,1.17764938547,0.0,3.78894180059,16.6187760998,14.3248691572,0.284331538997,14.0405376182
 05/09  10:00:00,19.6406610374,0.615376984866,1.53419285443,0.0,3.78894180059,13.7021493968,12.7348430357,0.00435661921749,12.7304864165
 05/09  11:00:00,20.1618643751,0.681035783029,1.84255624012,0.0,3.78894180059,13.8493305508,10.2741404132,0.0,10.2741404132
 05/09  12:00:00,20.1751820176,0.743085722149,2.10426516169,0.0,3.69398621738,13.6338449159,8.96408921147,0.0,8.96408921147
 05/09  13:00:00,20.1376731784,0.781490792646,2.3066346499,0.0,3.78894180059,13.2606059349,7.98155081017,0.0,7.98155081017
 05/09  14:00:00,20.2286781462,0.821659446777,2.50465211761,0.0,3.78894180059,13.1134247809,6.99901240888,0.0,6.99901240888
 05/09  15:00:00,22.4092833283,0.981320619669,3.16058667344,0.0,4.71240779196,13.5549682428,7.98155081017,0.0,7.98155081017
 05/09  16:00:00,31.176562409,1.25095681095,4.20787617549,0.0,7.18559832057,18.5321311015,9.29160201191,0.0,9.29160201191
 05/09  17:00:00,38.1857034991,1.32230261161,5.16791519572,0.0,8.38069375907,23.3147919321,12.2392172158,0.0,12.2392172158
 05/09  18:00:00,41.2033707222,1.52428575418,5.91622914247,0.0,10.6415932552,23.1212625696,14.3680504186,0.0,14.3680504186
 05/09  19:00:00,39.8599494932,1.47062671694,5.59574492891,0.0,12.3080778603,20.4854999863,13.7130248178,0.0,13.7130248178
 05/09  20:00:00,42.3986502848,1.20229456435,4.37873209959,0.0,12.456681583,19.8967753704,12.5667300162,0.0,12.5667300162
 05/09  21:00:00,36.544508923,0.95519281291,3.34236017791,0.0,9.18739968257,17.702556249,10.2741404132,0.0,10.2741404132
 05/09  22:00:00,28.5642017107,0.724044630586,2.52851370964,0.0,5.91811778209,14.0365255879,8.96408921147,0.0,8.96408921147
 05/09  23:00:00,21.2968730998,0.426348257508,1.45539054315,0.0,3.54045821811,10.5176760807,5.03393560628,0.0,5.03393560628
 05/09  24:00:00,16.8570765927,0.263254392889,0.881943456468,0.0,2.55330491699,7.80157382632,1.59505120173,0.0,1.59505120173
 05/10  01:00:00,15.9316374935,0.188053965496,0.620429400578,0.0,2.55330491699,7.21284921042,0.938862053926,0.0,0.938862053926
 05/10  02:00:00,15.4314674965,0.141210519704,0.461465157368,0.0,2.55330491699,6.91848690247,0.448414855804,0.0,0.448414855804
 05/10  03:00:00,15.185419297,0.117484573357,0.386324058185,0.0,2.55330491699,6.7713057485,0.448396906355,0.0,0.448396906355
 05/10  04:00:00,17.1609263595,0.0942976735313,0.308524572708,0.0,3.82705111198,7.57405300124,0.938428057568,0.0,0.938428057568
 05/10  05:00:00,21.7333025858,0.103021423122,0.33356458752,0.0,6.02426329834,9.91545327661,4.69182944051,0.0,4.69182944051
 05/10  06:00:00,23.8470129725,0.18827453329,0.61510411733,0.0,6.51253267309,14.7454349813,15.6176326224,0.0,15.6176326224
 05/10  07:00:00,25.6795641802,0.337908703675,1.16455518591,0.0,6.01364874671,18.163451543,16.5955250391,0.0,16.5955250391
 05/10  08:00:00,25.3183319018,0.61365705904,1.47332510105,0.0,4.35151303671,18.8798367041,15.9431014441,0.0,15.9431014441
 05/10  09:00:00,22.9383057068,0.68284424083,1.8477435648,0.0,3.78894180059,16.6187760998,13.9858387576,0.0,13.9858387576
 05/10  10:00:00,20.5481985453,0.771543931822,2.28556341536,0.0,3.78894180059,13.7021493968,12.6809969712,0.0,12.6809969712
 05/10  11:00:00,21.2924250934,0.870999671865,2.78315306965,0.0,3.78894180059,13.8493305508,10.2344186216,0.0,10.2344186216
 05/10  12:00:00,21.5674268886,0.976461656278,3.2631340985,0.0,3.69398621738,13.6338449159,8.92957683514,0.0,8.92957683514
 05/10  13:00:00,22.0153221645,1.11145737557,3.85431705305,0.0,3.78894180059,13.2606059349,7.95094549532,0.0,7.95094549532
 05/10  14:00:00,22.7726283156,1.27707777343,4.59318396034,0.0,3.78894180059,13.1134247809,6.97231415549,0.0,6.97231415549
 05/10  15:00:00,25.3310655733,1.48473461039,5.57895492775,0.0,4.71240779196,13.5549682428,7.95094549532,0.0,7.95094549532
 05/10  16:00:00,34.1522300675,1.7465155426,6.68798510238,0.0,7.18559832057,18.5321311015,9.25578728175,0.0,9.25578728175
 05/10  17:00:00,40.8354680003,1.76773478203,7.37224752649,0.0,8.38069375907,23.3147919321,12.1916813012,0.0,12.1916813012
 05/10  18:00:00,43.8153589158,1.9607088587,8.09179423149,0.0,10.6415932552,23.1212625696,14.3120492042,0.0,14.3120492042
 05/10  19:00:00,42.4731806778,1.91512143012,7.76448140031,0.0,12.3080778603,20.4854999863,13.659628311,0.0,13.659628311
 05/10  20:00:00,44.8360199268,1.6361024896,6.38229381636,0.0,12.456681583,19.8967753704,12.5178917478,0.0,12.5178917478
 05/10  21:00:00,38.91641236,1.39122963052,5.27822679736,0.0,9.18739968257,17.702556249,10.2344186216,0.0,10.2344186216
 05/10  22:00:00,30.5860359258,1.1098943986,4.1644981567,0.0,5.91811778209,14.0365255879,8.92957683514,0.0,8.92957683514
 05/10  23:00:00,23.0692458552,0.783267045271,2.87084451083,0.0,3.54045821811,10.5176760807,5.01505147583,0.0,5.01505147583
 05/10  24:00:00,17.9693178777,0.491358221368,1.76608091292,0.0,2.55330491699,7.80157382632,1.58984178644,0.0,1.58984178644
 05/11  01:00:00,16.7742623915,0.360195014311,1.29091324978,0.0,2.55330491699,7.21284921042,0.936255184059,0.0,0.936255184059
 05/11  02:00:00,16.2003493768,0.30082666283,1.07073089452,0.0,2.55330491699,6.91848690247,0.447763268134,0.0,0.447763268134
 05/11  03:00:00,15.8585877121,0.259065804871,0.917911241775,0.0,2.55330491699,6.7713057485,0.447745361342,0.0,0.447745361342
 05/11  04:00:00,17.8328322401,0.237311270612,0.837416856214,0.0,3.82705111198,7.57405300124,0.935822228791,0.0,0.935822228791
 05/11  05:00:00,22.3669201559,0.239185217803,0.831018362927,0.0,6.02426329834,9.91545327661,4.67424565017,0.0,4.67424565017
 05/11  06:00:00,24.5024043349,0.325105247157,1.13366476579,0.0,6.51253267309,14.7454349813,15.5564124554,0.0,15.5564124554
 05/11  07:00:00,26.2751998073,0.458210753674,1.63988876308,0.0,6.01364874671,18.163451543,16.53039446,0.0,16.53039446
 05/11  08:00:00,25.9368888346,0.724436563901,1.98110252901,0.0,4.35151303671,18.8798367041,15.8805760569,0.0,15.8805760569
 05/11  09:00:00,23.6892500754,0.812678188969,2.4688539853,0.0,3.78894180059,16.6187760998,13.9311290437,0.0,13.9311290437
 05/11  10:00:00,21.3682329622,0.915219598737,2.96192216539,0.0,3.78894180059,13.7021493968,12.6314977062,0.0,12.6314977062
 05/11  11:00:00,22.2334841756,1.04263152734,3.55258029633,0.0,3.78894180059,13.8493305508,10.1946889484,0.0,10.1946889484
 05/11  12:00:00,23.1880938025,1.26384905333,4.59641361537,0.0,3.69398621738,13.6338449159,8.89505761087,0.0,8.89505761087
 05/11  13:00:00,24.2859471588,1.48798345192,5.74841597095,0.0,3.78894180059,13.2606059349,7.92033410775,0.0,7.92033410775
 05/11  14:00:00,25.1991801033,1.66966758366,6.62714593783,0.0,3.78894180059,13.1134247809,6.94561060464,0.0,6.94561060464
 05/11  15:00:00,26.7729506607,1.72665425443,6.77892037107,0.0,4.71240779196,13.5549682428,7.92033410775,0.0,7.92033410775
 05/11  16:00:00,35.9160822256,2.04902735647,8.14932544654,0.0,7.18559832057,18.5321311015,9.21996544524,0.0,9.21996544524
 05/11  17:00:00,43.1012863918,2.15468859611,9.25111210385,0.0,8.38069375907,23.3147919321,12.1441359546,0.0,12.1441359546
 05/11  18:00:00,44.9131888112,2.14608953198,9.0042434536,0.0,10.6415932552,23.1212625696,14.256036878,0.0,14.256036878
 05/11  19:00:00,42.8675161716,1.99494611786,8.07899220639,0.0,12.3080778603,20.4854999863,13.6062212093,0.0,13.6062212093
 05/11  20:00:00,45.3182213505,1.73417976148,6.76641796824,0.0,12.456681583,19.8967753704,12.469043789,0.0,12.469043789
 05/11  21:00:00,39.1892297922,1.44928480641,5.49298905361,0.0,9.18739968257,17.702556249,10.1946889484,0.0,10.1946889484
 05/11  22:00:00,30.5420785772,1.11099800641,4.11943720032,0.0,5.91811778209,14.0365255879,8.89505761087,0.0,8.89505761087
 05/11  23:00:00,23.432524751,0.852697573286,3.16469287858,0.0,3.54045821811,10.5176760807,4.9961635984,0.0,4.9961635984
 05/11  24:00:00,18.5196720426,0.597537247969,2.21025605127,0.0,2.55330491699,7.80157382632,1.58463133749,0.0,1.58463133749
 05/12  01:00:00,17.0609975489,0.416867970217,1.52097545124,0.0,2.55330491699,7.21284921042,0.933648132231,0.0,0.933648132231
 05/12  02:00:00,16.5896967431,0.375382172772,1.3855227509,0.0,2.55330491699,6.91848690247,0.447111650479,0.0,0.447111650479
 05/12  03:00:00,16.3968337091,0.362070828381,1.35315221527,0.0,2.55330491699,6.7713057485,0.44709379184,0.0,0.44709379184
 05/12  04:00:00,18.3674360419,0.341005836021,1.26832609266,0.0,3.82705111198,7.57405300124,0.933216350934,0.0,0.933216350934
 05/12  05:00:00,23.0367487238,0.369523286456,1.3705088621,0.0,6.02426329834,9.91545327661,4.65666269261,0.0,4.65666269261
 05/12  06:00:00,25.2885457223,0.475329378954,1.76958202141,0.0,6.51253267309,14.7454349813,15.4951980735,0.0,15.4951980735
 05/12  07:00:00,26.8928916724,0.573782010241,2.14200937156,0.0,6.01364874671,18.163451543,16.4652702478,0.0,16.4652702478
 05/12  08:00:00,25.9479439043,0.724034564282,1.99255959835,0.0,4.35151303671,18.8798367041,15.8180567822,0.0,15.8180567822
 05/12  09:00:00,23.136568256,0.719046767636,2.00980358716,0.0,3.78894180059,16.6187760998,13.8764246781,0.0,13.8764246781
 05/12  10:00:00,20.334583261,0.742488091781,2.10100397111,0.0,3.78894180059,13.7021493968,12.5820032802,0.0,12.5820032802
 05/12  11:00:00,20.9028345073,0.818509356372,2.44605279904,0.0,3.78894180059,13.8493305508,10.1549631591,0.0,10.1549631591
 05/12  12:00:00,20.788945422,0.866320630666,2.59479365755,0.0,3.69398621738,13.6338449159,8.86054176119,0.0,8.86054176119
 05/12  13:00:00,19.9952575958,0.770553286342,2.17515657356,0.0,3.78894180059,13.2606059349,7.88972571276,0.0,7.88972571276
 05/12  14:00:00,20.6616377061,0.930067889222,2.82920323502,0.0,3.78894180059,13.1134247809,6.91890966432,0.0,6.91890966432
 05/12  15:00:00,23.3360876587,1.17539721317,3.89331441035,0.0,4.71240779196,13.5549682428,7.88972571276,0.0,7.88972571276
 05/12  16:00:00,31.7038306322,1.35489988738,4.63120132224,0.0,7.18559832057,18.5321311015,9.18414711067,0.0,9.18414711067
 05/12  17:00:00,38.0362806426,1.29573776574,5.04505718505,0.0,8.38069375907,23.3147919321,12.096595256,0.0,12.096595256
 05/12  18:00:00,40.4706282618,1.39535782126,5.31241461492,0.0,10.6415932552,23.1212625696,14.2000300276,0.0,14.2000300276
 05/12  19:00:00,38.8400678999,1.29562234678,4.75086770578,0.0,12.3080778603,20.4854999863,13.5528193286,0.0,13.5528193286
 05/12  20:00:00,41.6646359019,1.06195973784,3.78505254327,0.0,12.456681583,19.8967753704,12.4202006055,0.0,12.4202006055
 05/12  21:00:00,36.0759312479,0.853460492107,2.9755148237,0.0,9.18739968257,17.702556249,10.1549631591,0.0,10.1549631591
 05/12  22:00:00,27.6519563794,0.534839755974,1.80547325296,0.0,5.91811778209,14.0365255879,8.86054176119,0.0,8.86054176119
 05/12  23:00:00,20.9138865005,0.345710604665,1.15304159674,0.0,3.54045821811,10.5176760807,4.97727756745,0.0,4.97727756745
 05/12  24:00:00,16.702982617,0.229955265228,0.761148608349,0.0,2.55330491699,7.80157382632,1.57942139792,0.0,1.57942139792
 05/13  01:00:00,15.7664018535,0.151270000677,0.49197772538,0.0,2.55330491699,7.21284921042,0.931041672149,0.0,0.931041672149
 05/13  02:00:00,15.2925032478,0.109520782375,0.354190645939,0.0,2.55330491699,6.91848690247,0.4464601961,0.0,0.4464601961
 05/13  03:00:00,15.0203718362,0.0808136806545,0.25794749005,0.0,2.55330491699,6.7713057485,0.446442391056,0.0,0.446442391056
 05/13  04:00:00,17.0317393641,0.0663266111185,0.207308639753,0.0,3.82705111198,7.57405300124,0.930611196368,0.0,0.930611196368
 05/13  05:00:00,21.5897980858,0.0717793638822,0.22130214672,0.0,6.02426329834,9.91545327661,4.639085774,0.0,4.639085774
 05/13  06:00:00,23.4248451702,0.0942900542422,0.28692079407,0.0,6.51253267309,14.7454349813,15.4340076027,0.0,15.4340076027
 05/13  07:00:00,24.535138452,0.13861308785,0.412954435999,0.0,6.01364874671,17.9699221805,16.490024809,0.0898531206963,16.4001716883
 05/13  08:00:00,22.4155716306,0.165868673981,0.464766783657,0.0,3.66783283761,18.1171033345,16.1447929941,0.389230859683,15.7555621344
 05/13  09:00:00,19.6851291167,0.188043536874,0.535781247327,0.0,3.10526160149,15.8560427302,14.2648008088,0.443058947596,13.8217418612
 05/13  10:00:00,16.9218340313,0.212546325679,0.664610076243,0.0,3.10526160149,12.9394160272,12.722399413,0.189871062444,12.5325283506
 05/13  11:00:00,17.2633367046,0.247979861056,0.823498060286,0.0,3.10526160149,13.0865971812,10.1152530182,0.0,10.1152530182
 05/13  12:00:00,17.2656311341,0.279145400379,0.941808104578,0.0,3.10526160149,12.9394160272,8.82603950766,0.0,8.82603950766
 05/13  13:00:00,17.0392118344,0.321864333454,1.11421333373,0.0,3.10526160149,12.4978725653,7.85912937471,0.0,7.85912937471
 05/13  14:00:00,17.0822837065,0.359430716703,1.26689997663,0.0,3.10526160149,12.3506914113,6.89221924177,0.0,6.89221924177
 05/13  15:00:00,18.7480665574,0.423876650903,1.50322744003,0.0,4.02872759285,12.7922348732,7.85912937471,0.0,7.85912937471
 05/13  16:00:00,26.6932939923,0.536786010783,1.8851921277,0.0,6.50191812146,17.7693977319,9.1483428853,0.0,9.1483428853
 05/13  17:00:00,35.0654567316,0.792563198408,2.77093720387,0.0,8.38069375907,23.1212625696,12.0490732841,0.0,12.0490732841
 05/13  18:00:00,37.9504152371,0.944917479862,3.24264193169,0.0,10.6415932552,23.1212625696,14.1440452388,0.0,14.1440452388
 05/13  19:00:00,36.5853843586,0.874891358157,2.9169151531,0.0,12.3080778603,20.4854999863,13.4994384835,0.0,13.4994384835
 05/13  20:00:00,39.7327076504,0.686316468128,2.22876756146,0.0,12.456681583,19.8967753704,12.3713766618,0.0,12.3713766618
 05/13  21:00:00,34.2552271389,0.485007005596,1.5232642012,0.0,9.18739968257,17.702556249,10.1152530182,0.0,10.1152530182
 05/13  22:00:00,26.5603767259,0.30805791178,0.940675443614,0.0,5.91811778209,14.0365255879,8.82603950766,0.0,8.82603950766
 05/13  23:00:00,20.0947265629,0.171573101965,0.508019161826,0.0,3.54045821811,10.5176760807,4.95839897589,0.0,4.95839897589
 05/13  24:00:00,15.9982683899,0.0734459157499,0.212943730798,0.0,2.55330491699,7.80157382632,1.57421351059,0.0,1.57421351059
 05/14  01:00:00,15.2832300026,0.0414086704526,0.118667204667,0.0,2.55330491699,7.21284921042,0.928436577367,0.0,0.928436577367
 05/14  02:00:00,14.9216592613,0.0255991976946,0.0672682441432,0.0,2.55330491699,6.91848690247,0.49196742009,0.0461583218744,0.445809098216
 05/14  03:00:00,14.7581462715,0.0563203137052,0.0202152923051,0.0,2.55330491699,6.7713057485,1.60296365077,1.15717229861,0.445791352151
 05/14  04:00:00,16.8984894759,0.137151305348,0.00323405732772,0.0,3.82705111198,7.57405300124,4.14466909822,3.21666156095,0.928007537269
 05/14  05:00:00,21.5217213929,0.216601681506,0.00840313619835,0.0,6.02426329834,9.91545327661,9.71745818746,5.09593808875,4.62152009871
 05/14  06:00:00,23.3819039704,0.256309015248,0.0819606332163,0.0,6.51253267309,14.7454349813,20.784703386,5.41184422401,15.372859162
 05/14  07:00:00,24.4449618102,0.245021244216,0.21636963784,0.0,6.01364874671,17.9699221805,20.3742499497,4.03913188969,16.33511806
 05/14  08:00:00,22.3221275465,0.25770170832,0.279489665197,0.0,3.66783283761,18.1171033345,19.5801977885,3.8870871677,15.6931106208
 05/14  09:00:00,19.6526328491,0.253933688102,0.437394828488,0.0,3.10526160149,15.8560427302,16.505565826,2.73846903928,13.7670967867
 05/14  10:00:00,16.9410201065,0.243978141729,0.652364335449,0.0,3.10526160149,12.9394160272,13.6645453855,1.18145781665,12.4830875689
 05/14  11:00:00,17.2982775345,0.249173203063,0.85724554823,0.0,3.10526160149,13.0865971812,10.2059648844,0.130394598823,10.0755702855
 05/14  12:00:00,17.3969823642,0.293289306943,1.05901542807,0.0,3.10526160149,12.9394160272,8.79156106777,0.0,8.79156106777
 05/14  13:00:00,17.1483509169,0.331679158277,1.2135375914,0.0,3.10526160149,12.4978725653,7.82855415444,0.0,7.82855415444
 05/14  14:00:00,17.1807379476,0.367763674766,1.35702125966,0.0,3.10526160149,12.3506914113,6.86554724111,0.0,6.86554724111
 05/14  15:00:00,18.9459588316,0.447763127782,1.67723323732,0.0,4.02872759285,12.7922348732,7.82855415444,0.0,7.82855415444
 05/14  16:00:00,27.1610833837,0.607713206547,2.28205432326,0.0,6.50191812146,17.7693977319,9.11256337222,0.0,9.11256337222
 05/14  17:00:00,35.615907312,0.873204881827,3.24074610083,0.0,8.38069375907,23.1212625696,12.0015841122,0.0,12.0015841122
 05/14  18:00:00,38.4280470238,1.00423801961,3.66095317856,0.0,10.6415932552,23.1212625696,14.0880990911,0.0,14.0880990911
 05/14  19:00:00,37.2508251528,0.977604968567,3.47964233693,0.0,12.3080778603,20.4854999863,13.4460944822,0.0,13.4460944822
 05/14  20:00:00,40.4914866651,0.820065933317,2.85379711101,0.0,12.456681583,19.8967753704,12.3225864167,0.0,12.3225864167
 05/14  21:00:00,35.2541968811,0.679174233597,2.32806671533,0.0,9.18739968257,17.702556249,10.0755702855,0.0,10.0755702855
 05/14  22:00:00,27.4074589917,0.476530415699,1.61928520557,0.0,5.91811778209,14.0365255879,8.79156106777,0.0,8.79156106777
 05/14  23:00:00,20.9043447802,0.338812164691,1.15039831643,0.0,3.54045821811,10.5176760807,4.93953341444,0.0,4.93953341444
 05/14  24:00:00,16.7698671263,0.241687427107,0.816300955858,0.0,2.55330491699,7.80157382632,1.56900921778,0.0,1.56900921778
 05/15  01:00:00,15.9092037869,0.181354077742,0.60469558172,0.0,2.55330491699,7.21284921042,0.925833621059,0.0,0.925833621059
 05/15  02:00:00,15.4826236057,0.150720909065,0.503110877123,0.0,2.55330491699,6.91848690247,0.445158549941,0.0,0.445158549941
 05/15  03:00:00,15.2162086453,0.123424632643,0.411173347159,0.0,2.55330491699,6.7713057485,0.445140868184,0.0,0.445140868184
 05/15  04:00:00,17.2212025481,0.107278896258,0.355819538619,0.0,3.82705111198,7.57405300124,0.925406145379,0.0,0.925406145379
 05/15  05:00:00,21.8371228246,0.125712661541,0.414693587882,0.0,6.02426329834,9.91545327661,4.60397086782,0.0,4.60397086782
 05/15  06:00:00,23.8826879014,0.194090479184,0.64496310031,0.0,6.51253267309,14.7454349813,15.3117708577,0.0,15.3117708577
 05/15  07:00:00,25.2162691187,0.237806987734,0.801361840412,0.0,6.01364874671,18.163451543,16.2701286278,0.0,16.2701286278
 05/15  08:00:00,24.0019428764,0.364355474029,0.406237660658,0.0,4.35151303671,18.8798367041,15.6307207358,0.0,15.6307207358
 05/15  09:00:00,21.0300596755,0.330375898511,0.291965875851,0.0,3.78894180059,16.6187760998,13.7125056372,0.0,13.7125056372
 05/15  10:00:00,18.0956079433,0.323042476576,0.281474268668,0.0,3.78894180059,13.7021493968,12.438789045,0.00509346851557,12.4336955765
 05/15  11:00:00,18.5534123563,0.379699136751,0.535440867694,0.0,3.78894180059,13.8493305508,10.0359267127,0.0,10.0359267127
 05/15  12:00:00,18.5699630871,0.446841939403,0.795290013929,0.0,3.69398621738,13.6338449159,8.757116652,0.0,8.757116652
 05/15  13:00:00,18.6990953058,0.513813377894,1.13573419203,0.0,3.78894180059,13.2606059349,7.79800910649,0.0,7.79800910649
 05/15  14:00:00,19.2037652568,0.631416504948,1.66998216998,0.0,3.78894180059,13.1134247809,6.83890156098,0.0,6.83890156098
 05/15  15:00:00,21.2037557718,0.743266791673,2.19311294496,0.0,4.71240779196,13.5549682428,7.79800910649,0.0,7.79800910649
 05/15  16:00:00,29.7787221485,0.942826352554,3.11816637337,0.0,7.18559832057,18.5321311015,9.07681916717,0.0,9.07681916717
 05/15  17:00:00,36.5481726305,0.931634254051,3.92105268462,0.0,8.38069375907,23.3147919321,11.9541418037,0.0,11.9541418037
 05/15  18:00:00,39.8487557547,1.16497700876,4.92092292036,0.0,10.6415932552,23.1212625696,14.0322081523,0.0,14.0322081523
 05/15  19:00:00,39.243464352,1.24600622277,5.20388028187,0.0,12.3080778603,20.4854999863,13.392803122,0.0,13.392803122
 05/15  20:00:00,41.6705821012,1.12763422134,4.61815759235,0.0,12.456681583,19.8967753704,12.2738443189,0.0,12.2738443189
 05/15  21:00:00,37.3209102644,1.00957692973,4.06437740254,0.0,9.18739968257,17.702556249,10.0359267127,0.0,10.0359267127
 05/15  22:00:00,28.812031857,0.719037675637,2.78135081092,0.0,5.91811778209,14.0365255879,8.757116652,0.0,8.757116652
 05/15  23:00:00,21.8579396685,0.515073829484,1.92773153996,0.0,3.54045821811,10.5176760807,4.92068646996,0.0,4.92068646996
 05/15  24:00:00,17.5591665841,0.393056968061,1.4542308727,0.0,2.55330491699,7.80157382632,1.56381006068,0.0,1.56381006068
 05/16  01:00:00,16.7570410712,0.345780788384,1.28810615538,0.0,2.55330491699,7.21284921042,0.923233575789,0.0,0.923233575789
 05/16  02:00:00,16.1332586017,0.279614706433,1.02485207577,0.0,2.55330491699,6.91848690247,0.444508744236,0.0,0.444508744236
 05/16  03:00:00,15.707245768,0.223422373473,0.802212729076,0.0,2.55330491699,6.7713057485,0.44449113205,0.0,0.44449113205
 05/16  04:00:00,17.7554327335,0.217138960638,0.780189659628,0.0,3.82705111198,7.57405300124,0.922807791784,0.0,0.922807791784
 05/16  05:00:00,22.4968848745,0.259744658022,0.940423641287,0.0,6.02426329834,9.91545327661,4.58644327752,0.0,4.58644327752
 05/16  06:00:00,24.5254370427,0.318710210608,1.16309251017,0.0,6.51253267309,14.7454349813,15.2507607786,0.0,15.2507607786
 05/16  07:00:00,25.9600447695,0.380134536382,1.40280994252,0.0,6.01364874671,18.163451543,16.2052226377,0.0,16.2052226377
 05/16  08:00:00,25.0915990799,0.570601403859,1.28964793442,0.0,4.35151303671,18.8798367041,15.5684109556,0.0,15.5684109556
 05/16  09:00:00,22.2750889816,0.559722931135,1.3076481493,0.0,3.78894180059,16.6187760998,13.6579845793,0.0,13.6579845793
 05/16  10:00:00,19.491773474,0.582054308042,1.41862796787,0.0,3.78894180059,13.7021493968,12.3843670003,0.0,12.3843670003
 05/16  11:00:00,19.751979557,0.602403845467,1.51130335962,0.0,3.78894180059,13.8493305508,9.99633403972,0.0,9.99633403972
 05/16  12:00:00,19.4987571911,0.616018955246,1.55490710204,0.0,3.69398621738,13.6338449159,8.72271646074,0.0,8.72271646074
 05/16  13:00:00,19.713028793,0.704067501274,1.95941355584,0.0,3.78894180059,13.2606059349,7.76750327651,0.0,7.76750327651
 05/16  14:00:00,19.8984360566,0.761304222335,2.2347652524,0.0,3.78894180059,13.1134247809,6.81229009227,0.0,6.81229009227
 05/16  15:00:00,21.6418045359,0.823793942936,2.55063455778,0.0,4.71240779196,13.5549682428,7.76750327651,0.0,7.76750327651
 05/16  16:00:00,30.0901147308,1.00513659932,3.36724870896,0.0,7.18559832057,18.5321311015,9.04112085549,0.0,9.04112085549
 05/16  17:00:00,37.3116532708,1.10160631978,4.5145612592,0.0,8.38069375907,23.3147919321,11.9067604082,0.0,11.9067604082
 05/16  18:00:00,39.319116995,1.11577910986,4.44048205959,0.0,10.6415932552,23.1212625696,13.976388974,0.0,13.976388974
 05/16  19:00:00,37.1785525275,0.91990320406,3.46507147607,0.0,12.3080778603,20.4854999863,13.3395801845,0.0,13.3395801845
 05/16  20:00:00,39.6208991653,0.794339413345,2.90176946445,0.0,12.456681583,19.8967753704,12.2251648029,0.0,12.2251648029
 05/16  21:00:00,35.4384972572,0.687907857906,2.50363346718,0.0,9.18739968257,17.702556249,9.99633403972,0.0,9.99633403972
 05/16  22:00:00,27.6134980903,0.498553265551,1.80330145425,0.0,5.91811778209,14.0365255879,8.72271646074,0.0,8.72271646074
 05/16  23:00:00,21.0702941157,0.361927083212,1.29323273336,0.0,3.54045821811,10.5176760807,4.9018637238,0.0,4.9018637238
 05/16  24:00:00,16.863715945,0.254122600776,0.897714600812,0.0,2.55330491699,7.80157382632,1.55861757898,0.0,1.55861757898
 05/17  01:00:00,16.0357048795,0.20212385881,0.71042689328,0.0,2.55330491699,7.21284921042,0.920637213277,0.0,0.920637213277
 05/17  02:00:00,15.6458566554,0.179953246713,0.637111589244,0.0,2.55330491699,6.91848690247,0.443859873841,0.0,0.443859873841
 05/17  03:00:00,15.5043285888,0.177371688834,0.6453462345,0.0,2.55330491699,6.7713057485,0.443842336431,0.0,0.443842336431
 05/17  04:00:00,17.6354836497,0.187859890194,0.689519646214,0.0,3.82705111198,7.57405300124,0.920213246681,0.0,0.920213246681
 05/17  05:00:00,22.3968070777,0.23521196598,0.864878536505,0.0,6.02426329834,9.91545327661,4.56894251759,0.0,4.56894251759
 05/17  06:00:00,23.6581894672,0.322527555376,1.18486092325,0.0,6.51253267309,14.7454349813,15.1898469899,0.0,15.1898469899
 05/17  07:00:00,25.8030455823,0.342283507017,1.28366178472,0.0,6.01364874671,18.163451543,16.1404193109,0.0,16.1404193109
 05/17  08:00:00,25.0921377311,0.55950933593,1.30127865346,0.0,4.35151303671,18.8798367041,15.5061997325,0.0,15.5061997325
 05/17  09:00:00,23.0048744788,0.683264131821,1.91389244579,0.0,3.78894180059,16.6187760998,13.603549759,0.0,13.603549759
 05/17  10:00:00,20.6180190205,0.771102808255,2.35582501416,0.0,3.78894180059,13.7021493968,12.3351164486,0.0,12.3351164486
 05/17  11:00:00,21.5955584416,0.909636379351,3.04764971037,0.0,3.78894180059,13.8493305508,9.95680399165,0.0,9.95680399165
 05/17  12:00:00,22.3207550632,1.08427499233,3.90864893709,0.0,3.69398621738,13.6338449159,8.68837068127,0.0,8.68837068127
 05/17  13:00:00,23.2254956457,1.2939098259,4.88203808393,0.0,3.78894180059,13.2606059349,7.73704569849,0.0,7.73704569849
 05/17  14:00:00,24.4489122336,1.54075965389,6.00578599788,0.0,3.78894180059,13.1134247809,6.7857207157,0.0,6.7857207157
 05/17  15:00:00,26.5362182345,1.70245206074,6.56639013861,0.0,4.71240779196,13.5549682428,7.73704569849,0.0,7.73704569849
 05/17  16:00:00,34.5149341632,1.84305759367,6.95414714697,0.0,7.18559832057,18.5321311015,9.00547900887,0.0,9.00547900887
 05/17  17:00:00,40.6242655087,1.76791326466,7.16086655223,0.0,8.38069375907,23.3147919321,11.8594539572,0.0,11.8594539572
 05/17  18:00:00,42.0958283971,1.70964081424,6.62333175726,0.0,10.6415932552,23.1212625696,13.9206580866,0.0,13.9206580866
 05/17  19:00:00,39.6545401503,1.44353485637,5.41742744662,0.0,12.3080778603,20.4854999863,13.2864414314,0.0,13.2864414314
 05/17  20:00:00,42.1636251666,1.31637870757,4.92245617159,0.0,12.456681583,19.8967753704,12.1765622848,0.0,12.1765622848
 05/17  21:00:00,37.8639014684,1.18972246237,4.42722307387,0.0,9.18739968257,17.702556249,9.95680399165,0.0,9.95680399165
 05/17  22:00:00,29.6631686714,0.923467561177,3.42805773978,0.0,5.91811778209,14.0365255879,8.68837068127,0.0,8.68837068127
 05/17  23:00:00,22.6117765515,0.676608284947,2.52003396749,0.0,3.54045821811,10.5176760807,4.88307075013,0.0,4.88307075013
 05/17  24:00:00,18.0137238401,0.483730779841,1.81811431684,0.0,2.55330491699,7.80157382632,1.55343331038,0.0,1.55343331038
 05/18  01:00:00,16.9826138161,0.385166735444,1.47429295318,0.0,2.55330491699,7.21284921042,0.91804530417,0.0,0.91804530417
 05/18  02:00:00,16.3724243105,0.322134379592,1.22149811144,0.0,2.55330491699,6.91848690247,0.443212131226,0.0,0.443212131226
 05/18  03:00:00,16.0727064797,0.295481674334,1.09561413988,0.0,2.55330491699,6.7713057485,0.443194673732,0.0,0.443194673732
 05/18  04:00:00,18.076743656,0.281381543587,1.03725799919,0.0,3.82705111198,7.57405300124,0.917623279151,0.0,0.917623279151
 05/18  05:00:00,22.77580954,0.315496689956,1.16359627489,0.0,6.02426329834,9.91545327661,4.5514737699,0.0,4.5514737699
 05/18  06:00:00,24.0776712275,0.410074494136,1.51679574476,0.0,6.51253267309,14.7454349813,15.1290475286,0.0,15.1290475286
 05/18  07:00:00,26.5747890262,0.503438859553,1.89424987608,0.0,6.01364874671,18.163451543,16.0757378383,0.0,16.0757378383
 05/18  08:00:00,26.0410156731,0.733623218472,2.07604271299,0.0,4.35151303671,18.8798367041,15.44410549,0.0,15.44410549
 05/18  09:00:00,23.4675673481,0.766455814112,2.29339363278,0.0,3.78894180059,16.6187760998,13.5492172967,0.0,13.5492172967
 05/18  10:00:00,21.3273896299,0.897593788071,2.93870464375,0.0,3.78894180059,13.7021493968,12.2859585065,0.0,12.2859585065
 05/18  11:00:00,22.9697189551,1.1652243612,4.16622224197,0.0,3.78894180059,13.8493305508,9.91734827493,0.0,9.91734827493
 05/18  12:00:00,23.7101127229,1.35611528565,5.02616630346,0.0,3.69398621738,13.6338449159,8.65408948478,0.0,8.65408948478
 05/18  13:00:00,24.6942947674,1.56343862925,6.08130840227,0.0,3.78894180059,13.2606059349,7.70664539216,0.0,7.70664539216
 05/18  14:00:00,26.2007926824,1.82938000525,7.46904609534,0.0,3.78894180059,13.1134247809,6.75920129955,0.0,6.75920129955
 05/18  15:00:00,29.1553864323,2.10121487334,8.78679552378,0.0,4.71240779196,13.5549682428,7.70664539216,0.0,7.70664539216
 05/18  16:00:00,38.4407543971,2.42553812956,10.297486845,0.0,7.18559832057,18.5321311015,8.96990418232,0.0,8.96990418232
 05/18  17:00:00,45.9139147615,2.56787655099,11.6505525187,0.0,8.38069375907,23.3147919321,11.8122364602,0.0,11.8122364602
 05/18  18:00:00,48.652474207,2.72659588094,12.1630225004,0.0,10.6415932552,23.1212625696,13.8650319942,0.0,13.8650319942
 05/18  19:00:00,46.4302786973,2.56272535151,11.0739754984,0.0,12.3080778603,20.4854999863,13.2334025991,0.0,13.2334025991
 05/18  20:00:00,47.4762953239,2.23511025786,9.31639477854,0.0,12.456681583,19.8967753704,12.1280511577,0.0,12.1280511577
 05/18  21:00:00,42.1177826615,1.94474405045,7.9260826789,0.0,9.18739968257,17.702556249,9.91734827493,0.0,9.91734827493
 05/18  22:00:00,33.4761191572,1.61473366366,6.54974212311,0.0,5.91811778209,14.0365255879,8.65408948478,0.0,8.65408948478
 05/18  23:00:00,25.9094452533,1.29190250165,5.20240845251,0.0,3.54045821811,10.5176760807,4.86431311431,0.0,4.86431311431
 05/18  24:00:00,20.8414314619,1.0247948161,4.10475790244,0.0,2.55330491699,7.80157382632,1.54825879016,0.0,1.54825879016
 05/19  01:00:00,19.3294462104,0.845023406791,3.3612686762,0.0,2.55330491699,7.21284921042,0.915458617811,0.0,0.915458617811
 05/19  02:00:00,18.3045205195,0.703899557274,2.77182914278,0.0,2.55330491699,6.91848690247,0.442565708529,0.0,0.442565708529
 05/19  03:00:00,17.5705057773,0.589568326714,2.29932678512,0.0,2.55330491699,6.7713057485,0.442548336024,0.0,0.442548336024
 05/19  04:00:00,19.2510258164,0.512330955952,1.9805907472,0.0,3.82705111198,7.57405300124,0.915038656929,0.0,0.915038656929
 05/19  05:00:00,23.6476846075,0.488832061723,1.86213597058,0.0,6.02426329834,9.91545327661,4.53404220682,0.0,4.53404220682
 05/19  06:00:00,25.1806841065,0.625990187869,2.40389293005,0.0,6.51253267309,14.7454349813,15.0683803975,0.0,15.0683803975
 05/19  07:00:00,28.3796494249,0.85454206331,3.34800707106,0.0,6.01364874671,18.163451543,16.0111973748,0.0,16.0111973748
 05/19  08:00:00,28.4405060567,1.1648687285,4.04428758653,0.0,4.35151303671,18.8798367041,15.3821466165,0.0,15.3821466165
 05/19  09:00:00,26.4434992866,1.29896540078,4.73681598469,0.0,3.78894180059,16.6187760998,13.4950032823,0.0,13.4950032823
 05/19  10:00:00,24.2050731252,1.42421585012,5.28976607704,0.0,3.78894180059,13.7021493968,12.2369077315,0.0,12.2369077315
 05/19  11:00:00,25.346897942,1.59954910926,6.10907648082,0.0,3.78894180059,13.8493305508,9.877978574,0.0,9.877978574
 05/19  12:00:00,26.3735006423,1.82701350785,7.21865600066,0.0,3.69398621738,13.6338449159,8.61988302331,0.0,8.61988302331
 05/19  13:00:00,27.3625745013,2.02326484771,8.28976191771,0.0,3.78894180059,13.2606059349,7.67631136029,0.0,7.67631136029
 05/19  14:00:00,27.8261286937,2.13442660647,8.7893355054,0.0,3.78894180059,13.1134247809,6.73273969728,0.0,6.73273969728
 05/19  15:00:00,29.5664747116,2.22714216754,9.07195650885,0.0,4.71240779196,13.5549682428,7.67631136029,0.0,7.67631136029
 05/19  16:00:00,37.2548244666,2.33116711628,9.20592792776,0.0,7.18559832057,18.5321311015,8.93440691098,0.0,8.93440691098
 05/19  17:00:00,42.0721862429,2.0890158841,8.28768466701,0.0,8.38069375907,23.3147919321,11.7651219,0.0,11.7651219
 05/19  18:00:00,44.5866622198,2.25637544539,8.56743094885,0.0,10.6415932552,23.1212625696,13.8095271699,0.0,13.8095271699
 05/19  19:00:00,43.0630667098,2.15683308966,8.11265577276,0.0,12.3080778603,20.4854999863,13.1804793946,0.0,13.1804793946
 05/19  20:00:00,45.0156113276,1.90758795773,7.18323308243,0.0,12.456681583,19.8967753704,12.0796457877,0.0,12.0796457877
 05/19  21:00:00,40.3039578961,1.69053045157,6.36647151239,0.0,9.18739968257,17.702556249,9.877978574,0.0,9.877978574
 05/19  22:00:00,31.8348343983,1.36850743458,5.15468359331,0.0,5.91811778209,14.0365255879,8.61988302331,0.0,8.61988302331
 05/19  23:00:00,24.3568498946,1.04135920221,3.90035639326,0.0,3.54045821811,10.5176760807,4.84559637124,0.0,4.84559637124
 05/19  24:00:00,19.3913424052,0.777586125844,2.90187753593,0.0,2.55330491699,7.80157382632,1.54309555069,0.0,1.54309555069
 05/20  01:00:00,18.0713700236,0.622474387796,2.32574150831,0.0,2.55330491699,7.21284921042,0.912877922013,0.0,0.912877922013
 05/20  02:00:00,17.1864000533,0.497071002126,1.86053723174,0.0,2.55330491699,6.91848690247,0.441920797502,0.0,0.441920797502
 05/20  03:00:00,16.6021708016,0.406396423676,1.51416371238,0.0,2.55330491699,6.7713057485,0.44190351499,0.0,0.44190351499
 05/20  04:00:00,18.3791000391,0.34818100039,1.27281492544,0.0,3.82705111198,7.57405300124,0.912460146177,0.0,0.912460146177
 05/20  05:00:00,22.8764432494,0.343853805273,1.2358728689,0.0,6.02426329834,9.91545327661,4.51665298974,0.0,4.51665298974
 05/20  06:00:00,24.1740825127,0.438383408934,1.58489811519,0.0,6.51253267309,14.7454349813,15.0078635603,0.0,15.0078635603
 05/20  07:00:00,26.8682347994,0.613283983382,2.2713798879,0.0,6.01364874671,17.9699221805,15.9468170332,0.0,15.9468170332
 05/20  08:00:00,24.7485075792,0.618472371961,2.34509903422,0.0,3.66783283761,18.1171033345,15.3203414607,0.0,15.3203414607
 05/20  09:00:00,21.9943049543,0.625505575055,2.40749504681,0.0,3.10526160149,15.8560427302,13.4409237708,0.0,13.4409237708
 05/20  10:00:00,20.0016114875,0.799124742351,3.15780911575,0.0,3.10526160149,12.9394160272,12.1879786497,0.0,12.1879786497
 05/20  11:00:00,21.4005979528,1.03098340869,4.17775576085,0.0,3.10526160149,13.0865971812,9.83870654781,0.0,9.83870654781
 05/20  12:00:00,21.8572875958,1.15210444657,4.66050552005,0.0,3.10526160149,12.9394160272,8.58576142678,0.0,8.58576142678
 05/20  13:00:00,21.7972562261,1.23673203848,4.95739002044,0.0,3.10526160149,12.4978725653,7.64605258601,0.0,7.64605258601
 05/20  14:00:00,22.6818721544,1.42085235466,5.80506678654,0.0,3.10526160149,12.3506914113,6.70634374525,0.0,6.70634374525
 05/20  15:00:00,24.5671567764,1.52492608017,6.22126822978,0.0,4.02872759285,12.7922348732,7.64605258601,0.0,7.64605258601
 05/20  16:00:00,32.8746272974,1.70926295999,6.89404848351,0.0,6.50191812146,17.7693977319,8.89899770704,0.0,8.89899770704
 05/20  17:00:00,41.5650156962,1.99621223485,8.066847132,0.0,8.38069375907,23.1212625696,11.7181242293,0.0,11.7181242293
 05/20  18:00:00,44.7323692534,2.17218445948,8.79732896829,0.0,10.6415932552,23.1212625696,13.754160051,0.0,13.754160051
 05/20  19:00:00,43.1618605633,2.06433417981,8.30394853614,0.0,12.3080778603,20.4854999863,13.1276874905,0.0,13.1276874905
 05/20  20:00:00,45.2493082423,1.87409679074,7.4504211641,0.0,12.456681583,19.8967753704,12.0313605096,0.0,12.0313605096
 05/20  21:00:00,40.6359369772,1.69221491432,6.69676613078,0.0,9.18739968257,17.702556249,9.83870654781,0.0,9.83870654781
 05/20  22:00:00,32.3014593901,1.40990588978,5.57991012984,0.0,5.91811778209,14.0365255879,8.58576142678,0.0,8.58576142678
 05/20  23:00:00,24.9320620245,1.11803806888,4.39888965653,0.0,3.54045821811,10.5176760807,4.82692606371,0.0,4.82692606371
 05/20  24:00:00,19.9325076413,0.861769436408,3.35885946149,0.0,2.55330491699,7.80157382632,1.53794512102,0.0,1.53794512102
 05/21  01:00:00,18.2846286633,0.652987741703,2.50848679419,0.0,2.55330491699,7.21284921042,0.910303982826,0.0,0.910303982826
 05/21  02:00:00,17.374775264,0.529051094178,2.01693235031,0.0,2.55330491699,6.91848690247,0.44127758945,0.0,0.44127758945
 05/21  03:00:00,16.9425520243,0.469460176032,1.79148118273,0.0,2.55330491699,6.7713057485,0.441260401867,0.0,0.441260401867
 05/21  04:00:00,18.6210511594,0.386463075697,1.47648397046,0.0,3.82705111198,7.57405300124,0.909888511256,0.0,0.909888511256
 05/21  05:00:00,23.3471336082,0.424963424152,1.62545360884,0.0,6.02426329834,9.91545327661,4.4993112675,0.0,4.4993112675
 05/21  06:00:00,24.9341478103,0.575945847308,2.20740097445,0.0,6.51253267309,14.7454349813,14.9475149362,0.0,14.9475149362
 05/21  07:00:00,26.8824500784,0.59556700473,2.30331214551,0.0,6.01364874671,17.9699221805,15.8826158793,0.0,15.8826158793
 05/21  08:00:00,24.5096235256,0.55381284682,2.17087450582,0.0,3.66783283761,18.1171033345,15.2587083256,0.0,15.2587083256
 05/21  09:00:00,22.2278412592,0.658286992479,2.60824993426,0.0,3.10526160149,15.8560427302,13.3869947774,0.0,13.3869947774
 05/21  10:00:00,19.6806803594,0.731747182835,2.90425554722,0.0,3.10526160149,12.9394160272,12.1391857509,0.0,12.1391857509
 05/21  11:00:00,20.4423769701,0.847576962009,3.40294122487,0.0,3.10526160149,13.0865971812,9.7995438264,0.0,9.7995438264
 05/21  12:00:00,21.4591211743,1.06069772366,4.35374582153,0.0,3.10526160149,12.9394160272,8.55173479999,0.0,8.55173479999
 05/21  13:00:00,22.0323848179,1.24531893571,5.18393171502,0.0,3.10526160149,12.4978725653,7.61587803018,0.0,7.61587803018
 05/21  14:00:00,22.7370565703,1.39119014041,5.88991341677,0.0,3.10526160149,12.3506914113,6.68002126037,0.0,6.68002126037
 05/21  15:00:00,24.149551495,1.43021048308,5.89837854539,0.0,4.02872759285,12.7922348732,7.61587803018,0.0,7.61587803018
 05/21  16:00:00,32.0614878991,1.54393863507,6.24623341015,0.0,6.50191812146,17.7693977319,8.86368705659,0.0,8.86368705659
 05/21  17:00:00,40.8322819253,1.84097375424,7.48935184169,0.0,8.38069375907,23.1212625696,11.671257366,0.0,11.671257366
 05/21  18:00:00,43.7297269731,1.97682991046,7.99004123708,0.0,10.6415932552,23.1212625696,13.6989470339,0.0,13.6989470339
 05/21  19:00:00,42.2599071623,1.88522424578,7.58110506923,0.0,12.3080778603,20.4854999863,13.0750425207,0.0,13.0750425207
 05/21  20:00:00,44.7136853356,1.75818187388,7.03071317425,0.0,12.456681583,19.8967753704,11.9832096226,0.0,11.9832096226
 05/21  21:00:00,38.9618537268,1.37681616148,5.33808163322,0.0,9.18739968257,17.702556249,9.7995438264,0.0,9.7995438264
 05/21  22:00:00,30.1462569085,1.01239408445,3.82221945355,0.0,5.91811778209,14.0365255879,8.55173479999,0.0,8.55173479999
 05/21  23:00:00,23.2656560005,0.808242723254,3.04227897817,0.0,3.54045821811,10.5176760807,4.80830772075,0.0,4.80830772075
 05/21  24:00:00,18.6749870943,0.617570036452,2.34553831444,0.0,2.55330491699,7.80157382632,1.53280902641,0.0,1.53280902641
 05/22  01:00:00,17.5765297597,0.508607026645,1.94476860566,0.0,2.55330491699,7.21284921042,0.907737564306,0.0,0.907737564306
 05/22  02:00:00,16.945584247,0.438674882046,1.67811754549,0.0,2.55330491699,6.91848690247,0.440636275176,0.0,0.440636275176
 05/22  03:00:00,16.5722208685,0.391844827881,1.49876537515,0.0,2.55330491699,6.7713057485,0.440619187387,0.0,0.440619187387
 05/22  04:00:00,18.4746859558,0.35794647567,1.35863536683,0.0,3.82705111198,7.57405300124,0.9073245145,0.0,0.9073245145
 05/22  05:00:00,23.121370166,0.382107585462,1.44254600536,0.0,6.02426329834,9.91545327661,4.48202217491,0.0,4.48202217491
 05/22  06:00:00,24.4709873868,0.482247665393,1.83793873279,0.0,6.51253267309,14.7454349813,14.8873523944,0.0,14.8873523944
 05/22  07:00:00,26.7758536354,0.53704139775,2.06171194704,0.0,6.01364874671,18.163451543,15.8186129255,0.0,15.8186129255
 05/22  08:00:00,25.8328969054,0.701036135323,1.90051102837,0.0,4.35151303671,18.8798367041,15.1972654631,0.0,15.1972654631
 05/22  09:00:00,22.8436348043,0.660034337452,1.77588256567,0.0,3.78894180059,16.6187760998,13.3332322726,0.0,13.3332322726
 05/22  10:00:00,19.8777733235,0.645948418267,1.74073370719,0.0,3.78894180059,13.7021493968,12.0905434847,0.0,12.0905434847
 05/22  11:00:00,20.6323265691,0.755706024975,2.23834819226,0.0,3.78894180059,13.8493305508,9.76050200745,0.0,9.76050200745
 05/22  12:00:00,21.5242562069,0.973367903954,3.22305716919,0.0,3.69398621738,13.6338449159,8.51781321959,0.0,8.51781321959
 05/22  13:00:00,21.409888458,0.979924950294,3.38041577185,0.0,3.78894180059,13.2606059349,7.58579662869,0.0,7.58579662869
 05/22  14:00:00,19.4868544477,0.678503341333,1.90598452447,0.0,3.78894180059,13.1134247809,6.65378003779,0.0,6.65378003779
