Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  15:00:00,20.1925014198,0.575859528037,1.34926585655,0.0,4.71240779196,13.5549682428,7.58579662869,0.0,7.58579662869
 05/22  16:00:00,27.7772090396,0.613509947796,1.44596966923,0.0,7.18559832057,18.5321311015,8.82848541655,0.0,8.82848541655
 05/22  17:00:00,33.7241860145,0.465147992095,1.5635523306,0.0,8.38069375907,23.3147919321,11.6245351892,0.0,11.6245351892
 05/22  18:00:00,35.8660314152,0.491657745307,1.61151784429,0.0,10.6415932552,23.1212625696,13.6439044695,0.0,13.6439044695
 05/22  19:00:00,34.299548576,0.353004976109,1.15296575251,0.0,12.3080778603,20.4854999863,13.0225600756,0.0,13.0225600756
 05/22  20:00:00,37.2068042795,0.301562403835,0.980451588241,0.0,12.456681583,19.8967753704,11.9352073862,0.0,11.9352073862
 05/22  21:00:00,33.6441729552,0.33178719148,1.06542983156,0.0,9.18739968257,17.702556249,9.76050200745,0.0,9.76050200745
 05/22  22:00:00,26.2725165993,0.229249334699,0.731623894162,0.0,5.91811778209,14.0365255879,8.51781321959,0.0,8.51781321959
 05/22  23:00:00,19.9321658641,0.123770394653,0.393261170307,0.0,3.54045821811,10.5176760807,4.789746856,0.0,4.789746856
 05/22  24:00:00,16.0036916467,0.0704679895835,0.221344913763,0.0,2.55330491699,7.80157382632,1.52768878786,0.0,1.52768878786
 05/23  01:00:00,15.3200931623,0.0514324759088,0.145506558967,0.0,2.55330491699,7.21284921042,1.00743310211,0.10225367382,0.905179428292
 05/23  02:00:00,14.9969557994,0.0745284422944,0.0936355376839,0.0,2.55330491699,6.91848690247,1.44607958319,1.00608253826,0.439997044926
 05/23  03:00:00,14.845712788,0.103775455758,0.0603266667769,0.0,2.55330491699,6.7713057485,2.35692030625,1.91694024452,0.439980061724
 05/23  04:00:00,16.95559539,0.146446445004,0.0510448317341,0.0,3.82705111198,7.57405300124,3.89084953419,2.9860806182,0.904768915988
 05/23  05:00:00,21.5653471283,0.204618455162,0.0640120979583,0.0,6.02426329834,9.91545327661,8.74111369383,4.27632286263,4.4647908312
 05/23  06:00:00,22.5368534641,0.238811411097,0.147241064411,0.0,6.51253267309,14.7454349813,19.2667577445,4.4393639952,14.8273937493
 05/23  07:00:00,24.5272423505,0.241350858568,0.108791201377,0.0,6.01364874671,18.163451543,20.554533677,4.79970655131,15.7548271257
 05/23  08:00:00,23.7911870869,0.47887364147,0.0809637037846,0.0,4.35151303671,18.8798367041,20.0771291206,4.94109805148,15.1360310691
 05/23  09:00:00,21.3546009468,0.491288832525,0.455594213149,0.0,3.78894180059,16.6187760998,16.2992140006,3.0195618229,13.2796521777
 05/23  10:00:00,18.5952529945,0.481587997164,0.622573799259,0.0,3.78894180059,13.7021493968,13.9608576267,1.91879137074,12.042066256
 05/23  11:00:00,18.7537168588,0.448554597774,0.666889909102,0.0,3.78894180059,13.8493305508,10.6750622595,0.953469606707,9.72159265282
 05/23  12:00:00,18.559786886,0.444349261734,0.787606490534,0.0,3.69398621738,13.6338449159,8.62799307055,0.143986339407,8.48400673114
 05/23  13:00:00,18.6184337312,0.498686445168,1.07019955014,0.0,3.78894180059,13.2606059349,7.55581728988,0.0,7.55581728988
 05/23  14:00:00,18.7955322113,0.558718356845,1.33444727263,0.0,3.78894180059,13.1134247809,6.62762784862,0.0,6.62762784862
 05/23  15:00:00,20.543405894,0.638680118986,1.63734973986,0.0,4.71240779196,13.5549682428,7.55581728988,0.0,7.55581728988
 05/23  16:00:00,28.5497337777,0.756137122853,2.0758672323,0.0,7.18559832057,18.5321311015,8.79340321156,0.0,8.79340321156
 05/23  17:00:00,35.1225452306,0.73309299443,2.69396654436,0.0,8.38069375907,23.3147919321,11.5779715353,0.0,11.5779715353
 05/23  18:00:00,37.8497215936,0.878777278933,3.20808848913,0.0,10.6415932552,23.1212625696,13.5890486581,0.0,13.5890486581
 05/23  19:00:00,36.4235936315,0.81039727815,2.81961850597,0.0,12.3080778603,20.4854999863,12.9702556972,0.0,12.9702556972
 05/23  20:00:00,38.364027473,0.568919857516,1.87031732798,0.0,12.456681583,19.8967753704,11.8873680158,0.0,11.8873680158
 05/23  21:00:00,34.0443268805,0.424631063047,1.37273988536,0.0,9.18739968257,17.702556249,9.72159265282,0.0,9.72159265282
 05/23  22:00:00,26.7658231376,0.339458561068,1.11472120607,0.0,5.91811778209,14.0365255879,8.48400673114,0.0,8.48400673114
 05/23  23:00:00,20.5187360348,0.255311431679,0.848290304028,0.0,3.54045821811,10.5176760807,4.77124896609,0.0,4.77124896609
 05/23  24:00:00,16.4279704542,0.165580217217,0.550511493573,0.0,2.55330491699,7.80157382632,1.52258592168,0.0,1.52258592168
 05/24  01:00:00,15.6273263959,0.117251548827,0.386920719618,0.0,2.55330491699,7.21284921042,0.902630334176,0.0,0.902630334176
 05/24  02:00:00,15.153807017,0.0766188074496,0.248396390066,0.0,2.55330491699,6.91848690247,0.439360088328,0.0,0.439360088328
 05/24  03:00:00,14.9314274209,0.05947058895,0.190346166427,0.0,2.55330491699,6.7713057485,0.439343214432,0.0,0.439343214432
 05/24  04:00:00,16.9337499362,0.04278082503,0.132864997861,0.0,3.82705111198,7.57405300124,0.902222473316,0.0,0.902222473316
 05/24  05:00:00,21.515774583,0.0536158642987,0.165442143535,0.0,6.02426329834,9.91545327661,4.45458537438,0.00696303587752,4.4476223385
 05/24  06:00:00,22.5565921928,0.0966147680514,0.30917643614,0.0,6.51253267309,14.7454349813,14.7688419606,0.00118520617969,14.7676567545
 05/24  07:00:00,25.0231933027,0.195923389427,0.650169622757,0.0,6.01364874671,18.163451543,15.6912773694,0.0,15.6912773694
 05/24  08:00:00,24.329914944,0.425216902738,0.67334829961,0.0,4.35151303671,18.8798367041,15.0750232775,0.0,15.0750232775
 05/24  09:00:00,21.4908023377,0.413377936753,0.669706499738,0.0,3.78894180059,16.6187760998,13.2262703599,0.0,13.2262703599
 05/24  10:00:00,18.7240785415,0.442238841622,0.790748501817,0.0,3.78894180059,13.7021493968,11.9937684208,0.0,11.9937684208
 05/24  11:00:00,19.0818457849,0.482237161845,0.961336271193,0.0,3.78894180059,13.8493305508,9.68282728515,0.0,9.68282728515
 05/24  12:00:00,19.0170539726,0.531506198466,1.15771664035,0.0,3.69398621738,13.6338449159,8.45032534611,0.0,8.45032534611
 05/24  13:00:00,18.8459364643,0.54693830429,1.24945042411,0.0,3.78894180059,13.2606059349,7.52594889183,0.0,7.52594889183
 05/24  14:00:00,18.722294077,0.547285906583,1.27264158854,0.0,3.78894180059,13.1134247809,6.60157243756,0.0,6.60157243756
 05/24  15:00:00,20.7520235518,0.670604485116,1.81404303145,0.0,4.71240779196,13.5549682428,7.52594889183,0.0,7.52594889183
 05/24  16:00:00,28.6380143843,0.75773224094,2.16255272083,0.0,7.18559832057,18.5321311015,8.75845083087,0.0,8.75845083087
 05/24  17:00:00,34.5708687446,0.600582681448,2.27480037141,0.0,8.38069375907,23.3147919321,11.5315801937,0.0,11.5315801937
 05/24  18:00:00,36.750473266,0.643967712948,2.34364972748,0.0,10.6415932552,23.1212625696,13.5343958446,0.0,13.5343958446
 05/24  19:00:00,35.7270323998,0.646572762467,2.28688179,0.0,12.3080778603,20.4854999863,12.9181448751,0.0,12.9181448751
 05/24  20:00:00,38.427151945,0.560561441228,1.9418002163,0.0,12.456681583,19.8967753704,11.8397056785,0.0,11.8397056785
 05/24  21:00:00,34.3067888651,0.472147578651,1.58768535427,0.0,9.18739968257,17.702556249,9.68282728515,0.0,9.68282728515
 05/24  22:00:00,26.8095372617,0.348942859604,1.14895103166,0.0,5.91811778209,14.0365255879,8.45032534611,0.0,8.45032534611
 05/24  23:00:00,20.3493415812,0.220869883451,0.713337398647,0.0,3.54045821811,10.5176760807,4.752819529,0.0,4.752819529
 05/24  24:00:00,16.2288644059,0.122832135695,0.394153526871,0.0,2.55330491699,7.80157382632,1.51750193904,0.0,1.51750193904
 05/25  01:00:00,15.4834671138,0.085392227505,0.27492075886,0.0,2.55330491699,7.21284921042,0.900091038673,0.0,0.900091038673
 05/25  02:00:00,15.1508616448,0.0755776796981,0.24649214567,0.0,2.55330491699,6.91848690247,0.43872559434,0.0,0.43872559434
 05/25  03:00:00,14.9823836586,0.0700763737108,0.230696619428,0.0,2.55330491699,6.7713057485,0.438708834394,0.0,0.438708834394
 05/25  04:00:00,17.0560669221,0.0752368827156,0.222725926142,0.0,3.82705111198,7.57405300124,1.07447741244,0.174791471066,0.899685941376
 05/25  05:00:00,21.6654711097,0.102415781427,0.266338753092,0.0,6.02426329834,9.91545327661,4.92290941896,0.492387638603,4.43052178036
 05/25  06:00:00,22.7609457346,0.150023820853,0.460120925148,0.0,6.51253267309,14.7454349813,15.004700675,0.296541576973,14.708159098
 05/25  07:00:00,24.9920098893,0.194472626135,0.620436972614,0.0,6.01364874671,18.163451543,15.9156591799,0.287676703594,15.6279824763
 05/25  08:00:00,24.0328756249,0.396686459083,0.404839424203,0.0,4.35151303671,18.8798367041,15.9031703586,0.8889102034,15.0142601552
 05/25  09:00:00,21.1923851832,0.393675423493,0.390991858588,0.0,3.78894180059,16.6187760998,14.2936568806,1.12055425281,13.1731026278
 05/25  10:00:00,18.4186387923,0.412156156536,0.515391437665,0.0,3.78894180059,13.7021493968,12.8690101766,0.923345894414,11.9456642822
 05/25  11:00:00,18.6606678329,0.422666623185,0.599728857843,0.0,3.78894180059,13.8493305508,10.405743503,0.761526118561,9.64421738442
 05/25  12:00:00,18.3689829627,0.426202215843,0.614949613031,0.0,3.69398621738,13.6338449159,9.08573028783,0.668951248909,8.41677903893
 05/25  13:00:00,18.1310122708,0.425080396681,0.656384138206,0.0,3.78894180059,13.2606059349,8.09253737761,0.596337097811,7.4962002798
 05/25  14:00:00,18.3166900797,0.47349960076,0.940823897097,0.0,3.78894180059,13.1134247809,6.70814675445,0.132525233773,6.57562152068
 05/25  15:00:00,20.3377172107,0.597749908235,1.47259126726,0.0,4.71240779196,13.5549682428,7.4962002798,0.0,7.4962002798
 05/25  16:00:00,28.4487767868,0.733416367468,1.99763099678,0.0,7.18559832057,18.5321311015,8.7236386253,0.0,8.7236386253
 05/25  17:00:00,34.6844773447,0.639928411128,2.34906324178,0.0,8.38069375907,23.3147919321,11.4853749027,0.0,11.4853749027
 05/25  18:00:00,37.1200678574,0.723688049543,2.63352398226,0.0,10.6415932552,23.1212625696,13.4799622141,0.0,13.4799622141
 05/25  19:00:00,35.9800970844,0.696433109442,2.4900861276,0.0,12.3080778603,20.4854999863,12.8662430414,0.0,12.8662430414
 05/25  20:00:00,38.4590749203,0.56970310829,1.96458152451,0.0,12.456681583,19.8967753704,11.792234489,0.0,11.792234489
 05/25  21:00:00,34.1875695853,0.449627695862,1.49098595729,0.0,9.18739968257,17.702556249,9.64421738442,0.0,9.64421738442
 05/25  22:00:00,26.8138244783,0.348394096865,1.15378701102,0.0,5.91811778209,14.0365255879,8.41677903893,0.0,8.41677903893
 05/25  23:00:00,20.4049895868,0.231306040624,0.758549247113,0.0,3.54045821811,10.5176760807,4.73446400243,0.0,4.73446400243
 05/25  24:00:00,16.226931476,0.121921407296,0.393131325277,0.0,2.55330491699,7.80157382632,1.51425333049,0.00181498499238,1.5124383455
 05/26  01:00:00,15.4399775943,0.0887634439084,0.228060022933,0.0,2.55330491699,7.21284921042,1.31472233312,0.417160037522,0.897562295598
 05/26  02:00:00,15.0838998491,0.0941200349462,0.160987994673,0.0,2.55330491699,6.91848690247,1.45832401521,1.02023026402,0.43809375119
 05/26  03:00:00,14.9574737033,0.136036107422,0.139826930422,0.0,2.55330491699,6.7713057485,2.58494175507,2.14686464531,0.438077109762
 05/26  04:00:00,17.0741021797,0.180764065529,0.135234000925,0.0,3.82705111198,7.57405300124,4.11567307456,3.21851300243,0.89716007213
 05/26  05:00:00,21.692051786,0.218109041133,0.177226169676,0.0,6.02426329834,9.91545327661,8.19618258218,3.78268836196,4.41349422022
 05/26  06:00:00,22.6984788627,0.23901930181,0.308658572308,0.0,6.51253267309,14.7454349813,17.9928254477,3.3439070505,14.6489183972
 05/26  07:00:00,24.8013615469,0.243906333895,0.380354922459,0.0,6.01364874671,18.163451543,18.585391727,3.02043053659,15.5649611904
 05/26  08:00:00,24.1491945356,0.49345713333,0.424387660578,0.0,4.35151303671,18.8798367041,18.0713607028,3.11760100611,14.9537596967
 05/26  09:00:00,21.8448074547,0.543126097393,0.893963456098,0.0,3.78894180059,16.6187760998,14.918015497,1.79785077057,13.1201647264
 05/26  10:00:00,19.1766900747,0.558696482593,1.12690239409,0.0,3.78894180059,13.7021493968,12.7991049406,0.901336854899,11.8977680857
 05/26  11:00:00,19.5394459067,0.571073484426,1.33010007042,0.0,3.78894180059,13.8493305508,9.69233003801,0.0865556534,9.60577438461
 05/26  12:00:00,19.4066803699,0.605293450548,1.47355578558,0.0,3.69398621738,13.6338449159,8.38337774401,0.0,8.38337774401
 05/26  13:00:00,19.465737707,0.659328464401,1.75686150672,0.0,3.78894180059,13.2606059349,7.46658026355,0.0,7.46658026355
 05/26  14:00:00,19.5617269088,0.702137199838,1.95722312708,0.0,3.78894180059,13.1134247809,6.5497827831,0.0,6.5497827831
 05/26  15:00:00,21.2310919517,0.765744947741,2.19797096882,0.0,4.71240779196,13.5549682428,7.46658026355,0.0,7.46658026355
 05/26  16:00:00,29.2465407883,0.884383814863,2.64442755088,0.0,7.18559832057,18.5321311015,8.68897690416,0.0,8.68897690416
 05/26  17:00:00,35.7019028601,0.847853295939,3.15856387235,0.0,8.38069375907,23.3147919321,11.4393693455,0.0,11.4393693455
 05/26  18:00:00,38.7514875121,1.06161913272,3.92701255385,0.0,10.6415932552,23.1212625696,13.4257638865,0.0,13.4257638865
 05/26  19:00:00,37.8144020089,1.07882607785,3.94199808372,0.0,12.3080778603,20.4854999863,12.8145655662,0.0,12.8145655662
 05/26  20:00:00,39.8482526346,0.865422275568,3.05804007159,0.0,12.456681583,19.8967753704,11.7449685057,0.0,11.7449685057
 05/26  21:00:00,35.1985862858,0.664521810019,2.28710854368,0.0,9.18739968257,17.702556249,9.60577438461,0.0,9.60577438461
 05/26  22:00:00,27.4827781013,0.489918906222,1.68121582466,0.0,5.91811778209,14.0365255879,8.38337774401,0.0,8.38337774401
 05/26  23:00:00,21.1370880223,0.385984680872,1.33596904234,0.0,3.54045821811,10.5176760807,4.71618782219,0.0,4.71618782219
 05/26  24:00:00,16.9344286102,0.275879328121,0.946670538745,0.0,2.55330491699,7.80157382632,1.5073966406,0.0,1.5073966406
 05/27  01:00:00,16.0353454812,0.207698092113,0.704493261681,0.0,2.55330491699,7.21284921042,0.895044855641,0.0,0.895044855641
 05/27  02:00:00,15.5932392814,0.173370885055,0.591076576869,0.0,2.55330491699,6.91848690247,0.437464746322,0.0,0.437464746322
 05/27  03:00:00,15.3336059192,0.147431240301,0.504564013398,0.0,2.55330491699,6.7713057485,0.437448227902,0.0,0.437448227902
 05/27  04:00:00,17.3035348957,0.12464745553,0.420783326948,0.0,3.82705111198,7.57405300124,0.894645614384,0.0,0.894645614384
 05/27  05:00:00,21.9593652598,0.15147463036,0.511174054255,0.0,6.02426329834,9.91545327661,4.39654469992,0.0,4.39654469992
 05/27  06:00:00,23.0203283381,0.200888560125,0.668638789375,0.0,6.51253267309,14.7454349813,14.5899521931,0.0,14.5899521931
 05/27  07:00:00,25.2079115852,0.279958202425,0.944382454692,0.0,6.01364874671,17.9699221805,15.502232175,0.0,15.502232175
 05/27  08:00:00,23.1307288213,0.298564791374,1.04722785694,0.0,3.66783283761,18.1171033345,14.8935398185,0.0,14.8935398185
 05/27  09:00:00,20.3961431851,0.311293362626,1.12354549,0.0,3.10526160149,15.8560427302,13.0674723328,0.0,13.0674723328
 05/27  10:00:00,17.57365397,0.331253930776,1.19772240989,0.0,3.10526160149,12.9394160272,11.8500940154,0.0,11.8500940154
 05/27  11:00:00,17.9709916012,0.378238696615,1.40089412138,0.0,3.10526160149,13.0865971812,9.56750967024,0.0,9.56750967024
 05/27  12:00:00,18.0532456308,0.423828400034,1.58473960166,0.0,3.10526160149,12.9394160272,8.35013135283,0.0,8.35013135283
 05/27  13:00:00,17.419592972,0.385620891335,1.43083791345,0.0,3.10526160149,12.4978725653,7.43709761477,0.0,7.43709761477
 05/27  14:00:00,16.9151530487,0.314021266143,1.14517876945,0.0,3.10526160149,12.3506914113,6.52406387672,0.0,6.52406387672
 05/27  15:00:00,18.3063738229,0.322966844373,1.162444512,0.0,4.02872759285,12.7922348732,7.43709761477,0.0,7.43709761477
 05/27  16:00:00,26.1022790632,0.389439305318,1.44152390401,0.0,6.50191812146,17.7693977319,8.65447593218,0.0,8.65447593218
 05/27  17:00:00,33.8957132672,0.507382115397,1.88637482242,0.0,8.38069375907,23.1212625696,11.3935771464,0.0,11.3935771464
 05/27  18:00:00,36.3988766305,0.575486359482,2.06053444542,0.0,10.6415932552,23.1212625696,13.3718169121,0.0,13.3718169121
 05/27  19:00:00,35.1461325624,0.523573813313,1.82898090172,0.0,12.3080778603,20.4854999863,12.7631277534,0.0,12.7631277534
 05/27  20:00:00,37.1587810828,0.476421165359,1.65040296333,0.0,12.456681583,19.8967753704,11.6979217257,0.0,11.6979217257
 05/27  21:00:00,34.248615899,0.449455219293,1.55220474758,0.0,9.18739968257,17.702556249,9.56750967024,0.0,9.56750967024
 05/27  22:00:00,26.7780534943,0.331779929655,1.13463019419,0.0,5.91811778209,14.0365255879,8.35013135283,0.0,8.35013135283
 05/27  23:00:00,20.4463609629,0.23329823961,0.797928424147,0.0,3.54045821811,10.5176760807,4.6979964006,0.0,4.6979964006
 05/27  24:00:00,16.3273159095,0.139130624492,0.476306541662,0.0,2.55330491699,7.80157382632,1.50237831741,0.0,1.50237831741
 05/28  01:00:00,15.539865276,0.0945051745732,0.322205974014,0.0,2.55330491699,7.21284921042,0.892539466136,0.0,0.892539466136
 05/28  02:00:00,15.1988896338,0.0957093814945,0.274388432806,0.0,2.55330491699,6.91848690247,0.779643704582,0.342804938243,0.436838766339
 05/28  03:00:00,15.0331369877,0.111385136383,0.240141185837,0.0,2.55330491699,6.7713057485,1.35724646055,0.920424085215,0.436822375338
 05/28  04:00:00,17.1204636628,0.127394298681,0.234965250896,0.0,3.82705111198,7.57405300124,2.20613169498,1.31398838141,0.892143313568
 05/28  05:00:00,21.745435153,0.151876538301,0.296842039519,0.0,6.02426329834,9.91545327661,5.8382051275,1.45852688927,4.37967823823
 05/28  06:00:00,22.7625073102,0.180591772592,0.431114549033,0.0,6.51253267309,14.7454349813,15.7740693989,1.2427914534,14.5312779455
 05/28  07:00:00,24.8454236224,0.230277889629,0.631574804663,0.0,6.01364874671,17.9699221805,16.5236041491,1.08379014257,15.4398140066
 05/28  08:00:00,22.4988855274,0.213803365752,0.500145988739,0.0,3.66783283761,18.1171033345,16.4442753183,1.61065696411,14.8336183542
 05/28  09:00:00,19.6457008586,0.2077774339,0.476619092216,0.0,3.10526160149,15.8560427302,14.6783733155,1.66333226403,13.0150410514
 05/28  10:00:00,17.0415595062,0.242435360202,0.754446516652,0.0,3.10526160149,12.9394160272,12.538592015,0.73593582568,11.8026561894
 05/28  11:00:00,17.4894671349,0.283005988952,1.01460236271,0.0,3.10526160149,13.0865971812,9.63329335506,0.103858782026,9.52943457304
 05/28  12:00:00,17.4482403861,0.299807779764,1.10375497719,0.0,3.10526160149,12.9394160272,8.317049711,0.0,8.317049711
 05/28  13:00:00,17.4051900066,0.377798081071,1.42425775835,0.0,3.10526160149,12.4978725653,7.40776106447,0.0,7.40776106447
 05/28  14:00:00,17.5543594501,0.436423463709,1.66198297326,0.0,3.10526160149,12.3506914113,6.49847241794,0.0,6.49847241794
 05/28  15:00:00,19.2020702366,0.494100724033,1.88700704608,0.0,4.02872759285,12.7922348732,7.40776106447,0.0,7.40776106447
 05/28  16:00:00,27.1490913211,0.592070796812,2.28570467043,0.0,6.50191812146,17.7693977319,8.62014592651,0.0,8.62014592651
 05/28  17:00:00,34.9586883379,0.712939602783,2.74379240578,0.0,8.38069375907,23.1212625696,11.3480118661,0.0,11.3480118661
 05/28  18:00:00,37.439765069,0.765396771505,2.9115124719,0.0,10.6415932552,23.1212625696,13.3181372669,0.0,13.3181372669
 05/28  19:00:00,36.2495986613,0.725952146591,2.73006866741,0.0,12.3080778603,20.4854999863,12.7119448359,0.0,12.7119448359
 05/28  20:00:00,38.2322649221,0.678362596367,2.52194537166,0.0,12.456681583,19.8967753704,11.6511080816,0.0,11.6511080816
 05/28  21:00:00,35.19135583,0.62652465926,2.31787523857,0.0,9.18739968257,17.702556249,9.52943457304,0.0,9.52943457304
 05/28  22:00:00,27.5938776081,0.493364276567,1.7888699611,0.0,5.91811778209,14.0365255879,8.317049711,0.0,8.317049711
 05/28  23:00:00,21.0930419862,0.366584952034,1.31132273505,0.0,3.54045821811,10.5176760807,4.67989512489,0.0,4.67989512489
 05/28  24:00:00,16.9143317596,0.263555422196,0.938897594052,0.0,2.55330491699,7.80157382632,1.49738486204,0.0,1.49738486204
 05/29  01:00:00,15.9378976605,0.179913997215,0.63482953583,0.0,2.55330491699,7.21284921042,0.890046870848,0.0,0.890046870848
 05/29  02:00:00,15.4353713551,0.135108686239,0.471470849438,0.0,2.55330491699,6.91848690247,0.436215996948,0.0,0.436215996948
 05/29  03:00:00,15.1420403985,0.103261623945,0.357168109107,0.0,2.55330491699,6.7713057485,0.436199737699,0.0,0.436199737699
 05/29  04:00:00,17.1806481575,0.0950604117961,0.327483632443,0.0,3.82705111198,7.57405300124,0.889653911513,0.0,0.889653911513
 05/29  05:00:00,21.8243799163,0.118745791201,0.408917549916,0.0,6.02426329834,9.91545327661,4.36289982931,0.0,4.36289982931
 05/29  06:00:00,23.0264389808,0.196909869139,0.678728123104,0.0,6.51253267309,14.7454349813,14.4729130276,0.0,14.4729130276
 05/29  07:00:00,25.1174872316,0.254170298594,0.87974600486,0.0,6.01364874671,17.9699221805,15.3777251696,0.0,15.3777251696
 05/29  08:00:00,23.0186319581,0.272632637242,0.961063147918,0.0,3.66783283761,18.1171033345,14.774013049,0.0,14.774013049
 05/29  09:00:00,20.6114202583,0.355092309658,1.29502361616,0.0,3.10526160149,15.8560427302,12.9628864092,0.0,12.9628864092
 05/29  10:00:00,18.0345645838,0.421918433078,1.56796852134,0.0,3.10526160149,12.9394160272,11.7554686559,0.0,11.7554686559
 05/29  11:00:00,18.3396173018,0.451031231566,1.69672728705,0.0,3.10526160149,13.0865971812,9.49156036859,0.0,9.49156036859
 05/29  12:00:00,18.3949404292,0.486217535465,1.86404526463,0.0,3.10526160149,12.9394160272,8.28414261533,0.0,8.28414261533
 05/29  13:00:00,18.1460897339,0.523220381066,2.0197351857,0.0,3.10526160149,12.4978725653,7.37857930039,0.0,7.37857930039
 05/29  14:00:00,17.9994150889,0.517995898522,2.02546617723,0.0,3.10526160149,12.3506914113,6.47301598544,0.0,6.47301598544
 05/29  15:00:00,20.0104836729,0.643603338887,2.54591786747,0.0,4.02872759285,12.7922348732,7.37857930039,0.0,7.37857930039
 05/29  16:00:00,28.7138255328,0.9054476337,3.53706204528,0.0,6.50191812146,17.7693977319,8.58599705364,0.0,8.58599705364
 05/29  17:00:00,37.0043596212,1.14185507184,4.36054822005,0.0,8.38069375907,23.1212625696,11.3026869985,0.0,11.3026869985
 05/29  18:00:00,40.3084521368,1.36266632873,5.18292998253,0.0,10.6415932552,23.1212625696,13.2647408475,0.0,13.2647408475
 05/29  19:00:00,39.2652422651,1.35729549433,5.11436892344,0.0,12.3080778603,20.4854999863,12.6610319709,0.0,12.6610319709
 05/29  20:00:00,40.4465106515,1.16079404101,4.25375965635,0.0,12.456681583,19.8967753704,11.6045414368,0.0,11.6045414368
 05/29  21:00:00,36.4256008137,0.9190318615,3.25961302008,0.0,9.18739968257,17.702556249,9.49156036859,0.0,9.49156036859
 05/29  22:00:00,28.064803974,0.617456086363,2.13570451718,0.0,5.91811778209,14.0365255879,8.28414261533,0.0,8.28414261533
 05/29  23:00:00,21.1079449059,0.383180543629,1.30963006321,0.0,3.54045821811,10.5176760807,4.66188935556,0.0,4.66188935556
 05/29  24:00:00,16.8775584364,0.264758208944,0.900921484095,0.0,2.55330491699,7.80157382632,1.49241775326,0.0,1.49241775326
 05/30  01:00:00,15.9798116532,0.195528594474,0.661128931312,0.0,2.55330491699,7.21284921042,0.887567809738,0.0,0.887567809738
 05/30  02:00:00,15.4719410317,0.147319338916,0.495829873266,0.0,2.55330491699,6.91848690247,0.435596622904,0.0,0.435596622904
 05/30  03:00:00,15.1162538183,0.100331795772,0.334311357028,0.0,2.55330491699,6.7713057485,0.435580499659,0.0,0.435580499659
 05/30  04:00:00,17.0478760545,0.0682529607446,0.221518980521,0.0,3.82705111198,7.57405300124,0.88717814623,0.0,0.88717814623
 05/30  05:00:00,21.61930996,0.0764918485249,0.24610153624,0.0,6.02426329834,9.91545327661,4.34621444129,0.0,4.34621444129
 05/30  06:00:00,22.7538206467,0.141109074962,0.461910583207,0.0,6.51253267309,14.7454349813,14.4148747212,0.0,14.4148747212
 05/30  07:00:00,25.4523293463,0.290682057591,0.984546998159,0.0,6.01364874671,18.163451543,15.3159840511,0.0,15.3159840511
 05/30  08:00:00,24.9324089089,0.554873286792,1.14618588048,0.0,4.35151303671,18.8798367041,14.7147415544,0.0,14.7147415544
 05/30  09:00:00,22.4756725194,0.611516843693,1.45643777453,0.0,3.78894180059,16.6187760998,12.9110238514,0.0,12.9110238514
 05/30  10:00:00,20.0285945549,0.696763217584,1.84074013923,0.0,3.78894180059,13.7021493968,11.7085453893,0.0,11.7085453893
 05/30  11:00:00,20.4975418866,0.752686917858,2.10658261683,0.0,3.78894180059,13.8493305508,9.45389827298,0.0,9.45389827298
 05/30  12:00:00,20.3619560389,0.784970277897,2.24915462724,0.0,3.69398621738,13.6338449159,8.25141981095,0.0,8.25141981095
 05/30  13:00:00,20.2806002442,0.813434560086,2.4176179482,0.0,3.78894180059,13.2606059349,7.34956096442,0.0,7.34956096442
 05/30  14:00:00,20.3376435747,0.85590732201,2.57936967082,0.0,3.78894180059,13.1134247809,6.4477021179,0.0,6.4477021179
 05/30  15:00:00,22.5658934434,1.02799448331,3.27052292493,0.0,4.71240779196,13.5549682428,7.34956096442,0.0,7.34956096442
 05/30  16:00:00,31.3837545899,1.30309234433,4.36293282302,0.0,7.18559832057,18.5321311015,8.55203942645,0.0,8.55203942645
 05/30  17:00:00,38.0647017238,1.31587086787,5.05334516418,0.0,8.38069375907,23.3147919321,11.257615966,0.0,11.257615966
 05/30  18:00:00,40.7405215213,1.4551865595,5.5224791362,0.0,10.6415932552,23.1212625696,13.2116434668,0.0,13.2116434668
 05/30  19:00:00,39.5377824932,1.42673865556,5.31746599035,0.0,12.3080778603,20.4854999863,12.6104042358,0.0,12.6104042358
 05/30  20:00:00,40.6207388827,1.20961787675,4.37916405187,0.0,12.456681583,19.8967753704,11.5582355815,0.0,11.5582355815
 05/30  21:00:00,36.5609681005,0.957823025384,3.35618914297,0.0,9.18739968257,17.702556249,9.45389827298,0.0,9.45389827298
 05/30  22:00:00,28.3016516503,0.673137402608,2.3168708772,0.0,5.91811778209,14.0365255879,8.25141981095,0.0,8.25141981095
 05/30  23:00:00,21.2774260809,0.421669720287,1.44062206149,0.0,3.54045821811,10.5176760807,4.64398442486,0.0,4.64398442486
 05/30  24:00:00,16.9975082559,0.292171522391,0.993457990091,0.0,2.55330491699,7.80157382632,1.48747846203,0.0,1.48747846203
 05/31  01:00:00,16.0460888788,0.211981597461,0.71095315392,0.0,2.55330491699,7.21284921042,0.885103018751,0.0,0.885103018751
 05/31  02:00:00,15.4619151583,0.147283095463,0.485840243325,0.0,2.55330491699,6.91848690247,0.434980827954,0.0,0.434980827954
 05/31  03:00:00,15.0738337428,0.0923178473826,0.299905229958,0.0,2.55330491699,6.7713057485,0.434964844884,0.0,0.434964844884
 05/31  04:00:00,17.0434916588,0.0683598621206,0.217027683399,0.0,3.82705111198,7.57405300124,0.884716751691,0.0,0.884716751691
 05/31  05:00:00,21.6225374757,0.0781376043544,0.247683296149,0.0,6.02426329834,9.91545327661,4.32962701476,0.0,4.32962701476
 05/31  06:00:00,22.6547479064,0.120445284099,0.383501633774,0.0,6.51253267309,14.7454349813,14.3571802111,0.0,14.3571802111
 05/31  07:00:00,25.1872051777,0.237972982635,0.772131904543,0.0,6.01364874671,18.163451543,15.2546089351,0.0,15.2546089351
 05/31  08:00:00,24.7338012765,0.50983922525,0.992612309636,0.0,4.35151303671,18.8798367041,14.6558214232,0.0,14.6558214232
 05/31  09:00:00,22.3899111296,0.591345482037,1.39084774639,0.0,3.78894180059,16.6187760998,12.8594687364,0.0,12.8594687364
 05/31  10:00:00,19.9563716588,0.680856592045,1.78442386868,0.0,3.78894180059,13.7021493968,11.6619002852,0.0,11.6619002852
 05/31  11:00:00,20.4080666781,0.734252752806,2.03554157338,0.0,3.78894180059,13.8493305508,9.41645943948,0.0,9.41645943948
 05/31  12:00:00,20.3463393048,0.781205142532,2.23730302853,0.0,3.69398621738,13.6338449159,8.2188909884,0.0,8.2188909884
 05/31  13:00:00,20.2269769052,0.801237031344,2.37619213803,0.0,3.78894180059,13.2606059349,7.32071465009,0.0,7.32071465009
 05/31  14:00:00,20.3080312039,0.835938657512,2.56972596456,0.0,3.78894180059,13.1134247809,6.42253831178,0.0,6.42253831178
 05/31  15:00:00,21.7799877217,0.859967986304,2.65264370023,0.0,4.71240779196,13.5549682428,7.32071465009,0.0,7.32071465009
 05/31  16:00:00,30.0564384147,1.03039336342,3.30831562874,0.0,7.18559832057,18.5321311015,8.51828310117,0.0,8.51828310117
 05/31  17:00:00,36.6840528306,1.02381673924,3.96475039963,0.0,8.38069375907,23.3147919321,11.2128121161,0.0,11.2128121161
 05/31  18:00:00,39.3675369093,1.16010149496,4.44457958874,0.0,10.6415932552,23.1212625696,13.1588608491,0.0,13.1588608491
 05/31  19:00:00,38.4045586171,1.17159363514,4.43938713462,0.0,12.3080778603,20.4854999863,12.5600766236,0.0,12.5600766236
 05/31  20:00:00,39.8641930368,1.0218668562,3.81036922644,0.0,12.456681583,19.8967753704,11.5122042289,0.0,11.5122042289
 05/31  21:00:00,36.2679078668,0.860516510188,3.16043542448,0.0,9.18739968257,17.702556249,9.41645943948,0.0,9.41645943948
 05/31  22:00:00,28.4824735325,0.675516040962,2.49531412113,0.0,5.91811778209,14.0365255879,8.2188909884,0.0,8.2188909884
 05/31  23:00:00,21.9070965159,0.524803652944,1.96715856383,0.0,3.54045821811,10.5176760807,4.62618563516,0.0,4.62618563516
 05/31  24:00:00,17.7142172691,0.41680187125,1.58553665448,0.0,2.55330491699,7.80157382632,1.48256845108,0.0,1.48256845108
 06/01  01:00:00,16.9812664668,0.382751092139,1.47536124725,0.0,2.55330491699,7.21284921042,0.882653229592,0.0,0.882653229592
 06/01  02:00:00,16.6296299189,0.367434364954,1.43340373451,0.0,2.55330491699,6.91848690247,0.434368794786,0.0,0.434368794786
 06/01  03:00:00,16.4964634515,0.366127850713,1.44872493527,0.0,2.55330491699,6.7713057485,0.434352955978,0.0,0.434352955978
 06/01  04:00:00,18.705269584,0.388209524386,1.55895594632,0.0,3.82705111198,7.57405300124,0.88227045761,0.0,0.88227045761
 06/01  05:00:00,23.5159780473,0.440956480603,1.77830499155,0.0,6.02426329834,9.91545327661,4.31314246135,0.0,4.31314246135
 06/01  06:00:00,24.8218216107,0.53611369562,2.13490692651,0.0,6.51253267309,14.7454349813,14.2998465806,0.0,14.2998465806
 06/01  07:00:00,27.4470817499,0.658970166466,2.61101129289,0.0,6.01364874671,18.163451543,15.1936179972,0.0,15.1936179972
 06/01  08:00:00,26.9950310777,0.8914881611,2.87219317496,0.0,4.35151303671,18.8798367041,14.5972701039,0.0,14.5972701039
 06/01  09:00:00,24.5952688896,0.964848228466,3.22270275997,0.0,3.78894180059,16.6187760998,12.8082363319,0.0,12.8082363319
 06/01  10:00:00,22.3962792749,1.09357127558,3.81161680125,0.0,3.78894180059,13.7021493968,11.6155471574,0.0,11.6155471574
 06/01  11:00:00,23.5119409845,1.26832622152,4.60534241107,0.0,3.78894180059,13.8493305508,9.37925495524,0.0,9.37925495524
 06/01  12:00:00,24.0683311197,1.42284270783,5.31765727811,0.0,3.69398621738,13.6338449159,8.18656578079,0.0,8.18656578079
 06/01  13:00:00,24.2654270902,1.48980027504,5.72607907932,0.0,3.78894180059,13.2606059349,7.29204889994,0.0,7.29204889994
 06/01  14:00:00,25.0308573263,1.65257759882,6.47591314564,0.0,3.78894180059,13.1134247809,6.3975320191,0.0,6.3975320191
 06/01  15:00:00,26.2160631619,1.62553285719,6.3231542695,0.0,4.71240779196,13.5549682428,7.29204889994,0.0,7.29204889994
 06/01  16:00:00,34.1340518817,1.73255248551,6.68376997362,0.0,7.18559832057,18.5321311015,8.4847380744,0.0,8.4847380744
 06/01  17:00:00,40.7528314781,1.74037345324,7.31697233312,0.0,8.38069375907,23.3147919321,11.1682887169,0.0,11.1682887169
 06/01  18:00:00,43.8822174948,1.94160282695,8.17775884228,0.0,10.6415932552,23.1212625696,13.1064086254,0.0,13.1064086254
 06/01  19:00:00,42.726730257,1.92696398712,8.00618842253,0.0,12.3080778603,20.4854999863,12.5100640382,0.0,12.5100640382
 06/01  20:00:00,43.6030523754,1.69607010063,6.87502532063,0.0,12.456681583,19.8967753704,11.4664610105,0.0,11.4664610105
 06/01  21:00:00,39.6728631687,1.49106144923,5.93484578736,0.0,9.18739968257,17.702556249,9.37925495524,0.0,9.37925495524
 06/01  22:00:00,31.3280898391,1.21731766654,4.79912880214,0.0,5.91811778209,14.0365255879,8.18656578079,0.0,8.18656578079
 06/01  23:00:00,24.1076881334,0.951417399551,3.7411364348,0.0,3.54045821811,10.5176760807,4.60849825741,0.0,4.60849825741
 06/01  24:00:00,19.1778037466,0.70461116376,2.76131383941,0.0,2.55330491699,7.80157382632,1.47768917446,0.0,1.47768917446
 06/02  01:00:00,17.8789583923,0.562692841082,2.19311142378,0.0,2.55330491699,7.21284921042,0.880219169503,0.0,0.880219169503
 06/02  02:00:00,17.1297876486,0.470673299929,1.83032252924,0.0,2.55330491699,6.91848690247,0.433760704968,0.0,0.433760704968
 06/02  03:00:00,16.724769852,0.41790160872,1.62525757774,0.0,2.55330491699,6.7713057485,0.43374501443,0.0,0.43374501443
 06/02  04:00:00,18.7189140499,0.401283033204,1.55952690346,0.0,3.82705111198,7.57405300124,0.879839989227,0.0,0.879839989227
 06/02  05:00:00,23.4651635075,0.443400935001,1.72504599735,0.0,6.02426329834,9.91545327661,4.29676566223,0.0,4.29676566223
 06/02  06:00:00,25.0250098575,0.586043309309,2.28816555959,0.0,6.51253267309,14.7454349813,14.2428908059,0.0,14.2428908059
 06/02  07:00:00,27.9981428221,0.777195702624,3.04384682896,0.0,6.01364874671,18.163451543,15.1330292992,0.0,15.1330292992
 06/02  08:00:00,27.5921223889,0.997004813676,3.36376783353,0.0,4.35151303671,18.8798367041,14.539104936,0.0,14.539104936
 06/02  09:00:00,25.8730120454,1.18656368373,4.27873046048,0.0,3.78894180059,16.6187760998,12.7573418098,0.0,12.7573418098
 06/02  10:00:00,23.9793188179,1.36297784213,5.12524977775,0.0,3.78894180059,13.7021493968,11.5694997326,0.0,11.5694997326
 06/02  11:00:00,24.524716389,1.43072789108,5.45571614606,0.0,3.78894180059,13.8493305508,9.34229583803,0.0,9.34229583803
 06/02  12:00:00,25.8414905696,1.70695917092,6.80670026492,0.0,3.69398621738,13.6338449159,8.15445376092,0.0,8.15445376092
 06/02  13:00:00,27.1083300823,1.94688664954,8.11189569686,0.0,3.78894180059,13.2606059349,7.26357220308,0.0,7.26357220308
 06/02  14:00:00,27.3290151666,1.99638449473,8.43026408999,0.0,3.78894180059,13.1134247809,6.37269064524,0.0,6.37269064524
 06/02  15:00:00,30.0457246805,2.25578955977,9.52255908555,0.0,4.71240779196,13.5549682428,7.26357220308,0.0,7.26357220308
 06/02  16:00:00,39.8883604856,2.65678904056,11.5138420225,0.0,7.18559832057,18.5321311015,8.4514142802,0.0,8.4514142802
 06/02  17:00:00,47.1294103081,2.79900100064,12.6349236157,0.0,8.38069375907,23.3147919321,11.1240589537,0.0,11.1240589537
 06/02  18:00:00,49.6644075607,2.95342255416,12.948129181,0.0,10.6415932552,23.1212625696,13.054302329,0.0,13.054302329
 06/02  19:00:00,47.945522301,2.86113194642,12.2908125072,0.0,12.3080778603,20.4854999863,12.4603812905,0.0,12.4603812905
 06/02  20:00:00,48.8601296136,2.63003113794,11.1981415215,0.0,12.456681583,19.8967753704,11.421019473,0.0,11.421019473
 06/02  21:00:00,44.625982036,2.3729782604,10.0060478434,0.0,9.18739968257,17.702556249,9.34229583803,0.0,9.34229583803
 06/02  22:00:00,35.4196458067,1.96172412361,8.14627831266,0.0,5.91811778209,14.0365255879,8.15445376092,0.0,8.15445376092
 06/02  23:00:00,27.4433339561,1.5703724213,6.45782723566,0.0,3.54045821811,10.5176760807,4.59092752956,0.0,4.59092752956
 06/02  24:00:00,21.8809241516,1.21664548655,4.95239992165,0.0,2.55330491699,7.80157382632,1.47284207712,0.0,1.47284207712
 06/03  01:00:00,20.0599082827,0.983986086415,3.95276806882,0.0,2.55330491699,7.21284921042,0.877801561054,0.0,0.877801561054
 06/03  02:00:00,18.8907735528,0.81618762911,3.24579410425,0.0,2.55330491699,6.91848690247,0.4331567389,0.0,0.4331567389
 06/03  03:00:00,18.091070713,0.688922756155,2.72053729133,0.0,2.55330491699,6.7713057485,0.433141200554,0.0,0.433141200554
 06/03  04:00:00,19.7546681336,0.609315208005,2.38724881229,0.0,3.82705111198,7.57405300124,0.877426067089,0.0,0.877426067089
 06/03  05:00:00,24.4053984626,0.634904531091,2.47377735636,0.0,6.02426329834,9.91545327661,4.28050146667,0.0,4.28050146667
 06/03  06:00:00,26.0070975681,0.786898052595,3.06939852695,0.0,6.51253267309,14.7454349813,14.1863297513,0.0,14.1863297513
 06/03  07:00:00,28.6220708736,0.943934595508,3.69456534993,0.0,6.01364874671,17.9699221805,15.0728607839,0.0,15.0728607839
 06/03  08:00:00,26.8639762148,1.01083689989,4.06820314197,0.0,3.66783283761,18.1171033345,14.4813431445,0.0,14.4813431445
 06/03  09:00:00,25.0392973348,1.18154639745,4.89644660487,0.0,3.10526160149,15.8560427302,12.7068002421,0.0,12.7068002421
 06/03  10:00:00,23.3873120831,1.40564298384,5.93699146987,0.0,3.10526160149,12.9394160272,11.5237716476,0.0,11.5237716476
 06/03  11:00:00,25.1093474806,1.66429080169,7.2531978957,0.0,3.10526160149,13.0865971812,9.30559303294,0.0,9.30559303294
 06/03  12:00:00,26.1067286126,1.85473104048,8.20731994298,0.0,3.10526160149,12.9394160272,8.12256443846,0.0,8.12256443846
 06/03  13:00:00,26.9089549186,2.06525429575,9.24056645571,0.0,3.10526160149,12.4978725653,7.23529299259,0.0,7.23529299259
 06/03  14:00:00,27.3017048219,2.174313426,9.67143838276,0.0,3.10526160149,12.3506914113,6.34802154673,0.0,6.34802154673
 06/03  15:00:00,29.3038720054,2.33513161581,10.1477779231,0.0,4.02872759285,12.7922348732,7.23529299259,0.0,7.23529299259
 06/03  16:00:00,38.2476698297,2.65853235978,11.317821616,0.0,6.50191812146,17.7693977319,8.41832158708,0.0,8.41832158708
 06/03  17:00:00,47.1410295423,3.02245456597,12.616618647,0.0,8.38069375907,23.1212625696,11.0801359247,0.0,11.0801359247
 06/03  18:00:00,50.9859320671,3.31503493024,13.9080413113,0.0,10.6415932552,23.1212625696,13.0025573907,0.0,13.0025573907
 06/03  19:00:00,48.0360110507,3.03429256461,12.2081406388,0.0,12.3080778603,20.4854999863,12.4110430935,0.0,12.4110430935
 06/03  20:00:00,46.5870537334,2.42397251031,9.13112426896,0.0,12.456681583,19.8967753704,11.3758930733,0.0,11.3758930733
 06/03  21:00:00,41.6089565753,2.01200265346,7.34999798968,0.0,9.18739968257,17.702556249,9.30559303294,0.0,9.30559303294
 06/03  22:00:00,32.6258516128,1.59023948042,5.7239687619,0.0,5.91811778209,14.0365255879,8.12256443846,0.0,8.12256443846
 06/03  23:00:00,24.8289501061,1.1851849029,4.22863090409,0.0,3.54045821811,10.5176760807,4.573478655,0.0,4.573478655
 06/03  24:00:00,19.4293284255,0.819681953962,2.89776772811,0.0,2.55330491699,7.80157382632,1.46802859448,0.0,1.46802859448
 06/04  01:00:00,17.7004865643,0.573282329189,2.00405010765,0.0,2.55330491699,7.21284921042,0.875401121915,0.0,0.875401121915
 06/04  02:00:00,16.6330017359,0.403405536152,1.40080438027,0.0,2.55330491699,6.91848690247,0.432557075756,0.0,0.432557075756
 06/04  03:00:00,16.0730513169,0.31272912728,1.07871152414,0.0,2.55330491699,6.7713057485,0.432541693441,0.0,0.432541693441
 06/04  04:00:00,17.9901202379,0.278629931395,0.953386193245,0.0,3.82705111198,7.57405300124,0.875029406839,0.0,0.875029406839
 06/04  05:00:00,22.5837391813,0.29217448227,0.994848123824,0.0,6.02426329834,9.91545327661,4.26435469065,0.0,4.26435469065
 06/04  06:00:00,23.0508424746,0.40149284422,1.39138197514,0.0,6.51253267309,14.7454349813,14.1301801645,0.0,14.1301801645
 06/04  07:00:00,26.2772183544,0.507708894334,1.78593853198,0.0,6.01364874671,17.9699221805,15.0131302696,0.0,15.0131302696
 06/04  08:00:00,23.8968697227,0.466628879718,1.64530467007,0.0,3.66783283761,18.1171033345,14.4240018351,0.0,14.4240018351
 06/04  09:00:00,21.1836108723,0.490134021655,1.7321725182,0.0,3.10526160149,15.8560427302,12.6566265963,0.0,12.6566265963
 06/04  10:00:00,18.7327493538,0.581358901094,2.1067128234,0.0,3.10526160149,12.9394160272,11.4783764442,0.0,11.4783764442
 06/04  11:00:00,20.1600496152,0.820861834101,3.14732899791,0.0,3.10526160149,13.0865971812,9.26915740915,0.0,9.26915740915
 06/04  12:00:00,21.9280081159,1.17051573851,4.71281474824,0.0,3.10526160149,12.9394160272,8.09090725713,0.0,8.09090725713
 06/04  13:00:00,22.6191135856,1.37930852812,5.63667089028,0.0,3.10526160149,12.4978725653,7.20721964312,0.0,7.20721964312
 06/04  14:00:00,22.6068544667,1.43693875941,5.71396269419,0.0,3.10526160149,12.3506914113,6.3235320291,0.0,6.3235320291
 06/04  15:00:00,24.2752487612,1.53786494261,5.91642135215,0.0,4.02872759285,12.7922348732,7.20721964312,0.0,7.20721964312
 06/04  16:00:00,32.9311724468,1.80089495018,6.85896164274,0.0,6.50191812146,17.7693977319,8.38546979514,0.0,8.38546979514
 06/04  17:00:00,42.2519268671,2.21408932553,8.53588121226,0.0,8.38069375907,23.1212625696,11.0365326372,0.0,11.0365326372
 06/04  18:00:00,45.9885872568,2.50183704389,9.72389438738,0.0,10.6415932552,23.1212625696,12.9511891342,0.0,12.9511891342
 06/04  19:00:00,44.7077866295,2.43981731782,9.47439146437,0.0,12.3080778603,20.4854999863,12.3620640582,0.0,12.3620640582
 06/04  20:00:00,45.8824831924,2.22213112354,8.62839511474,0.0,12.456681583,19.8967753704,11.3310951752,0.0,11.3310951752
 06/04  21:00:00,41.8536861837,1.97800568489,7.62872456669,0.0,9.18739968257,17.702556249,9.26915740915,0.0,9.26915740915
 06/04  22:00:00,33.0776366317,1.6112538557,6.15473940557,0.0,5.91811778209,14.0365255879,8.09090725713,0.0,8.09090725713
 06/04  23:00:00,25.4380335637,1.25335897899,4.7695402856,0.0,3.54045821811,10.5176760807,4.55615680107,0.0,4.55615680107
 06/04  24:00:00,20.1186819454,0.919954923354,3.48684827867,0.0,2.55330491699,7.80157382632,1.46325015202,0.0,1.46325015202
 06/05  01:00:00,18.4802813775,0.703754738167,2.65337251191,0.0,2.55330491699,7.21284921042,0.873018564651,0.0,0.873018564651
 06/05  02:00:00,17.4436184297,0.548974766894,2.06585184335,0.0,2.55330491699,6.91848690247,0.431961893432,0.0,0.431961893432
 06/05  03:00:00,16.8033737284,0.445400853799,1.6763622091,0.0,2.55330491699,6.7713057485,0.431946670903,0.0,0.431946670903
 06/05  04:00:00,18.6718676681,0.402288469837,1.511475085,0.0,3.82705111198,7.57405300124,0.872650719001,0.0,0.872650719001
 06/05  05:00:00,23.3686004459,0.435334713288,1.63654915747,0.0,6.02426329834,9.91545327661,4.24833011539,0.0,4.24833011539
 06/05  06:00:00,24.2024099059,0.609530519323,2.3349117314,0.0,6.51253267309,14.7454349813,14.0744586709,0.0,14.0744586709
 06/05  07:00:00,27.9341672161,0.778103283265,2.97896364226,0.0,6.01364874671,18.163451543,14.9538554448,0.0,14.9538554448
 06/05  08:00:00,27.3284470425,0.964767538652,3.13232976225,0.0,4.35151303671,18.8798367041,14.3670979888,0.0,14.3670979888
 06/05  09:00:00,24.8660666827,1.03235499106,3.42599379049,0.0,3.78894180059,16.6187760998,12.6068357306,0.0,12.6068357306
 06/05  10:00:00,22.4532991178,1.13300449077,3.82920342899,0.0,3.78894180059,13.7021493968,11.4333275658,0.0,11.4333275658
 06/05  11:00:00,23.0124844771,1.2205886571,4.15362346812,0.0,3.78894180059,13.8493305508,9.23299975673,0.0,9.23299975673
 06/05  12:00:00,23.5584252097,1.39161459354,4.83897948234,0.0,3.69398621738,13.6338449159,8.05949159191,0.0,8.05949159191
 06/05  13:00:00,24.9089674002,1.67285011217,6.18656955218,0.0,3.78894180059,13.2606059349,7.1793604683,0.0,7.1793604683
 06/05  14:00:00,26.7665200072,2.00585491878,7.85829850655,0.0,3.78894180059,13.1134247809,6.29922934469,0.0,6.29922934469
 06/05  15:00:00,29.7471760001,2.294123289,9.18567667591,0.0,4.71240779196,13.5549682428,7.1793604683,0.0,7.1793604683
 06/05  16:00:00,39.4188392039,2.69296562217,11.0081441592,0.0,7.18559832057,18.5321311015,8.35286863312,0.0,8.35286863312
 06/05  17:00:00,46.7058076992,2.84892680119,12.1613952062,0.0,8.38069375907,23.3147919321,10.993262004,0.0,10.993262004
 06/05  18:00:00,48.4979944198,2.87969845979,11.8554401345,0.0,10.6415932552,23.1212625696,12.9002127718,0.0,12.9002127718
 06/05  19:00:00,45.7689093954,2.62287552866,10.3524560194,0.0,12.3080778603,20.4854999863,12.3134586894,0.0,12.3134586894
 06/05  20:00:00,46.1232852763,2.29509314456,8.79623517767,0.0,12.456681583,19.8967753704,11.2866390452,0.0,11.2866390452
 06/05  21:00:00,41.5800008744,1.96239292428,7.370652018,0.0,9.18739968257,17.702556249,9.23299975673,0.0,9.23299975673
 06/05  22:00:00,32.4867678436,1.52856011024,5.64656436291,0.0,5.91811778209,14.0365255879,8.05949159191,0.0,8.05949159191
 06/05  23:00:00,24.5489212453,1.10408392561,4.02970302055,0.0,3.54045821811,10.5176760807,4.53896709746,0.0,4.53896709746
 06/05  24:00:00,19.053247944,0.725193209105,2.61617599155,0.0,2.55330491699,7.80157382632,1.45850816482,0.0,1.45850816482
 06/06  01:00:00,17.3184174271,0.480571736646,1.71469156298,0.0,2.55330491699,7.21284921042,0.870654596503,0.0,0.870654596503
 06/06  02:00:00,16.3532358465,0.33665740623,1.18778662076,0.0,2.55330491699,6.91848690247,0.431371368493,0.0,0.431371368493
 06/06  03:00:00,15.9135174809,0.274414356759,0.957492458639,0.0,2.55330491699,6.7713057485,0.431356309421,0.0,0.431356309421
 06/06  04:00:00,17.8463195638,0.244205056331,0.844010394234,0.0,3.82705111198,7.57405300124,0.870290708767,0.0,0.870290708767
 06/06  05:00:00,22.424649629,0.254778815851,0.873154237976,0.0,6.02426329834,9.91545327661,4.23243248595,0.0,4.23243248595
 06/06  06:00:00,22.6597834583,0.319471875413,1.08234392768,0.0,6.51253267309,14.7454349813,14.0191817696,0.0,14.0191817696
 06/06  07:00:00,25.9466366565,0.404840537606,1.36469582833,0.0,6.01364874671,18.163451543,14.8950538632,0.0,14.8950538632
 06/06  08:00:00,25.3046224801,0.60710851359,1.46616422483,0.0,4.35151303671,18.8798367041,14.3106484572,0.0,14.3106484572
 06/06  09:00:00,22.3794554993,0.585532497144,1.38620510103,0.0,3.78894180059,16.6187760998,12.5574423903,0.0,12.5574423903
 06/06  10:00:00,19.4984985009,0.597608369785,1.40979893303,0.0,3.78894180059,13.7021493968,11.3886383531,0.0,11.3886383531
 06/06  11:00:00,19.6753763444,0.605907480596,1.43119651192,0.0,3.78894180059,13.8493305508,9.19713078342,0.0,9.19713078342
 06/06  12:00:00,19.3396415949,0.60681968653,1.40499077459,0.0,3.69398621738,13.6338449159,8.02832674625,0.0,8.02832674625
 06/06  13:00:00,19.1945314083,0.628392804703,1.51659086776,0.0,3.78894180059,13.2606059349,7.15172371837,0.0,7.15172371837
 06/06  14:00:00,19.0345990474,0.62718146371,1.50505100182,0.0,3.78894180059,13.1134247809,6.2751206905,0.0,6.2751206905
 06/06  15:00:00,20.4892223566,0.654029294228,1.56781702718,0.0,4.71240779196,13.5549682428,7.15172371837,0.0,7.15172371837
 06/06  16:00:00,28.6747707078,0.830820313198,2.12622097202,0.0,7.18559832057,18.5321311015,8.32052775554,0.0,8.32052775554
 06/06  17:00:00,35.4544337143,0.892306525613,2.86664149695,0.0,8.38069375907,23.3147919321,10.9503368392,0.0,10.9503368392
 06/06  18:00:00,37.9918587206,1.01366663452,3.2153362605,0.0,10.6415932552,23.1212625696,12.8496433996,0.0,12.8496433996
 06/06  19:00:00,36.5882203164,0.916641520641,2.87800094841,0.0,12.3080778603,20.4854999863,12.265241381,0.0,12.265241381
 06/06  20:00:00,38.10885169,0.742062126215,2.33483260967,0.0,12.456681583,19.8967753704,11.2425378485,0.0,11.2425378485
 06/06  21:00:00,34.4676225672,0.536830287938,1.68383634717,0.0,9.18739968257,17.702556249,9.19713078342,0.0,9.19713078342
 06/06  22:00:00,26.6517470332,0.326170682359,1.01393298037,0.0,5.91811778209,14.0365255879,8.02832674625,0.0,8.02832674625
 06/06  23:00:00,20.205578571,0.193186589346,0.597257682542,0.0,3.54045821811,10.5176760807,4.52191463474,0.0,4.52191463474
 06/06  24:00:00,16.0850500698,0.0914157006461,0.281755625796,0.0,2.55330491699,7.80157382632,1.45380403717,0.0,1.45380403717
 06/07  01:00:00,15.3487803381,0.0555916134124,0.170034597205,0.0,2.55330491699,7.21284921042,0.868309919176,0.0,0.868309919176
 06/07  02:00:00,14.9722181785,0.0355605668474,0.107865792159,0.0,2.55330491699,6.91848690247,0.43078567612,0.0,0.43078567612
 06/07  03:00:00,14.7694261776,0.0252961388189,0.0625193732633,0.0,2.55330491699,6.7713057485,0.539714440004,0.108943655913,0.430770784091
 06/07  04:00:00,16.8561083947,0.0596653924884,0.0383388889494,0.0,3.82705111198,7.57405300124,1.95847268392,1.09052260813,0.867950075789
 06/07  05:00:00,21.4705872027,0.103910781904,0.0699598455783,0.0,6.02426329834,9.91545327661,6.08469189213,1.86802538231,4.21666650983
 06/07  06:00:00,21.5755994723,0.152414028249,0.165217788833,0.0,6.51253267309,14.7454349813,16.2330331859,2.26866735818,13.9643658277
 06/07  07:00:00,24.6218823366,0.176716519323,0.268065526774,0.0,6.01364874671,18.163451543,16.9133970421,2.07665410391,14.8367429382
 06/07  08:00:00,24.0203285583,0.44176285365,0.347215962975,0.0,4.35151303671,18.8798367041,16.9804107417,2.72574078445,14.2546699572
 06/07  09:00:00,21.3871380343,0.460453277473,0.518966855658,0.0,3.78894180059,16.6187760998,14.7922307232,2.2837695205,12.5084612027
 06/07  10:00:00,18.6392662036,0.455446262129,0.692728743425,0.0,3.78894180059,13.7021493968,12.4745945026,1.13027246203,11.3443220405
