Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  11:00:00,19.0592194337,0.47795131842,0.942995763417,0.0,3.78894180059,13.8493305508,9.35605293444,0.19449182295,9.16156111149
 06/07  12:00:00,18.8216902094,0.491659160242,1.00219991543,0.0,3.69398621738,13.6338449159,7.99742194932,0.0,7.99742194932
 06/07  13:00:00,18.6462462138,0.509225512195,1.08747296572,0.0,3.78894180059,13.2606059349,7.1243175777,0.0,7.1243175777
 06/07  14:00:00,18.6478798119,0.540271751156,1.20524147893,0.0,3.78894180059,13.1134247809,6.25121320608,0.0,6.25121320608
 06/07  15:00:00,20.2635976226,0.598980496098,1.39724109136,0.0,4.71240779196,13.5549682428,7.1243175777,0.0,7.1243175777
 06/07  16:00:00,28.1907248318,0.710041413891,1.76295399542,0.0,7.18559832057,18.5321311015,8.28845673986,0.0,8.28845673986
 06/07  17:00:00,34.5688258435,0.659798189387,2.21354196231,0.0,8.38069375907,23.3147919321,10.9077698547,0.0,10.9077698547
 06/07  18:00:00,37.8147879125,0.925765930544,3.12616615635,0.0,10.6415932552,23.1212625696,12.7994959932,0.0,12.7994959932
 06/07  19:00:00,36.8040736331,0.922979480618,3.08751630518,0.0,12.3080778603,20.4854999863,12.2174264122,0.0,12.2174264122
 06/07  20:00:00,38.1717469115,0.732900043159,2.4068899142,0.0,12.456681583,19.8967753704,11.1988046453,0.0,11.1988046453
 06/07  21:00:00,34.5262274122,0.538580443748,1.74069103635,0.0,9.18739968257,17.702556249,9.16156111149,0.0,9.16156111149
 06/07  22:00:00,26.8203765384,0.359037126172,1.1496960418,0.0,5.91811778209,14.0365255879,7.99742194932,0.0,7.99742194932
 06/07  23:00:00,20.383260673,0.231229096116,0.736897277756,0.0,3.54045821811,10.5176760807,4.50500446284,0.0,4.50500446284
 06/07  24:00:00,16.2393298519,0.126453380255,0.400997728239,0.0,2.55330491699,7.80157382632,1.44913916216,0.0,1.44913916216
 06/08  01:00:00,15.4510414142,0.0788999948185,0.248987291944,0.0,2.55330491699,7.21284921042,0.86598522863,0.0,0.86598522863
 06/08  02:00:00,15.0675499081,0.057708795623,0.181049292957,0.0,2.55330491699,6.91848690247,0.430204990056,0.0,0.430204990056
 06/08  03:00:00,14.8573635106,0.0426270608357,0.133125784271,0.0,2.55330491699,6.7713057485,0.430190268572,0.0,0.430190268572
 06/08  04:00:00,16.9107009908,0.039846999748,0.112749877756,0.0,3.82705111198,7.57405300124,0.950959777888,0.0853302639158,0.865629513972
 06/08  05:00:00,21.5160122967,0.0730302023448,0.14626551915,0.0,6.02426329834,9.91545327661,4.80466260628,0.603625750723,4.20103685556
 06/08  06:00:00,21.6212407149,0.116931594866,0.246341464773,0.0,6.51253267309,14.7454349813,14.7881982434,0.878171167373,13.9100270761
 06/08  07:00:00,24.6900238717,0.148021674235,0.36490190697,0.0,6.01364874671,18.163451543,15.5080491858,0.729109247718,14.7789399381
 06/08  08:00:00,24.2990763833,0.421419678912,0.646306962796,0.0,4.35151303671,18.8798367041,14.6897478002,0.490568733798,14.1991790664
 06/08  09:00:00,21.8369034714,0.473409254689,0.955776315549,0.0,3.78894180059,16.6187760998,12.6076996324,0.147792959228,12.4599066732
 06/08  10:00:00,19.1264926376,0.506938549431,1.12846289009,0.0,3.78894180059,13.7021493968,11.3003917519,0.0,11.3003917519
 06/08  11:00:00,19.6545884461,0.581969624423,1.43434646981,0.0,3.78894180059,13.8493305508,9.12630127454,0.0,9.12630127454
 06/08  12:00:00,19.6722100231,0.646008748133,1.69837014123,0.0,3.69398621738,13.6338449159,7.96678635329,0.0,7.96678635329
 06/08  13:00:00,19.6784397796,0.692704554485,1.93618748924,0.0,3.78894180059,13.2606059349,7.09715016235,0.0,7.09715016235
 06/08  14:00:00,19.6685204919,0.720616131897,2.04553777812,0.0,3.78894180059,13.1134247809,6.22751397141,0.0,6.22751397141
 06/08  15:00:00,21.077951199,0.743941316596,2.06663384726,0.0,4.71240779196,13.5549682428,7.09715016235,0.0,7.09715016235
 06/08  16:00:00,29.0447608389,0.869013834983,2.4580175814,0.0,7.18559832057,18.5321311015,8.2566650836,0.0,8.2566650836
 06/08  17:00:00,36.0671875737,0.970946419416,3.40075546248,0.0,8.38069375907,23.3147919321,10.8655736564,0.0,10.8655736564
 06/08  18:00:00,38.8258711357,1.14354424605,3.91947106412,0.0,10.6415932552,23.1212625696,12.7497854035,0.0,12.7497854035
 06/08  19:00:00,37.5892474528,1.09453901129,3.70113059423,0.0,12.3080778603,20.4854999863,12.1700279428,0.0,12.1700279428
 06/08  20:00:00,39.2881312359,0.968880572173,3.28729370957,0.0,12.456681583,19.8967753704,11.1554523867,0.0,11.1554523867
 06/08  21:00:00,35.6743919694,0.782073282462,2.64536275482,0.0,9.18739968257,17.702556249,9.12630127454,0.0,9.12630127454
 06/08  22:00:00,27.5460885733,0.511771935308,1.72267326759,0.0,5.91811778209,14.0365255879,7.96678635329,0.0,7.96678635329
 06/08  23:00:00,20.9207375882,0.34469986818,1.16090342094,0.0,3.54045821811,10.5176760807,4.48824158954,0.0,4.48824158954
 06/08  24:00:00,16.7374856702,0.235015603941,0.790591322929,0.0,2.55330491699,7.80157382632,1.44451492125,0.0,1.44451492125
 06/09  01:00:00,15.8643260841,0.170373962575,0.570797994129,0.0,2.55330491699,7.21284921042,0.86368121487,0.0,0.86368121487
 06/09  02:00:00,15.3756526484,0.125832053534,0.421028775408,0.0,2.55330491699,6.91848690247,0.429629482559,0.0,0.429629482559
 06/09  03:00:00,15.1212549633,0.100981176546,0.338663121253,0.0,2.55330491699,6.7713057485,0.429614935035,0.0,0.429614935035
 06/09  04:00:00,17.1716940977,0.094856148696,0.318733835752,0.0,3.82705111198,7.57405300124,0.863329711263,0.0,0.863329711263
 06/09  05:00:00,21.8165206505,0.119146641737,0.400657433586,0.0,6.02426329834,9.91545327661,4.18554815134,0.0,4.18554815134
 06/09  06:00:00,22.2151199071,0.21640773467,0.740744517219,0.0,6.51253267309,14.7454349813,13.8561816041,0.0,13.8561816041
 06/09  07:00:00,25.7018136088,0.339165254154,1.18554806411,0.0,6.01364874671,18.163451543,14.7216619805,0.0,14.7216619805
 06/09  08:00:00,25.3145189262,0.599078522604,1.48409066193,0.0,4.35151303671,18.8798367041,14.1441922179,0.0,14.1441922179
 06/09  09:00:00,22.7183956071,0.638319807937,1.67235789807,0.0,3.78894180059,16.6187760998,12.4117931806,0.0,12.4117931806
 06/09  10:00:00,20.1172626482,0.69830260632,1.92786884384,0.0,3.78894180059,13.7021493968,11.2568604967,0.0,11.2568604967
 06/09  11:00:00,20.3163884931,0.711029727776,1.96708641348,0.0,3.78894180059,13.8493305508,9.09136171446,0.0,9.09136171446
 06/09  12:00:00,19.8795389271,0.698353627428,1.85335416587,0.0,3.69398621738,13.6338449159,7.9364290306,0.0,7.9364290306
 06/09  13:00:00,19.5765910302,0.691158901457,1.83588439291,0.0,3.78894180059,13.2606059349,7.0702295177,0.0,7.0702295177
 06/09  14:00:00,19.7424365854,0.752792098031,2.0872779055,0.0,3.78894180059,13.1134247809,6.2040300048,0.0,6.2040300048
 06/09  15:00:00,22.0475952416,0.956575205593,2.82364400083,0.0,4.71240779196,13.5549682428,7.0702295177,0.0,7.0702295177
 06/09  16:00:00,31.6863659818,1.41159314918,4.55704341008,0.0,7.18559832057,18.5321311015,8.22516220156,0.0,8.22516220156
 06/09  17:00:00,39.5909324563,1.66980474257,6.22564202198,0.0,8.38069375907,23.3147919321,10.8237607403,0.0,10.8237607403
 06/09  18:00:00,42.9925873907,1.93601102275,7.29372054241,0.0,10.6415932552,23.1212625696,12.7005263515,0.0,12.7005263515
 06/09  19:00:00,41.8530095217,1.89467522179,7.16475645258,0.0,12.3080778603,20.4854999863,12.1230600096,0.0,12.1230600096
 06/09  20:00:00,43.4923482983,1.76855132556,6.69184001862,0.0,12.456681583,19.8967753704,11.1124939112,0.0,11.1124939112
 06/09  21:00:00,39.7485479073,1.57249240451,5.92909957064,0.0,9.18739968257,17.702556249,9.09136171446,0.0,9.09136171446
 06/09  22:00:00,31.3489219168,1.26855127776,4.76872726864,0.0,5.91811778209,14.0365255879,7.9364290306,0.0,7.9364290306
 06/09  23:00:00,24.0882192162,0.979945915813,3.69313900131,0.0,3.54045821811,10.5176760807,4.47163097901,0.0,4.47163097901
 06/09  24:00:00,19.1123914734,0.712337475024,2.68817525502,0.0,2.55330491699,7.80157382632,1.43993268386,0.0,1.43993268386
 06/10  01:00:00,17.8002505515,0.560264135934,2.11683228816,0.0,2.55330491699,7.21284921042,0.86139856174,0.0,0.86139856174
 06/10  02:00:00,17.0322283423,0.459659801153,1.74377672163,0.0,2.55330491699,6.91848690247,0.429059324342,0.0,0.429059324342
 06/10  03:00:00,16.5970057617,0.398287429439,1.51710766672,0.0,2.55330491699,6.7713057485,0.429044954112,0.0,0.429044954112
 06/10  04:00:00,18.6241974557,0.38705291036,1.47904043209,0.0,3.82705111198,7.57405300124,0.861051349448,0.0,0.861051349448
 06/10  05:00:00,23.4974634105,0.454268238699,1.74647859662,0.0,6.02426329834,9.91545327661,4.17020498366,0.0,4.17020498366
 06/10  06:00:00,24.2923205018,0.623186002099,2.41116684449,0.0,6.51253267309,14.7454349813,13.8028453553,0.0,13.8028453553
 06/10  07:00:00,27.8667200352,0.803012145742,3.08013696131,0.0,6.01364874671,17.9699221805,14.6649260278,0.0,14.6649260278
 06/10  08:00:00,25.173930334,0.70669945532,2.68229470577,0.0,3.66783283761,18.1171033345,14.0897256955,0.0,14.0897256955
 06/10  09:00:00,22.4613931984,0.73156987658,2.76851898932,0.0,3.10526160149,15.8560427302,12.3641349734,0.0,12.3641349734
 06/10  10:00:00,20.9747207998,0.999725725123,3.93031744533,0.0,3.10526160149,12.9394160272,11.2137411664,0.0,11.2137411664
 06/10  11:00:00,23.5773434062,1.42429422793,5.9611903951,0.0,3.10526160149,13.0865971812,9.05675277826,0.0,9.05675277826
 06/10  12:00:00,24.9461827285,1.6857431789,7.21576192046,0.0,3.10526160149,12.9394160272,7.90635897127,0.0,7.90635897127
 06/10  13:00:00,25.664083556,1.88996112386,8.17098826495,0.0,3.10526160149,12.4978725653,7.04356361603,0.0,7.04356361603
 06/10  14:00:00,26.9080062484,2.14039344625,9.31165978899,0.0,3.10526160149,12.3506914113,6.1807682608,0.0,6.1807682608
 06/10  15:00:00,29.947031111,2.43510686116,10.6909617834,0.0,4.02872759285,12.7922348732,7.04356361603,0.0,7.04356361603
 06/10  16:00:00,39.1526827663,2.77383569785,12.1075312146,0.0,6.50191812146,17.7693977319,8.19395742302,0.0,8.19395742302
 06/10  17:00:00,47.6264737192,3.05393373134,13.0705836585,0.0,8.38069375907,23.1212625696,10.7823434887,0.0,10.7823434887
 06/10  18:00:00,50.1111885576,3.18338030715,13.1649524249,0.0,10.6415932552,23.1212625696,12.6517334251,0.0,12.6517334251
 06/10  19:00:00,47.4794870355,2.9354409299,11.7504682583,0.0,12.3080778603,20.4854999863,12.0765365216,0.0,12.0765365216
 06/10  20:00:00,47.5158597774,2.54077000308,9.94313282023,0.0,12.456681583,19.8967753704,11.0699419405,0.0,11.0699419405
 06/10  21:00:00,42.8724738302,2.19206479933,8.43345309871,0.0,9.18739968257,17.702556249,9.05675277826,0.0,9.05675277826
 06/10  22:00:00,33.9051753313,1.78667836758,6.80685359326,0.0,5.91811778209,14.0365255879,7.90635897127,0.0,7.90635897127
 06/10  23:00:00,26.1540415003,1.40537163079,5.33353557037,0.0,3.54045821811,10.5176760807,4.45517755032,0.0,4.45517755032
 06/10  24:00:00,20.8008258281,1.06369623925,4.02525084552,0.0,2.55330491699,7.80157382632,1.43539380698,0.0,1.43539380698
 06/11  01:00:00,19.065513212,0.827911031676,3.11444805292,0.0,2.55330491699,7.21284921042,0.859137946718,0.0,0.859137946718
 06/11  02:00:00,17.9379278992,0.654755741717,2.45438033804,0.0,2.55330491699,6.91848690247,0.428494684532,0.0,0.428494684532
 06/11  03:00:00,17.2303098778,0.536096177531,2.01260303476,0.0,2.55330491699,6.7713057485,0.428480494841,0.0,0.428480494841
 06/11  04:00:00,18.9630888049,0.463701103664,1.74128358796,0.0,3.82705111198,7.57405300124,0.858795103949,0.0,0.858795103949
 06/11  05:00:00,23.5851300426,0.481036544811,1.80737692261,0.0,6.02426329834,9.91545327661,4.15501189594,0.0,4.15501189594
 06/11  06:00:00,24.4270383282,0.657464379646,2.51160629332,0.0,6.51253267309,14.7454349813,13.7500341223,0.0,13.7500341223
 06/11  07:00:00,28.4138026793,0.901552471272,3.52867927988,0.0,6.01364874671,17.9699221805,14.6087488818,0.0,14.6087488818
 06/11  08:00:00,26.3336883173,0.908604674539,3.64014746978,0.0,3.66783283761,18.1171033345,14.0357956289,0.0,14.0357956289
 06/11  09:00:00,24.801464475,1.13392928369,4.70623085886,0.0,3.10526160149,15.8560427302,12.316946165,0.0,12.316946165
 06/11  10:00:00,23.6243448525,1.43798204885,6.14168517434,0.0,3.10526160149,12.9394160272,11.1710465302,0.0,11.1710465302
 06/11  11:00:00,25.0410892795,1.66801964344,7.18121085288,0.0,3.10526160149,13.0865971812,9.02248471504,0.0,9.02248471504
 06/11  12:00:00,25.3708315972,1.77956356021,7.54659040789,0.0,3.10526160149,12.9394160272,7.87658508028,0.0,7.87658508028
 06/11  13:00:00,26.8281831285,2.09177112719,9.13327783417,0.0,3.10526160149,12.4978725653,7.01716035421,0.0,7.01716035421
 06/11  14:00:00,28.87074563,2.44867669607,10.9661159208,0.0,3.10526160149,12.3506914113,6.15773562814,0.0,6.15773562814
 06/11  15:00:00,32.4950972289,2.83339573088,12.8407390315,0.0,4.02872759285,12.7922348732,7.01716035421,0.0,7.01716035421
 06/11  16:00:00,41.8280346189,3.18695310017,14.3697656649,0.0,6.50191812146,17.7693977319,8.16305998897,0.0,8.16305998897
 06/11  17:00:00,50.5943618839,3.49765986999,15.5947456846,0.0,8.38069375907,23.1212625696,10.7413341672,0.0,10.7413341672
 06/11  18:00:00,54.379735375,3.74346158563,16.8734179638,0.0,10.6415932552,23.1212625696,12.6034210737,0.0,12.6034210737
 06/11  19:00:00,52.6314077526,3.61509806357,16.2227318418,0.0,12.3080778603,20.4854999863,12.0304712563,0.0,12.0304712563
 06/11  20:00:00,52.4199413453,3.2267328397,14.1612515515,0.0,12.456681583,19.8967753704,11.0278090759,0.0,11.0278090759
 06/11  21:00:00,47.5162024742,2.87405028038,12.3951962617,0.0,9.18739968257,17.702556249,9.02248471504,0.0,9.02248471504
 06/11  22:00:00,38.3412833897,2.47223910317,10.5574009161,0.0,5.91811778209,14.0365255879,7.87658508028,0.0,7.87658508028
 06/11  23:00:00,30.3021828011,2.0746615162,8.81238698578,0.0,3.54045821811,10.5176760807,4.438886176,0.0,4.438886176
 06/11  24:00:00,24.614118603,1.7038544128,7.19838544678,0.0,2.55330491699,7.80157382632,1.43089963476,0.0,1.43089963476
 06/12  01:00:00,22.7339180318,1.46391899952,6.14684490485,0.0,2.55330491699,7.21284921042,0.856900040711,0.0,0.856900040711
 06/12  02:00:00,21.5223793925,1.29189068961,5.40169688338,0.0,2.55330491699,6.91848690247,0.427935730611,0.0,0.427935730611
 06/12  03:00:00,20.729022334,1.16871161211,4.87870005639,0.0,2.55330491699,6.7713057485,0.427921724621,0.0,0.427921724621
 06/12  04:00:00,22.4879454783,1.10780655539,4.62203480963,0.0,3.82705111198,7.57405300124,0.856561643623,0.0,0.856561643623
 06/12  05:00:00,27.3148004,1.16343999499,4.85464382983,0.0,6.02426329834,9.91545327661,4.13997338718,0.0,4.13997338718
 06/12  06:00:00,28.3301579171,1.3605154297,5.7116748322,0.0,6.51253267309,14.7454349813,13.6977635424,0.0,13.6977635424
 06/12  07:00:00,32.0794906683,1.51427204877,6.38811832894,0.0,6.01364874671,18.163451543,14.5531471787,0.0,14.5531471787
 06/12  08:00:00,31.3090058213,1.65416898773,6.42348709193,0.0,4.35151303671,18.8798367041,13.9824179891,0.0,13.9824179891
 06/12  09:00:00,28.4413899987,1.66092489982,6.37274719776,0.0,3.78894180059,16.6187760998,12.2702407301,0.0,12.2702407301
 06/12  10:00:00,26.7854902984,1.88577057731,7.40862852309,0.0,3.78894180059,13.7021493968,11.1287892319,0.0,11.1287892319
 06/12  11:00:00,27.2886053689,1.96835948952,7.68197352751,0.0,3.78894180059,13.8493305508,8.98856767298,0.0,8.98856767298
 06/12  12:00:00,27.040450114,2.00553248685,7.70708649342,0.0,3.69398621738,13.6338449159,7.84711617488,0.0,7.84711617488
 06/12  13:00:00,28.5324194118,2.27707381855,9.20579785738,0.0,3.78894180059,13.2606059349,6.99102755131,0.0,6.99102755131
 06/12  14:00:00,30.3946488124,2.58728308248,10.9049991481,0.0,3.78894180059,13.1134247809,6.13493892774,0.0,6.13493892774
 06/12  15:00:00,33.2971872397,2.85558262946,12.1742285751,0.0,4.71240779196,13.5549682428,6.99102755131,0.0,6.99102755131
 06/12  16:00:00,42.7567697302,3.22380521776,13.8152350899,0.0,7.18559832057,18.5321311015,8.1324790494,0.0,8.1324790494
 06/12  17:00:00,50.5434771947,3.43146133681,15.4165301662,0.0,8.38069375907,23.3147919321,10.7007449201,0.0,10.7007449201
 06/12  18:00:00,53.6836228529,3.64159625288,16.2791707745,0.0,10.6415932552,23.1212625696,12.5556036045,0.0,12.5556036045
 06/12  19:00:00,52.0783869841,3.55164973925,15.7331593975,0.0,12.3080778603,20.4854999863,11.9848778555,0.0,11.9848778555
 06/12  20:00:00,51.2476756492,3.21365880011,13.8948932283,0.0,12.456681583,19.8967753704,10.9861077946,0.0,10.9861077946
 06/12  21:00:00,46.7746068454,2.79822046933,11.729430444,0.0,9.18739968257,17.702556249,8.98856767298,0.0,8.98856767298
 06/12  22:00:00,37.2230853436,2.33240159147,9.57904038174,0.0,5.91811778209,14.0365255879,7.84711617488,0.0,7.84711617488
 06/12  23:00:00,28.898558932,1.8789301309,7.60449450199,0.0,3.54045821811,10.5176760807,4.42276168059,0.0,4.42276168059
 06/12  24:00:00,23.0265190711,1.46525230751,5.84938802021,0.0,2.55330491699,7.80157382632,1.4264514981,0.0,1.4264514981
 06/13  01:00:00,20.9150153726,1.17564595266,4.61621529251,0.0,2.55330491699,7.21284921042,0.854685507856,0.0,0.854685507856
 06/13  02:00:00,19.5077364111,0.959953504484,3.71899108717,0.0,2.55330491699,6.91848690247,0.427382628371,0.0,0.427382628371
 06/13  03:00:00,18.471833808,0.784467471485,3.00575567099,0.0,2.55330491699,6.7713057485,0.427368809159,0.0,0.427368809159
 06/13  04:00:00,19.9424238897,0.664530229477,2.51978954699,0.0,3.82705111198,7.57405300124,0.854351630562,0.0,0.854351630562
 06/13  05:00:00,24.3939701724,0.650736236244,2.44651736094,0.0,6.02426329834,9.91545327661,4.12509391063,0.0,4.12509391063
 06/13  06:00:00,25.044342714,0.795589629377,2.99078542938,0.0,6.51253267309,14.7454349813,13.6460490926,0.0,13.6460490926
 06/13  07:00:00,29.3646002485,1.07491400651,4.11258595141,0.0,6.01364874671,18.163451543,14.4981373843,0.0,14.4981373843
 06/13  08:00:00,28.948600694,1.27589790444,4.44135304797,0.0,4.35151303671,18.8798367041,13.9296085833,0.0,13.9296085833
 06/13  09:00:00,26.510234393,1.3489537272,4.7535627647,0.0,3.78894180059,16.6187760998,12.2240324998,0.0,12.2240324998
 06/13  10:00:00,24.810373086,1.5713766416,5.74790524641,0.0,3.78894180059,13.7021493968,11.0869817855,0.0,11.0869817855
 06/13  11:00:00,26.5127481551,1.83604106608,7.03843473714,0.0,3.78894180059,13.8493305508,8.95501169627,0.0,8.95501169627
 06/13  12:00:00,26.7177245899,1.94301643699,7.4468770191,0.0,3.69398621738,13.6338449159,7.81796098201,0.0,7.81796098201
 06/13  13:00:00,27.2933811937,2.08565951265,8.1581739452,0.0,3.78894180059,13.2606059349,6.96517294631,0.0,6.96517294631
 06/13  14:00:00,28.1096199534,2.24917815213,8.95807521941,0.0,3.78894180059,13.1134247809,6.11238491061,0.0,6.11238491061
 06/13  15:00:00,30.0620331091,2.3691194487,9.42553762523,0.0,4.71240779196,13.5549682428,6.96517294631,0.0,6.96517294631
 06/13  16:00:00,37.4104802933,2.42890881287,9.26384205789,0.0,7.18559832057,18.5321311015,8.10222366057,0.0,8.10222366057
 06/13  17:00:00,42.8392762749,2.31298725276,8.83080333039,0.0,8.38069375907,23.3147919321,10.6605877677,0.0,10.6605877677
 06/13  18:00:00,45.8900195709,2.51470391336,9.61245983196,0.0,10.6415932552,23.1212625696,12.5082951783,0.0,12.5082951783
 06/13  19:00:00,45.1277080103,2.53605854606,9.79807161689,0.0,12.3080778603,20.4854999863,11.9397698212,0.0,11.9397698212
 06/13  20:00:00,44.8698482452,2.2290903363,8.50163428813,0.0,12.456681583,19.8967753704,10.9448504462,0.0,10.9448504462
 06/13  21:00:00,41.2972841051,1.90720471483,7.14312345811,0.0,9.18739968257,17.702556249,8.95501169627,0.0,8.95501169627
 06/13  22:00:00,32.5103349989,1.53113331107,5.66755831738,0.0,5.91811778209,14.0365255879,7.81796098201,0.0,7.81796098201
 06/13  23:00:00,24.8913346894,1.17010084512,4.30609954523,0.0,3.54045821811,10.5176760807,4.40680883921,0.0,4.40680883921
 06/13  24:00:00,19.6355566881,0.842285079644,3.08139286512,0.0,2.55330491699,7.80157382632,1.42205071427,0.0,1.42205071427
 06/14  01:00:00,18.0231859614,0.626323236411,2.27370859755,0.0,2.55330491699,7.21284921042,0.852495005318,0.0,0.852495005318
 06/14  02:00:00,17.0125004743,0.473141329707,1.71056732516,0.0,2.55330491699,6.91848690247,0.42683554186,0.0,0.42683554186
 06/14  03:00:00,16.4401267708,0.382037533717,1.37647857158,0.0,2.55330491699,6.7713057485,0.426821912421,0.0,0.426821912421
 06/14  04:00:00,18.3369636068,0.344449053091,1.23441044042,0.0,3.82705111198,7.57405300124,0.852165719895,0.0,0.852165719895
 06/14  05:00:00,22.998254413,0.371897880665,1.32963995714,0.0,6.02426329834,9.91545327661,4.11037787249,0.0,4.11037787249
 06/14  06:00:00,23.4356073459,0.474462483513,1.70317720722,0.0,6.51253267309,14.7454349813,13.5949060857,0.0,13.5949060857
 06/14  07:00:00,26.9642956034,0.604608027889,2.18258728498,0.0,6.01364874671,18.163451543,14.4437357893,0.0,14.4437357893
 06/14  08:00:00,26.5478439398,0.832963061002,2.48353113721,0.0,4.35151303671,18.8798367041,13.8773830504,0.0,13.8773830504
 06/14  09:00:00,24.1453352482,0.909053903352,2.82856344375,0.0,3.78894180059,16.6187760998,12.1783351585,0.0,12.1783351585
 06/14  10:00:00,21.9905212598,1.05395329476,3.44547676699,0.0,3.78894180059,13.7021493968,11.0456365719,0.0,11.0456365719
 06/14  11:00:00,23.0800814784,1.23372668099,4.2080824455,0.0,3.78894180059,13.8493305508,8.92182672221,0.0,8.92182672221
 06/14  12:00:00,23.7069260211,1.41266314227,4.96643174511,0.0,3.69398621738,13.6338449159,7.78912813569,0.0,7.78912813569
 06/14  13:00:00,23.8584132445,1.48810506523,5.32076044337,0.0,3.78894180059,13.2606059349,6.9396041958,0.0,6.9396041958
 06/14  14:00:00,23.5638246203,1.46136884426,5.20008919421,0.0,3.78894180059,13.1134247809,6.09008025591,0.0,6.09008025591
 06/14  15:00:00,25.4713737307,1.56980820776,5.63418948779,0.0,4.71240779196,13.5549682428,6.9396041958,0.0,6.9396041958
 06/14  16:00:00,33.4224326064,1.67041180626,6.03429137758,0.0,7.18559832057,18.5321311015,8.07230278232,0.0,8.07230278232
 06/14  17:00:00,40.1645508538,1.69057295734,6.77849220465,0.0,8.38069375907,23.3147919321,10.620874602,0.0,10.620874602
 06/14  18:00:00,42.8620776141,1.81965820411,7.27956358444,0.0,10.6415932552,23.1212625696,12.4615098051,0.0,12.4615098051
 06/14  19:00:00,41.8049463848,1.79406273587,7.21730580161,0.0,12.3080778603,20.4854999863,11.8951605118,0.0,11.8951605118
 06/14  20:00:00,42.2104556257,1.62595568346,6.44537632142,0.0,12.456681583,19.8967753704,10.9040492486,0.0,10.9040492486
 06/14  21:00:00,38.9714242388,1.38142885936,5.34303944733,0.0,9.18739968257,17.702556249,8.92182672221,0.0,8.92182672221
 06/14  22:00:00,30.5409030736,1.08150462405,4.14775507912,0.0,5.91811778209,14.0365255879,7.78912813569,0.0,7.78912813569
 06/14  23:00:00,23.2406623881,0.792859183855,3.03266890512,0.0,3.54045821811,10.5176760807,4.39103237613,0.0,4.39103237613
 06/14  24:00:00,18.3054329286,0.538074411742,2.0554797735,0.0,2.55330491699,7.80157382632,1.41769858652,0.0,1.41769858652
 06/15  01:00:00,17.1245841147,0.417619582623,1.58381040459,0.0,2.55330491699,7.21284921042,0.850329183095,0.0,0.850329183095
 06/15  02:00:00,16.5326934549,0.357057236234,1.34684439915,0.0,2.55330491699,6.91848690247,0.42629463334,0.0,0.42629463334
 06/15  03:00:00,16.2158952766,0.321770715435,1.21251389571,0.0,2.55330491699,6.7713057485,0.426281196582,0.0,0.426281196582
 06/15  04:00:00,18.225782326,0.308399318028,1.15927889474,0.0,3.82705111198,7.57405300124,0.850004559595,0.0,0.850004559595
 06/15  05:00:00,22.9634698961,0.350359041313,1.31639427964,0.0,6.02426329834,9.91545327661,4.09582963058,0.0,4.09582963058
 06/15  06:00:00,23.3778466363,0.448378551786,1.67150042935,0.0,6.51253267309,14.7454349813,13.5443496648,0.0,13.5443496648
 06/15  07:00:00,27.0311467337,0.593370112978,2.26067633015,0.0,6.01364874671,18.163451543,14.3899585042,0.0,14.3899585042
 06/15  08:00:00,27.0460263307,0.891306448443,2.92337014062,0.0,4.35151303671,18.8798367041,13.8257568567,0.0,13.8257568567
 06/15  09:00:00,25.3507982698,1.07457087309,3.86850949552,0.0,3.78894180059,16.6187760998,12.1331622389,0.0,12.1331622389
 06/15  10:00:00,23.9626854394,1.33901630682,5.13257793458,0.0,3.78894180059,13.7021493968,11.0047658352,0.0,11.0047658352
 06/15  11:00:00,24.9264842266,1.48666696096,5.80154491372,0.0,3.78894180059,13.8493305508,8.88902257822,0.0,8.88902257822
 06/15  12:00:00,25.5665175425,1.66062035823,6.57806605048,0.0,3.69398621738,13.6338449159,7.76062617452,0.0,7.76062617452
 06/15  13:00:00,26.214313918,1.80525785186,7.35950833029,0.0,3.78894180059,13.2606059349,6.91432887174,0.0,6.91432887174
 06/15  14:00:00,28.1390063135,2.12660093206,9.11003879958,0.0,3.78894180059,13.1134247809,6.06803156897,0.0,6.06803156897
 06/15  15:00:00,30.0004891837,2.25428070055,9.47883244799,0.0,4.71240779196,13.5549682428,6.91432887174,0.0,6.91432887174
 06/15  16:00:00,36.5905911261,2.23020872251,8.64265298102,0.0,7.18559832057,18.5321311015,8.04272527544,0.0,8.04272527544
 06/15  17:00:00,43.5469999055,2.30727043698,9.54424377676,0.0,8.38069375907,23.3147919321,10.5816171838,0.0,10.5816171838
 06/15  18:00:00,47.6266102483,2.64024160966,11.2235128131,0.0,10.6415932552,23.1212625696,12.4152613398,0.0,12.4152613398
 06/15  19:00:00,46.05948996,2.54918857207,10.7167235406,0.0,12.3080778603,20.4854999863,11.8510631379,0.0,11.8510631379
 06/15  20:00:00,45.6242406639,2.26644176219,9.2186752809,0.0,12.456681583,19.8967753704,10.8637162847,0.0,10.8637162847
 06/15  21:00:00,41.7964172623,1.92414930346,7.62531202671,0.0,9.18739968257,17.702556249,8.88902257822,0.0,8.88902257822
 06/15  22:00:00,32.9628838222,1.55373369084,6.09750676097,0.0,5.91811778209,14.0365255879,7.76062617452,0.0,7.76062617452
 06/15  23:00:00,25.3027539111,1.1996459934,4.68797361865,0.0,3.54045821811,10.5176760807,4.37543696341,0.0,4.37543696341
 06/15  24:00:00,20.0396908036,0.88402808972,3.44378397049,0.0,2.55330491699,7.80157382632,1.4133964037,0.0,1.4133964037
 06/16  01:00:00,18.4285552372,0.678542070093,2.62685903964,0.0,2.55330491699,7.21284921042,0.848188683823,0.0,0.848188683823
 06/16  02:00:00,17.413965149,0.532383319326,2.05279001023,0.0,2.55330491699,6.91848690247,0.42576006323,0.0,0.42576006323
 06/16  03:00:00,16.8589223617,0.448649449735,1.72866224648,0.0,2.55330491699,6.7713057485,0.425746821981,0.0,0.425746821981
 06/16  04:00:00,18.7359265609,0.408645397617,1.56917705005,0.0,3.82705111198,7.57405300124,0.847868790281,0.0,0.847868790281
 06/16  05:00:00,23.4340420464,0.442179683751,1.69514578744,0.0,6.02426329834,9.91545327661,4.08145349306,0.0,4.08145349306
 06/16  06:00:00,23.9641938889,0.558544907283,2.1476813264,0.0,6.51253267309,14.7454349813,13.4943947998,0.0,13.4943947998
 06/16  07:00:00,27.1205439884,0.605419072601,2.33802462522,0.0,6.01364874671,18.163451543,14.3368214544,0.0,14.3368214544
 06/16  08:00:00,26.4691019079,0.782676097531,2.45507606877,0.0,4.35151303671,18.8798367041,13.7747452907,0.0,13.7747452907
 06/16  09:00:00,24.4857706335,0.911510817331,3.16654191505,0.0,3.78894180059,16.6187760998,12.0885271186,0.0,12.0885271186
 06/16  10:00:00,23.0870443814,1.16352442028,4.43242876306,0.0,3.78894180059,13.7021493968,10.9643816787,0.0,10.9643816787
 06/16  11:00:00,24.0469130148,1.29333365,5.11530701296,0.0,3.78894180059,13.8493305508,8.85660897892,0.0,8.85660897892
 06/16  12:00:00,24.2754077217,1.38934370782,5.55823288014,0.0,3.69398621738,13.6338449159,7.73246353906,0.0,7.73246353906
 06/16  13:00:00,24.8754434678,1.52667971056,6.29921602135,0.0,3.78894180059,13.2606059349,6.88935445917,0.0,6.88935445917
 06/16  14:00:00,24.2787504286,1.46267766694,5.91370617985,0.0,3.78894180059,13.1134247809,6.04624537927,0.0,6.04624537927
 06/16  15:00:00,24.7776442374,1.35194032359,5.1583278786,0.0,4.71240779196,13.5549682428,6.88935445917,0.0,6.88935445917
 06/16  16:00:00,33.3639727161,1.56173096669,6.08451232684,0.0,7.18559832057,18.5321311015,8.01349989902,0.0,8.01349989902
 06/16  17:00:00,40.8995628961,1.71329664208,7.49078056228,0.0,8.38069375907,23.3147919321,10.5428271387,0.0,10.5428271387
 06/16  18:00:00,44.70852361,2.01484966079,8.93081812366,0.0,10.6415932552,23.1212625696,12.3695634785,0.0,12.3695634785
 06/16  19:00:00,43.5226367695,1.98264754786,8.74641137437,0.0,12.3080778603,20.4854999863,11.8074907585,0.0,11.8074907585
 06/16  20:00:00,43.0728499934,1.70358401346,7.23014235917,0.0,12.456681583,19.8967753704,10.8238634987,0.0,10.8238634987
 06/16  21:00:00,39.5942120901,1.43937077303,5.90788538499,0.0,9.18739968257,17.702556249,8.85660897892,0.0,8.85660897892
 06/16  22:00:00,31.1001632949,1.14948712136,4.63903280311,0.0,5.91811778209,14.0365255879,7.73246353906,0.0,7.73246353906
 06/16  23:00:00,23.7360236825,0.865824898626,3.45506448474,0.0,3.54045821811,10.5176760807,4.36002721949,0.0,4.36002721949
 06/16  24:00:00,18.69519635,0.602847737695,2.38046986888,0.0,2.55330491699,7.80157382632,1.40914543986,0.0,1.40914543986
 06/17  01:00:00,17.3642394564,0.457494565893,1.78359076311,0.0,2.55330491699,7.21284921042,0.84607414258,0.0,0.84607414258
 06/17  02:00:00,16.6752717229,0.380588254423,1.46589164904,0.0,2.55330491699,6.91848690247,0.425231990063,0.0,0.425231990063
 06/17  03:00:00,16.2952134068,0.335002033451,1.27860070781,0.0,2.55330491699,6.7713057485,0.425218947068,0.0,0.425218947068
 06/17  04:00:00,18.2621878767,0.314184857393,1.18989890604,0.0,3.82705111198,7.57405300124,0.845759045032,0.0,0.845759045032
 06/17  05:00:00,22.9322449471,0.343384802624,1.29214356935,0.0,6.02426329834,9.91545327661,4.06725371716,0.0,4.06725371716
 06/17  06:00:00,23.5181471591,0.469582519561,1.79059698436,0.0,6.51253267309,14.7454349813,13.4450562822,0.0,13.4450562822
 06/17  07:00:00,26.7501119417,0.569439258981,2.19710175457,0.0,6.01364874671,17.9699221805,14.2843403761,0.0,14.2843403761
 06/17  08:00:00,24.1118830693,0.478851457538,1.84809543888,0.0,3.66783283761,18.1171033345,13.724363459,0.0,13.724363459
 06/17  09:00:00,21.2873567604,0.4781375038,1.84791492415,0.0,3.10526160149,15.8560427302,12.0444430157,0.0,12.0444430157
 06/17  10:00:00,18.547628564,0.50840088854,1.99455004616,0.0,3.10526160149,12.9394160272,10.9244960618,0.0,10.9244960618
 06/17  11:00:00,19.1589590369,0.591797073098,2.37530318067,0.0,3.10526160149,13.0865971812,8.8245955233,0.0,8.8245955233
 06/17  12:00:00,19.733999074,0.716104106758,2.97321733811,0.0,3.10526160149,12.9394160272,7.70464856942,0.0,7.70464856942
 06/17  13:00:00,19.9881978511,0.833091352199,3.55197233171,0.0,3.10526160149,12.4978725653,6.86468835402,0.0,6.86468835402
 06/17  14:00:00,20.5125534031,0.956300931272,4.10029945864,0.0,3.10526160149,12.3506914113,6.02472813861,0.0,6.02472813861
 06/17  15:00:00,22.8137184579,1.12373667391,4.86901931747,0.0,4.02872759285,12.7922348732,6.86468835402,0.0,6.86468835402
 06/17  16:00:00,32.0727286653,1.45396490023,6.3474479112,0.0,6.50191812146,17.7693977319,7.98463530789,0.0,7.98463530789
 06/17  17:00:00,41.0814561504,1.78521725105,7.79428257004,0.0,8.38069375907,23.1212625696,10.5045159541,0.0,10.5045159541
 06/17  18:00:00,44.8125663295,2.08527657533,8.96443392865,0.0,10.6415932552,23.1212625696,12.3244297542,0.0,12.3244297542
 06/17  19:00:00,43.3705285602,2.01060464322,8.56634606963,0.0,12.3080778603,20.4854999863,11.7644562772,0.0,11.7644562772
 06/17  20:00:00,43.9121840144,1.8853025255,7.88775786815,0.0,12.456681583,19.8967753704,10.7845026926,0.0,10.7845026926
 06/17  21:00:00,40.7994223008,1.68347250605,6.86899386266,0.0,9.18739968257,17.702556249,8.8245955233,0.0,8.8245955233
 06/17  22:00:00,32.1848288643,1.37072815061,5.50245734324,0.0,5.91811778209,14.0365255879,7.70464856942,0.0,7.70464856942
 06/17  23:00:00,24.7029873169,1.06238421359,4.22546880419,0.0,3.54045821811,10.5176760807,4.3448077078,0.0,4.3448077078
 06/17  24:00:00,19.5264423433,0.772053623643,3.04250997631,0.0,2.55330491699,7.80157382632,1.40494695388,0.0,1.40494695388
 06/18  01:00:00,18.0058172758,0.588958667433,2.29370448097,0.0,2.55330491699,7.21284921042,0.843986186702,0.0,0.843986186702
 06/18  02:00:00,17.103770065,0.468342149513,1.80663609597,0.0,2.55330491699,6.91848690247,0.42471057044,0.0,0.42471057044
 06/18  03:00:00,16.612977637,0.400040412094,1.53132655943,0.0,2.55330491699,6.7713057485,0.42469772836,0.0,0.42469772836
 06/18  04:00:00,18.5554629312,0.374552282423,1.42280653551,0.0,3.82705111198,7.57405300124,0.843675949198,0.0,0.843675949198
 06/18  05:00:00,23.2510739673,0.409243818376,1.54511357374,0.0,6.02426329834,9.91545327661,4.05323450792,0.0,4.05323450792
 06/18  06:00:00,23.8142465717,0.534814407054,2.02146450946,0.0,6.51253267309,14.7454349813,13.3963487212,0.0,13.3963487212
 06/18  07:00:00,27.7162973251,0.770412504838,2.96231389214,0.0,6.01364874671,17.9699221805,14.2325308108,0.0,14.2325308108
 06/18  08:00:00,25.9853710555,0.843683325363,3.35675155725,0.0,3.66783283761,18.1171033345,13.6746262817,0.0,13.6746262817
 06/18  09:00:00,24.4931685459,1.07502751854,4.45683669491,0.0,3.10526160149,15.8560427302,12.0009229855,0.0,12.0009229855
 06/18  10:00:00,23.3068861,1.37781413965,5.88439433105,0.0,3.10526160149,12.9394160272,10.8851207964,0.0,10.8851207964
 06/18  11:00:00,24.8913920009,1.62737736944,7.07215584832,0.0,3.10526160149,13.0865971812,8.79299169184,0.0,8.79299169184
 06/18  12:00:00,26.0341787907,1.84491625764,8.14458490389,0.0,3.10526160149,12.9394160272,7.67718950275,0.0,7.67718950275
 06/18  13:00:00,26.9924301105,2.05007898548,9.33921695784,0.0,3.10526160149,12.4978725653,6.84033786093,0.0,6.84033786093
 06/18  14:00:00,28.1885302656,2.2584091151,10.4741681374,0.0,3.10526160149,12.3506914113,6.00348621911,0.0,6.00348621911
 06/18  15:00:00,31.1149789539,2.5421352407,11.7518812467,0.0,4.02872759285,12.7922348732,6.84033786093,0.0,6.84033786093
 06/18  16:00:00,40.859200142,2.95595546607,13.6319288221,0.0,6.50191812146,17.7693977319,7.95614005002,0.0,7.95614005002
 06/18  17:00:00,51.1348990027,3.4938612086,16.1390814647,0.0,8.38069375907,23.1212625696,10.4666949755,0.0,10.4666949755
 06/18  18:00:00,55.3910875238,3.8442696629,17.7839620354,0.0,10.6415932552,23.1212625696,12.2798735328,0.0,12.2798735328
 06/18  19:00:00,53.5727036899,3.76711567188,17.0120101707,0.0,12.3080778603,20.4854999863,11.7219724382,0.0,11.7219724382
 06/18  20:00:00,52.5376481887,3.41964988558,14.9788746824,0.0,12.456681583,19.8967753704,10.7456455228,0.0,10.7456455228
 06/18  21:00:00,48.410802046,3.04670069703,13.1171454168,0.0,9.18739968257,17.702556249,8.79299169184,0.0,8.79299169184
 06/18  22:00:00,39.1752949552,2.63466420926,11.2289873755,0.0,5.91811778209,14.0365255879,7.67718950275,0.0,7.67718950275
 06/18  23:00:00,31.0749073835,2.22392804869,9.43584503575,0.0,3.54045821811,10.5176760807,4.32978293546,0.0,4.32978293546
 06/18  24:00:00,25.3517330271,1.84374169069,7.79611259307,0.0,2.55330491699,7.80157382632,1.40080218909,0.0,1.40080218909
 06/19  01:00:00,23.3392656304,1.57969158946,6.63641991354,0.0,2.55330491699,7.21284921042,0.841925435586,0.0,0.841925435586
 06/19  02:00:00,22.0010346854,1.38347909691,5.78876376904,0.0,2.55330491699,6.91848690247,0.424195958978,0.0,0.424195958978
 06/19  03:00:00,21.1357486178,1.24449175681,5.20964619546,0.0,2.55330491699,6.7713057485,0.424183320393,0.0,0.424183320393
 06/19  04:00:00,22.7399150718,1.15439388227,4.82741707626,0.0,3.82705111198,7.57405300124,0.841620120208,0.0,0.841620120208
 06/19  05:00:00,27.4196427461,1.18109962108,4.94182654988,0.0,6.02426329834,9.91545327661,4.03940001692,0.0,4.03940001692
 06/19  06:00:00,28.8157667184,1.43836651394,6.11943254924,0.0,6.51253267309,14.7454349813,13.3482865393,0.0,13.3482865393
 06/19  07:00:00,33.1591104055,1.71018831409,7.27182180087,0.0,6.01364874671,18.163451543,14.1814081015,0.0,14.1814081015
 06/19  08:00:00,31.9510871289,1.77112801523,6.94860937207,0.0,4.35151303671,18.8798367041,13.625548488,0.0,13.625548488
 06/19  09:00:00,28.2713723961,1.65012579026,6.21352870473,0.0,3.78894180059,16.6187760998,11.957979916,0.0,11.957979916
 06/19  10:00:00,25.5845468613,1.71399416905,6.37946149419,0.0,3.78894180059,13.7021493968,10.846267543,0.0,10.846267543
 06/19  11:00:00,26.5096471929,1.86807625136,7.00329858964,0.0,3.78894180059,13.8493305508,8.76180684372,0.0,8.76180684372
 06/19  12:00:00,26.9005709356,1.99826145252,7.57447834935,0.0,3.69398621738,13.6338449159,7.65009447077,0.0,7.65009447077
 06/19  13:00:00,27.0015368084,2.07685804042,7.87513103215,0.0,3.78894180059,13.2606059349,6.81631019106,0.0,6.81631019106
 06/19  14:00:00,28.8616468002,2.39434866932,9.56493154903,0.0,3.78894180059,13.1134247809,5.98252591135,0.0,5.98252591135
 06/19  15:00:00,32.4209483292,2.74712316681,11.4064491272,0.0,4.71240779196,13.5549682428,6.81631019106,0.0,6.81631019106
 06/19  16:00:00,41.865363697,3.0956927506,13.0519415239,0.0,7.18559832057,18.5321311015,7.92802256401,0.0,7.92802256401
 06/19  17:00:00,48.9496012105,3.2187647083,14.0353508105,0.0,8.38069375907,23.3147919321,10.4293754031,0.0,10.4293754031
 06/19  18:00:00,51.5947797543,3.35187450863,14.4800494202,0.0,10.6415932552,23.1212625696,12.2359080092,0.0,12.2359080092
 06/19  19:00:00,49.8865357409,3.24923228904,13.8437256046,0.0,12.3080778603,20.4854999863,11.6800518227,0.0,11.6800518227
 06/19  20:00:00,49.29303082,2.93103139667,12.2228758025,0.0,12.456681583,19.8967753704,10.7073034964,0.0,10.7073034964
 06/19  21:00:00,45.4182086135,2.58934700769,10.5819056737,0.0,9.18739968257,17.702556249,8.76180684372,0.0,8.76180684372
 06/19  22:00:00,36.1759583417,2.16481738241,8.69949758888,0.0,5.91811778209,14.0365255879,7.65009447077,0.0,7.65009447077
 06/19  23:00:00,28.1118351011,1.74983217788,6.94686862415,0.0,3.54045821811,10.5176760807,4.31495735193,0.0,4.31495735193
 06/19  24:00:00,22.4365124253,1.36596683647,5.35866684546,0.0,2.55330491699,7.80157382632,1.39671237295,0.0,1.39671237295
 06/20  01:00:00,20.5189070763,1.10720957645,4.28854337242,0.0,2.55330491699,7.21284921042,0.839892500512,0.0,0.839892500512
 06/20  02:00:00,19.2045563478,0.90576622138,3.46999830697,0.0,2.55330491699,6.91848690247,0.423688308267,0.0,0.423688308267
 06/20  03:00:00,18.2502004961,0.743372292661,2.82521753798,0.0,2.55330491699,6.7713057485,0.423675875678,0.0,0.423675875678
 06/20  04:00:00,19.8026948084,0.63757320038,2.40701749474,0.0,3.82705111198,7.57405300124,0.839592167393,0.0,0.839592167393
 06/20  05:00:00,24.3142478312,0.634703800146,2.38282745586,0.0,6.02426329834,9.91545327661,4.02575434108,0.0,4.02575434108
 06/20  06:00:00,24.8758366629,0.760354030535,2.85751497713,0.0,6.51253267309,14.7454349813,13.3008839678,0.0,13.3008839678
 06/20  07:00:00,28.8392127171,0.957709240008,3.70440318654,0.0,6.01364874671,18.163451543,14.1309873877,0.0,14.1309873877
 06/20  08:00:00,29.4918240429,1.34213633846,4.91833796279,0.0,4.35151303671,18.8798367041,13.5771446119,0.0,13.5771446119
 06/20  09:00:00,27.5025338826,1.47926572112,5.61555026036,0.0,3.78894180059,16.6187760998,11.9156265243,0.0,11.9156265243
 06/20  10:00:00,25.3050881104,1.60351933567,6.21047757668,0.0,3.78894180059,13.7021493968,10.8079478076,0.0,10.8079478076
 06/20  11:00:00,25.7944313359,1.66174949947,6.49440948452,0.0,3.78894180059,13.8493305508,8.73105021402,0.0,8.73105021402
 06/20  12:00:00,26.6620943026,1.85698309096,7.47728007789,0.0,3.69398621738,13.6338449159,7.62337149743,0.0,7.62337149743
 06/20  13:00:00,27.1899685158,1.97931420756,8.1611065724,0.0,3.78894180059,13.2606059349,6.79261245999,0.0,6.79261245999
 06/20  14:00:00,27.5148396861,2.06996393194,8.54250917229,0.0,3.78894180059,13.1134247809,5.96185342254,0.0,5.96185342254
 06/20  15:00:00,30.2073870674,2.29112781855,9.64888321371,0.0,4.71240779196,13.5549682428,6.79261245999,0.0,6.79261245999
 06/20  16:00:00,39.0944479138,2.53331649245,10.8434019988,0.0,7.18559832057,18.5321311015,7.90029117658,0.0,7.90029117658
 06/20  17:00:00,46.0139816668,2.60046603144,11.7180299436,0.0,8.38069375907,23.3147919321,10.3925682889,0.0,10.3925682889
 06/20  18:00:00,48.9604210424,2.78990915332,12.4076560635,0.0,10.6415932552,23.1212625696,12.1925462034,0.0,12.1925462034
 06/20  19:00:00,47.2695225854,2.67855308916,11.7973916489,0.0,12.3080778603,20.4854999863,11.6387068451,0.0,11.6387068451
 06/20  20:00:00,46.7771438763,2.41187662239,10.2261436332,0.0,12.456681583,19.8967753704,10.6694879681,0.0,10.6694879681
 06/20  21:00:00,42.8304863864,2.08590723583,8.49762321849,0.0,9.18739968257,17.702556249,8.73105021402,0.0,8.73105021402
 06/20  22:00:00,34.0080048786,1.73662890503,6.95973260318,0.0,5.91811778209,14.0365255879,7.62337149743,0.0,7.62337149743
 06/20  23:00:00,26.2874001129,1.38512868937,5.48713712446,0.0,3.54045821811,10.5176760807,4.30033534765,0.0,4.30033534765
 06/20  24:00:00,20.9056657836,1.05628593758,4.13750110266,0.0,2.55330491699,7.80157382632,1.39267871659,0.0,1.39267871659
 06/21  01:00:00,19.1912300986,0.835198104331,3.23287786687,0.0,2.55330491699,7.21284921042,0.837887984458,0.0,0.837887984458
 06/21  02:00:00,18.0210055683,0.660365130914,2.53184861796,0.0,2.55330491699,6.91848690247,0.423187768825,0.0,0.423187768825
 06/21  03:00:00,17.1878378826,0.521085870292,1.98514134685,0.0,2.55330491699,6.7713057485,0.423175544652,0.0,0.423175544652
 06/21  04:00:00,18.919641061,0.451615946352,1.70992100139,0.0,3.82705111198,7.57405300124,0.837592691798,0.0,0.837592691798
 06/21  05:00:00,23.5011361219,0.462729109997,1.74169043673,0.0,6.02426329834,9.91545327661,4.01230152143,0.0,4.01230152143
 06/21  06:00:00,24.1861764035,0.608913696514,2.3192950518,0.0,6.51253267309,14.7454349813,13.2541550428,0.0,13.2541550428
 06/21  07:00:00,28.6058716264,0.88281529682,3.54595603903,0.0,6.01364874671,18.163451543,14.0812836009,0.0,14.0812836009
 06/21  08:00:00,28.951559738,1.21996010645,4.50024988993,0.0,4.35151303671,18.8798367041,13.5294289876,0.0,13.5294289876
 06/21  09:00:00,26.959918009,1.35973587558,5.19246423233,0.0,3.78894180059,16.6187760998,11.873875353,0.0,11.873875353
 06/21  10:00:00,25.8547690243,1.66928359757,6.69439422872,0.0,3.78894180059,13.7021493968,10.7701729384,0.0,10.7701729384
 06/21  11:00:00,28.8784820028,2.09983423236,9.14037541854,0.0,3.78894180059,13.8493305508,8.70073091105,0.0,8.70073091105
 06/21  12:00:00,28.9870394554,2.19117235052,9.46803597114,0.0,3.69398621738,13.6338449159,7.59702849649,0.0,7.59702849649
 06/21  13:00:00,28.6434723007,2.22532789232,9.36859667248,0.0,3.78894180059,13.2606059349,6.76925168556,0.0,6.76925168556
 06/21  14:00:00,28.6992757005,2.30840162017,9.48850749846,0.0,3.78894180059,13.1134247809,5.94147487464,0.0,5.94147487464
 06/21  15:00:00,30.5460385854,2.45939788478,9.81926466549,0.0,4.71240779196,13.5549682428,6.76925168556,0.0,6.76925168556
 06/21  16:00:00,40.4858249377,2.90075909134,11.8673364238,0.0,7.18559832057,18.5321311015,7.87295410013,0.0,7.87295410013
 06/21  17:00:00,48.260515016,3.10533827627,13.459691048,0.0,8.38069375907,23.3147919321,10.3562845329,0.0,10.3562845329
 06/21  18:00:00,50.7503731283,3.22305186977,13.764465433,0.0,10.6415932552,23.1212625696,12.1498009566,0.0,12.1498009566
 06/21  19:00:00,49.1574722977,3.12847957442,13.235414876,0.0,12.3080778603,20.4854999863,11.5979497493,0.0,11.5979497493
 06/21  20:00:00,49.0655955945,2.88054606551,12.0459259082,0.0,12.456681583,19.8967753704,10.6322101365,0.0,10.6322101365
 06/21  21:00:00,45.3780896375,2.56644579592,10.5646879094,0.0,9.18739968257,17.702556249,8.70073091105,0.0,8.70073091105
 06/21  22:00:00,36.3967413861,2.18340997564,8.90168804003,0.0,5.91811778209,14.0365255879,7.59702849649,0.0,7.59702849649
 06/21  23:00:00,28.6065746598,1.81594988428,7.37549047638,0.0,3.54045821811,10.5176760807,4.28592125279,0.0,4.28592125279
 06/21  24:00:00,23.1951435156,1.48178699669,6.00147777551,0.0,2.55330491699,7.80157382632,1.38870241456,0.0,1.38870241456
 06/22  01:00:00,21.4392839182,1.25683727004,5.05929252074,0.0,2.55330491699,7.21284921042,0.835912481913,0.0,0.835912481913
 06/22  02:00:00,20.3296709695,1.09790916514,4.40296998488,0.0,2.55330491699,6.91848690247,0.422694489051,0.0,0.422694489051
 06/22  03:00:00,19.6344121768,0.987975194459,3.96482631685,0.0,2.55330491699,6.7713057485,0.422682475636,0.0,0.422682475636
 06/22  04:00:00,21.3923302536,0.924780287831,3.70944585251,0.0,3.82705111198,7.57405300124,0.835622286009,0.0,0.835622286009
 06/22  05:00:00,26.187724804,0.975314943379,3.91569328547,0.0,6.02426329834,9.91545327661,3.99904554192,0.0,3.99904554192
 06/22  06:00:00,27.1451378705,1.17068439256,4.71648582278,0.0,6.51253267309,14.7454349813,13.208113601,0.0,13.208113601
 06/22  07:00:00,31.5854449991,1.45430123578,5.95404347274,0.0,6.01364874671,18.163451543,14.0323114603,0.0,14.0323114603
 06/22  08:00:00,31.9738564921,1.77176703374,6.97073971673,0.0,4.35151303671,18.8798367041,13.4824157457,0.0,13.4824157457
 06/22  09:00:00,29.9854207034,1.91153059291,7.6661722094,0.0,3.78894180059,16.6187760998,11.8327387663,0.0,11.8327387663
 06/22  10:00:00,28.0326302522,2.08425967927,8.45727937496,0.0,3.78894180059,13.7021493968,10.7329541218,0.0,10.7329541218
 06/22  11:00:00,29.5767491107,2.30528123758,9.63319552121,0.0,3.78894180059,13.8493305508,8.67085791357,0.0,8.67085791357
 06/22  12:00:00,30.7551913144,2.52903184283,10.8983283378,0.0,3.69398621738,13.6338449159,7.57107326917,0.0,7.57107326917
 06/22  13:00:00,32.2196700533,2.75995884844,12.410163469,0.0,3.78894180059,13.2606059349,6.74623478587,0.0,6.74623478587
 06/22  14:00:00,33.5798726527,2.98001334764,13.6974927232,0.0,3.78894180059,13.1134247809,5.92139630256,0.0,5.92139630256
 06/22  15:00:00,36.009832868,3.13974052272,14.6027163101,0.0,4.71240779196,13.5549682428,6.74623478587,0.0,6.74623478587
 06/22  16:00:00,45.6632180262,3.46972590368,16.4757627,0.0,7.18559832057,18.5321311015,7.84601943027,0.0,7.84601943027
 06/22  17:00:00,53.1360198361,3.61282854053,17.8277056038,0.0,8.38069375907,23.3147919321,10.3205348802,0.0,10.3205348802
 06/22  18:00:00,57.0507845247,3.91420444624,19.3737242529,0.0,10.6415932552,23.1212625696,12.1076849273,0.0,12.1076849273
 06/22  19:00:00,54.8894553393,3.82605622457,18.2698212675,0.0,12.3080778603,20.4854999863,11.5577926051,0.0,11.5577926051
 06/22  20:00:00,52.6965172891,3.35730257096,15.2000910974,0.0,12.456681583,19.8967753704,10.5954810413,0.0,10.5954810413
 06/22  21:00:00,48.1224557602,2.95561113814,12.9198886899,0.0,9.18739968257,17.702556249,8.67085791357,0.0,8.67085791357
 06/22  22:00:00,38.3895663661,2.48420019469,10.593722801,0.0,5.91811778209,14.0365255879,7.57107326917,0.0,7.57107326917
 06/22  23:00:00,29.8920105305,2.02100215221,8.45587407916,0.0,3.54045821811,10.5176760807,4.27171933596,0.0,4.27171933596
 06/22  24:00:00,23.8141295963,1.58683466264,6.51541619027,0.0,2.55330491699,7.80157382632,1.3847846444,0.0,1.3847846444
 06/23  01:00:00,21.5271544852,1.27517970632,5.1288206514,0.0,2.55330491699,7.21284921042,0.833966578709,0.0,0.833966578709
 06/23  02:00:00,19.9155886513,1.02802053549,4.05877629638,0.0,2.55330491699,6.91848690247,0.422208615181,0.0,0.422208615181
 06/23  03:00:00,18.7531504028,0.832637918746,3.23890181854,0.0,2.55330491699,6.7713057485,0.422196814787,0.0,0.422196814787
 06/23  04:00:00,20.1187918622,0.695046771924,2.66564097701,0.0,3.82705111198,7.57405300124,0.833681533971,0.0,0.833681533971
 06/23  05:00:00,24.4702549382,0.66319803604,2.51034032698,0.0,6.02426329834,9.91545327661,3.98599032824,0.0,3.98599032824
 06/23  06:00:00,25.0693495848,0.797952748268,3.01342918137,0.0,6.51253267309,14.7454349813,13.1627732755,0.0,13.1627732755
 06/23  07:00:00,29.2000542432,1.03856984319,3.98438410948,0.0,6.01364874671,18.163451543,13.9840854685,0.0,13.9840854685
 06/23  08:00:00,29.149446432,1.30011386845,4.61798282197,0.0,4.35151303671,18.8798367041,13.4361188087,0.0,13.4361188087
 06/23  09:00:00,27.7464466079,1.5370219889,5.80170671787,0.0,3.78894180059,16.6187760998,11.7922289464,0.0,11.7922289464
 06/23  10:00:00,27.1939502825,1.92049493236,7.78236415215,0.0,3.78894180059,13.7021493968,10.69630238,0.0,10.69630238
 06/23  11:00:00,28.6050184579,2.13348434756,8.83326175844,0.0,3.78894180059,13.8493305508,8.64144006819,0.0,8.64144006819
 06/23  12:00:00,28.5260101547,2.20957510146,8.98860391945,0.0,3.69398621738,13.6338449159,7.54551350187,0.0,7.54551350187
