Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  13:00:00,28.298524377,2.25726699935,8.99170964183,0.0,3.78894180059,13.2606059349,6.72356857713,0.0,6.72356857713
 06/23  14:00:00,27.3505452981,2.18733862879,8.26084008749,0.0,3.78894180059,13.1134247809,5.90162365239,0.0,5.90162365239
 06/23  15:00:00,29.7068179665,2.39021085861,9.04923107275,0.0,4.71240779196,13.5549682428,6.72356857713,0.0,6.72356857713
 06/23  16:00:00,39.7008802513,2.8318722791,11.1512785496,0.0,7.18559832057,18.5321311015,7.81949514345,0.0,7.81949514345
 06/23  17:00:00,47.5365155011,3.04545845637,12.795571353,0.0,8.38069375907,23.3147919321,10.2853299177,0.0,10.2853299177
 06/23  18:00:00,51.2004479023,3.32288231158,14.1147097652,0.0,10.6415932552,23.1212625696,12.0662105879,0.0,12.0662105879
 06/23  19:00:00,50.3591364461,3.34384865034,14.2217099484,0.0,12.3080778603,20.4854999863,11.5182473048,0.0,11.5182473048
 06/23  20:00:00,50.2554275745,3.09661377301,13.0196901807,0.0,12.456681583,19.8967753704,10.5593115592,0.0,10.5593115592
 06/23  21:00:00,46.4870153765,2.77132632694,11.4687331174,0.0,9.18739968257,17.702556249,8.64144006819,0.0,8.64144006819
 06/23  22:00:00,37.3990519718,2.37086326008,9.71654534132,0.0,5.91811778209,14.0365255879,7.54551350187,0.0,7.54551350187
 06/23  23:00:00,29.4787836014,1.98029984407,8.0833494582,0.0,3.54045821811,10.5176760807,4.25773380291,0.0,4.25773380291
 06/23  24:00:00,23.9314457131,1.62118705479,6.59837991491,0.0,2.55330491699,7.80157382632,1.38092656632,0.0,1.38092656632
 06/24  01:00:00,22.0830077918,1.37938716301,5.58046650139,0.0,2.55330491699,7.21284921042,0.832050851837,0.0,0.832050851837
 06/24  02:00:00,20.8874679539,1.20434251391,4.85433362055,0.0,2.55330491699,6.91848690247,0.421730291247,0.0,0.421730291247
 06/24  03:00:00,20.1303414501,1.08265739484,4.36607338974,0.0,2.55330491699,6.7713057485,0.421718706061,0.0,0.421718706061
 06/24  04:00:00,21.8459697963,1.01189507495,4.07597060813,0.0,3.82705111198,7.57405300124,0.831771010817,0.0,0.831771010817
 06/24  05:00:00,26.6375314296,1.0620475221,4.27876733228,0.0,6.02426329834,9.91545327661,3.97313974664,0.0,3.97313974664
 06/24  06:00:00,27.6497043213,1.26798868684,5.12374797931,0.0,6.51253267309,14.7454349813,13.1181474922,0.0,13.1181474922
 06/24  07:00:00,31.5509608844,1.49862106073,6.06876889561,0.0,6.01364874671,17.9699221805,13.9366199072,0.0,13.9366199072
 06/24  08:00:00,29.8186922851,1.55671091682,6.47704519532,0.0,3.66783283761,18.1171033345,13.3905518871,0.0,13.3905518871
 06/24  09:00:00,28.9490576638,1.86912301829,8.11863031309,0.0,3.10526160149,15.8560427302,11.75235789,0.0,11.75235789
 06/24  10:00:00,28.1433971824,2.21146246964,9.88725708338,0.0,3.10526160149,12.9394160272,10.6602285671,0.0,10.6602285671
 06/24  11:00:00,30.2434591097,2.50312041342,11.5484799131,0.0,3.10526160149,13.0865971812,8.61248608672,0.0,8.61248608672
 06/24  12:00:00,31.3587138838,2.66733134899,12.6467049056,0.0,3.10526160149,12.9394160272,7.52035676387,0.0,7.52035676387
 06/24  13:00:00,31.5109055648,2.75475887569,13.153012522,0.0,3.10526160149,12.4978725653,6.70125977173,0.0,6.70125977173
 06/24  14:00:00,31.2942772896,2.74829975702,13.0900245194,0.0,3.10526160149,12.3506914113,5.8821627796,0.0,5.8821627796
 06/24  15:00:00,34.1383491276,2.946872498,14.3705141632,0.0,4.02872759285,12.7922348732,6.70125977173,0.0,6.70125977173
 06/24  16:00:00,41.8711891064,3.02859655629,14.5712766963,0.0,6.50191812146,17.7693977319,7.79338909458,0.0,7.79338909458
 06/24  17:00:00,48.4817645215,3.05683500015,13.922973192,0.0,8.38069375907,23.1212625696,10.250680071,0.0,10.250680071
 06/24  18:00:00,50.9296191266,3.14950848784,14.0172548132,0.0,10.6415932552,23.1212625696,12.0253902206,0.0,12.0253902206
 06/24  19:00:00,49.6308457559,3.11534748264,13.7219204259,0.0,12.3080778603,20.4854999863,11.4793255592,0.0,11.4793255592
 06/24  20:00:00,49.5134670256,2.89157936462,12.4827640402,0.0,12.456681583,19.8967753704,10.5237124017,0.0,10.5237124017
 06/24  21:00:00,45.6965196903,2.57004235146,10.8795214067,0.0,9.18739968257,17.702556249,8.61248608672,0.0,8.61248608672
 06/24  22:00:00,36.4324905708,2.15049382112,8.97035337928,0.0,5.91811778209,14.0365255879,7.52035676387,0.0,7.52035676387
 06/24  23:00:00,28.36318171,1.74309262576,7.20495478517,0.0,3.54045821811,10.5176760807,4.24396879532,0.0,4.24396879532
 06/24  24:00:00,22.6770588489,1.36698546912,5.59819463641,0.0,2.55330491699,7.80157382632,1.37712932285,0.0,1.37712932285
 06/25  01:00:00,20.7248374059,1.11004823755,4.49163504086,0.0,2.55330491699,7.21284921042,0.830165869278,0.0,0.830165869278
 06/25  02:00:00,19.4353291478,0.91927415093,3.68726317742,0.0,2.55330491699,6.91848690247,0.42125965903,0.0,0.42125965903
 06/25  03:00:00,18.5424697659,0.773913685215,3.08694541519,0.0,2.55330491699,6.7713057485,0.421248291162,0.0,0.421248291162
 06/25  04:00:00,20.1146440052,0.676411640609,2.68012825137,0.0,3.82705111198,7.57405300124,0.829891282693,0.0,0.829891282693
 06/25  05:00:00,24.682065769,0.684849704974,2.70049948885,0.0,6.02426329834,9.91545327661,3.96049760282,0.0,3.96049760282
 06/25  06:00:00,26.1740690136,0.813470716881,3.20979730821,0.0,6.51253267309,14.7454349813,13.0742494651,0.0,13.0742494651
 06/25  07:00:00,28.9204658638,0.975659812257,3.96123512342,0.0,6.01364874671,17.9699221805,13.8899288329,0.0,13.8899288329
 06/25  08:00:00,26.7954140248,0.955869032816,4.05460881901,0.0,3.66783283761,18.1171033345,13.345728475,0.0,13.345728475
 06/25  09:00:00,24.8633479752,1.08675248621,4.81529115652,0.0,3.10526160149,15.8560427302,11.7131374044,0.0,11.7131374044
 06/25  10:00:00,23.2224721704,1.28627150265,5.8915230384,0.0,3.10526160149,12.9394160272,10.6247433658,0.0,10.6247433658
 06/25  11:00:00,24.4515142959,1.45492292246,6.8047325903,0.0,3.10526160149,13.0865971812,8.58400454361,0.0,8.58400454361
 06/25  12:00:00,25.6596654143,1.66525355606,7.94973422913,0.0,3.10526160149,12.9394160272,7.4956105051,0.0,7.4956105051
 06/25  13:00:00,26.7201151828,1.88994341647,9.22703759913,0.0,3.10526160149,12.4978725653,6.67931497622,0.0,6.67931497622
 06/25  14:00:00,27.995895253,2.09532008275,10.4446221571,0.0,3.10526160149,12.3506914113,5.86301944734,0.0,5.86301944734
 06/25  15:00:00,30.3810768751,2.25034706982,11.3097673388,0.0,4.02872759285,12.7922348732,6.67931497622,0.0,6.67931497622
 06/25  16:00:00,39.2539690052,2.4901212575,12.4925318938,0.0,6.50191812146,17.7693977319,7.76770901473,0.0,7.76770901473
 06/25  17:00:00,48.9186305572,2.89860258929,14.5180716386,0.0,8.38069375907,23.1212625696,10.2165956014,0.0,10.2165956014
 06/25  18:00:00,52.2688150304,3.11156716742,15.3943920375,0.0,10.6415932552,23.1212625696,11.9852359139,0.0,11.9852359139
 06/25  19:00:00,50.6073067331,3.05113042974,14.762598456,0.0,12.3080778603,20.4854999863,11.4410388947,0.0,11.4410388947
 06/25  20:00:00,50.1220673944,2.81071039098,13.1722333826,0.0,12.456681583,19.8967753704,10.488694111,0.0,10.488694111
 06/25  21:00:00,46.3238763038,2.53773744171,11.53918293,0.0,9.18739968257,17.702556249,8.58400454361,0.0,8.58400454361
 06/25  22:00:00,37.1094894171,2.16477401952,9.63307202711,0.0,5.91811778209,14.0365255879,7.4956105051,0.0,7.4956105051
 06/25  23:00:00,29.1590428866,1.80881803671,7.93509055079,0.0,3.54045821811,10.5176760807,4.23042838958,0.0,4.23042838958
 06/25  24:00:00,23.5184526344,1.46622606697,6.34034782409,0.0,2.55330491699,7.80157382632,1.37339403851,0.0,1.37339403851
 06/26  01:00:00,21.5934883029,1.23222431348,5.23810986195,0.0,2.55330491699,7.21284921042,0.828312189835,0.0,0.828312189835
 06/26  02:00:00,20.309495138,1.05579232046,4.42491099802,0.0,2.55330491699,6.91848690247,0.420796858018,0.0,0.420796858018
 06/26  03:00:00,19.4320451384,0.922930158714,3.82750431422,0.0,2.55330491699,6.7713057485,0.420785709505,0.0,0.420785709505
 06/26  04:00:00,21.043285697,0.839659871843,3.4455217119,0.0,3.82705111198,7.57405300124,0.828042906597,0.0,0.828042906597
 06/26  05:00:00,25.6804801029,0.865724504155,3.51803902358,0.0,6.02426329834,9.91545327661,3.94806764076,0.0,3.94806764076
 06/26  06:00:00,28.2343420576,1.17850839173,4.90503267734,0.0,6.51253267309,14.7454349813,13.0310921929,0.0,13.0310921929
 06/26  07:00:00,32.0394330891,1.48907588866,6.37325690995,0.0,6.01364874671,18.163451543,13.8440260725,0.0,13.8440260725
 06/26  08:00:00,32.2108412842,1.76078229055,7.21870925206,0.0,4.35151303671,18.8798367041,13.3016618465,0.0,13.3016618465
 06/26  09:00:00,30.1432169643,1.8638093899,7.87168967331,0.0,3.78894180059,16.6187760998,11.6745791044,0.0,11.6745791044
 06/26  10:00:00,29.3631628438,2.19510456721,9.67696707854,0.0,3.78894180059,13.7021493968,10.5898572849,0.0,10.5898572849
 06/26  11:00:00,31.4541273706,2.49069693454,11.3251580841,0.0,3.78894180059,13.8493305508,8.5560038734,0.0,8.5560038734
 06/26  12:00:00,32.7966817864,2.73371393401,12.7351367187,0.0,3.69398621738,13.6338449159,7.47128205393,0.0,7.47128205393
 06/26  13:00:00,34.8855056316,3.01356222931,14.8223956664,0.0,3.78894180059,13.2606059349,6.65774068934,0.0,6.65774068934
 06/26  14:00:00,36.9884863631,3.27675639198,16.8093633892,0.0,3.78894180059,13.1134247809,5.84419932474,0.0,5.84419932474
 06/26  15:00:00,38.4340777518,3.33558260474,16.8311191119,0.0,4.71240779196,13.5549682428,6.65774068934,0.0,6.65774068934
 06/26  16:00:00,46.1094992973,3.45972293515,16.9320469396,0.0,7.18559832057,18.5321311015,7.7424625088,0.0,7.7424625088
 06/26  17:00:00,54.475267265,3.74669664705,19.0330849262,0.0,8.38069375907,23.3147919321,10.1830866026,0.0,10.1830866026
 06/26  18:00:00,57.2709307936,3.91845931875,19.5896156493,0.0,10.6415932552,23.1212625696,11.9457595592,0.0,11.9457595592
 06/26  19:00:00,53.2370090609,3.53914038411,16.9042908295,0.0,12.3080778603,20.4854999863,11.4033986495,0.0,11.4033986495
 06/26  20:00:00,51.9479032679,3.18003453584,14.6287451113,0.0,12.456681583,19.8967753704,10.4542670575,0.0,10.4542670575
 06/26  21:00:00,48.1019873014,2.88511862823,12.969912741,0.0,9.18739968257,17.702556249,8.5560038734,0.0,8.5560038734
 06/26  22:00:00,38.8394430458,2.49104690423,11.0367527711,0.0,5.91811778209,14.0365255879,7.47128205393,0.0,7.47128205393
 06/26  23:00:00,30.8290865198,2.11454249616,9.29940972456,0.0,3.54045821811,10.5176760807,4.21711659555,0.0,4.21711659555
 06/26  24:00:00,25.1489546997,1.75921790706,7.67785804923,0.0,2.55330491699,7.80157382632,1.36972181946,0.0,1.36972181946
 06/27  01:00:00,23.2499768009,1.52763016948,6.599192504,0.0,2.55330491699,7.21284921042,0.82649036296,0.0,0.82649036296
 06/27  02:00:00,22.010047164,1.35822260375,5.82303274076,0.0,2.55330491699,6.91848690247,0.42034202537,0.0,0.42034202537
 06/27  03:00:00,21.2122466975,1.23931217719,5.2913238548,0.0,2.55330491699,6.7713057485,0.420331098173,0.0,0.420331098173
 06/27  04:00:00,22.9390345119,1.17707460166,5.00385579701,0.0,3.82705111198,7.57405300124,0.826226430202,0.0,0.826226430202
 06/27  05:00:00,27.7763266945,1.23757026891,5.24203985044,0.0,6.02426329834,9.91545327661,3.93585354165,0.0,3.93585354165
 06/27  06:00:00,30.2376981252,1.52850449214,6.55839264458,0.0,6.51253267309,14.7454349813,12.9886884553,0.0,12.9886884553
 06/27  07:00:00,33.7046557492,1.78706033534,7.74049512335,0.0,6.01364874671,18.163451543,13.7989252197,0.0,13.7989252197
 06/27  08:00:00,32.9426753089,1.88548821762,7.82583734965,0.0,4.35151303671,18.8798367041,13.2583650515,0.0,13.2583650515
 06/27  09:00:00,30.7361926329,1.9840050062,8.34446972553,0.0,3.78894180059,16.6187760998,11.6366944088,0.0,11.6366944088
 06/27  10:00:00,29.9670130148,2.3324172384,10.1435045783,0.0,3.78894180059,13.7021493968,10.5555806555,0.0,10.5555806555
 06/27  11:00:00,32.0357169356,2.63090331548,11.7665412683,0.0,3.78894180059,13.8493305508,8.52849236822,0.0,8.52849236822
 06/27  12:00:00,33.1296848419,2.83899065718,12.962863051,0.0,3.69398621738,13.6338449159,7.44737861501,0.0,7.44737861501
 06/27  13:00:00,34.0507053517,2.96388290871,14.0372747071,0.0,3.78894180059,13.2606059349,6.6365433001,0.0,6.6365433001
 06/27  14:00:00,35.0440782636,3.11483198932,15.0268796925,0.0,3.78894180059,13.1134247809,5.8257079852,0.0,5.8257079852
 06/27  15:00:00,37.8136186072,3.34663977649,16.1996027955,0.0,4.71240779196,13.5549682428,6.6365433001,0.0,6.6365433001
 06/27  16:00:00,46.9456918935,3.630947649,17.597014822,0.0,7.18559832057,18.5321311015,7.71765705331,0.0,7.71765705331
 06/27  17:00:00,51.8988920074,3.4460282942,16.7573780214,0.0,8.38069375907,23.3147919321,10.150162998,0.0,10.150162998
 06/27  18:00:00,55.0808473745,3.6887338083,17.6292577406,0.0,10.6415932552,23.1212625696,11.906972847,0.0,11.906972847
 06/27  19:00:00,53.7247384633,3.66461838031,17.2665422357,0.0,12.3080778603,20.4854999863,11.3664159704,0.0,11.3664159704
 06/27  20:00:00,50.9939964453,3.09862253263,13.7562502919,0.0,12.456681583,19.8967753704,10.4204414363,0.0,10.4204414363
 06/27  21:00:00,46.2933932019,2.67682611008,11.3696111597,0.0,9.18739968257,17.702556249,8.52849236822,0.0,8.52849236822
 06/27  22:00:00,37.4061876503,2.31900206808,9.77554221178,0.0,5.91811778209,14.0365255879,7.44737861501,0.0,7.44737861501
 06/27  23:00:00,29.5421990399,1.9469652895,8.18009945132,0.0,3.54045821811,10.5176760807,4.20403735538,0.0,4.20403735538
 06/27  24:00:00,24.0098589793,1.59919045066,6.69878978523,0.0,2.55330491699,7.80157382632,1.36611375321,0.0,1.36611375321
 06/28  01:00:00,22.2609012178,1.37950282443,5.75824426597,0.0,2.55330491699,7.21284921042,0.824700928595,0.0,0.824700928595
 06/28  02:00:00,21.1244768863,1.21865087826,5.07703418854,0.0,2.55330491699,6.91848690247,0.419895295866,0.0,0.419895295866
 06/28  03:00:00,20.3801801563,1.10270901929,4.59586047147,0.0,2.55330491699,6.7713057485,0.419884591877,0.0,0.419884591877
 06/28  04:00:00,22.1666609301,1.04544624748,4.36311056939,0.0,3.82705111198,7.57405300124,0.824442391703,0.0,0.824442391703
 06/28  05:00:00,27.0309010162,1.10669679442,4.6274876466,0.0,6.02426329834,9.91545327661,3.92385892278,0.0,3.92385892278
 06/28  06:00:00,29.0408952005,1.32160617711,5.56848803487,0.0,6.51253267309,14.7454349813,12.9470508086,0.0,12.9470508086
 06/28  07:00:00,31.5890274564,1.41683165137,5.99509551455,0.0,6.01364874671,18.163451543,13.7546396306,0.0,13.7546396306
 06/28  08:00:00,31.186829757,1.59782940439,6.357650611,0.0,4.35151303671,18.8798367041,13.2158509119,0.0,13.2158509119
 06/28  09:00:00,29.6478086303,1.81535377839,7.42473695077,0.0,3.78894180059,16.6187760998,11.5994945366,0.0,11.5994945366
 06/28  10:00:00,27.8977827672,2.01968799852,8.38700357066,0.0,3.78894180059,13.7021493968,10.5219236283,0.0,10.5219236283
 06/28  11:00:00,28.8922045659,2.17702353536,9.07690867862,0.0,3.78894180059,13.8493305508,8.50147817535,0.0,8.50147817535
 06/28  12:00:00,29.6834376221,2.36643719361,9.98916929471,0.0,3.69398621738,13.6338449159,7.42390726711,0.0,7.42390726711
 06/28  13:00:00,31.2638592133,2.65419101351,11.5601204639,0.0,3.78894180059,13.2606059349,6.61572908592,0.0,6.61572908592
 06/28  14:00:00,33.8039376436,3.05044934132,13.8511217204,0.0,3.78894180059,13.1134247809,5.80755090474,0.0,5.80755090474
 06/28  15:00:00,38.2832890089,3.47743801659,16.5384749572,0.0,4.71240779196,13.5549682428,6.61572908592,0.0,6.61572908592
 06/28  16:00:00,47.4954881394,3.72722968707,18.0505290299,0.0,7.18559832057,18.5321311015,7.69329999417,0.0,7.69329999417
 06/28  17:00:00,55.2795095449,3.94748791293,19.6365359402,0.0,8.38069375907,23.3147919321,10.1178345377,0.0,10.1178345377
 06/28  18:00:00,57.8763730085,4.11977060865,19.9937465743,0.0,10.6415932552,23.1212625696,11.8688872636,0.0,11.8688872636
 06/28  19:00:00,56.3589263248,4.08678567205,19.4785628055,0.0,12.3080778603,20.4854999863,11.3301018095,0.0,11.3301018095
 06/28  20:00:00,54.5821817857,3.65511698808,16.7879411769,0.0,12.456681583,19.8967753704,10.3872272648,0.0,10.3872272648
 06/28  21:00:00,49.2453922043,3.14997299868,13.8484632735,0.0,9.18739968257,17.702556249,8.50147817535,0.0,8.50147817535
 06/28  22:00:00,39.2882347577,2.64077174072,11.3358196466,0.0,5.91811778209,14.0365255879,7.42390726711,0.0,7.42390726711
 06/28  23:00:00,30.534463878,2.13386175487,8.98546782408,0.0,3.54045821811,10.5176760807,4.19119454238,0.0,4.19119454238
 06/28  24:00:00,24.2423906701,1.66188897248,6.86862295427,0.0,2.55330491699,7.80157382632,1.36257090824,0.0,1.36257090824
 06/29  01:00:00,21.8189699148,1.32490332836,5.37091245899,0.0,2.55330491699,7.21284921042,0.822944417007,0.0,0.822944417007
 06/29  02:00:00,20.1225874784,1.06121248425,4.23258317468,0.0,2.55330491699,6.91848690247,0.419456801875,0.0,0.419456801875
 06/29  03:00:00,18.8627655081,0.847224976684,3.33392986596,0.0,2.55330491699,6.7713057485,0.419446322912,0.0,0.419446322912
 06/29  04:00:00,20.109425973,0.686749398429,2.66457246127,0.0,3.82705111198,7.57405300124,0.822691319651,0.0,0.822691319651
 06/29  05:00:00,24.4893800284,0.658197102413,2.53446635086,0.0,6.02426329834,9.91545327661,3.91208733644,0.0,3.91208733644
 06/29  06:00:00,26.0831251225,0.807914836829,3.12440929712,0.0,6.51253267309,14.7454349813,12.9061915826,0.0,12.9061915826
 06/29  07:00:00,29.381512943,1.05512978446,4.14928286805,0.0,6.01364874671,18.163451543,13.7111824201,0.0,13.7111824201
 06/29  08:00:00,28.6679668077,1.19495796566,4.24165910047,0.0,4.35151303671,18.8798367041,13.1741320179,0.0,13.1741320179
 06/29  09:00:00,25.8819577295,1.20441496864,4.26982485975,0.0,3.78894180059,16.6187760998,11.5629905044,0.0,11.5629905044
 06/29  10:00:00,23.8222519439,1.35648486457,4.97467588131,0.0,3.78894180059,13.7021493968,10.4888961705,0.0,10.4888961705
 06/29  11:00:00,25.0578635826,1.53022221329,5.88936901745,0.0,3.78894180059,13.8493305508,8.47496929478,0.0,8.47496929478
 06/29  12:00:00,26.2922941288,1.80354089613,7.16092209887,0.0,3.69398621738,13.6338449159,7.40087496104,0.0,7.40087496104
 06/29  13:00:00,26.2040275089,1.8530043322,7.30147544087,0.0,3.78894180059,13.2606059349,6.59530421073,0.0,6.59530421073
 06/29  14:00:00,26.0629611436,1.87094747923,7.28964708255,0.0,3.78894180059,13.1134247809,5.78973346043,0.0,5.78973346043
 06/29  15:00:00,28.7732855239,2.11122532609,8.39468416266,0.0,4.71240779196,13.5549682428,6.59530421073,0.0,6.59530421073
 06/29  16:00:00,38.0751457554,2.4487618997,9.9086544332,0.0,7.18559832057,18.5321311015,7.66939854447,0.0,7.66939854447
 06/29  17:00:00,45.0927881248,2.54616111589,10.8511413172,0.0,8.38069375907,23.3147919321,10.0861107954,0.0,10.0861107954
 06/29  18:00:00,48.2367724178,2.72021838776,11.7536982045,0.0,10.6415932552,23.1212625696,11.8315140877,0.0,11.8315140877
 06/29  19:00:00,46.9962842863,2.67428895929,11.5284174797,0.0,12.3080778603,20.4854999863,11.2944669209,0.0,11.2944669209
 06/29  20:00:00,47.2830276267,2.51585082299,10.6280531829,0.0,12.456681583,19.8967753704,10.3546343788,0.0,10.3546343788
 06/29  21:00:00,44.0336514094,2.28053953937,9.50615593789,0.0,9.18739968257,17.702556249,8.47496929478,0.0,8.47496929478
 06/29  22:00:00,35.2938439821,1.93794803811,8.04425257355,0.0,5.91811778209,14.0365255879,7.40087496104,0.0,7.40087496104
 06/29  23:00:00,27.7258496293,1.61215215099,6.69856317928,0.0,3.54045821811,10.5176760807,4.17859195981,0.0,4.17859195981
 06/29  24:00:00,22.4617725426,1.30953038438,5.44036341489,0.0,2.55330491699,7.80157382632,1.35909433374,0.0,1.35909433374
 06/30  01:00:00,20.974784342,1.13590763257,4.71572258198,0.0,2.55330491699,7.21284921042,0.821221348632,0.0,0.821221348632
 06/30  02:00:00,20.0930027812,1.02049671615,4.24371424557,0.0,2.55330491699,6.91848690247,0.419026673311,0.0,0.419026673311
 06/30  03:00:00,19.5294158545,0.937690171487,3.91011501748,0.0,2.55330491699,6.7713057485,0.419016421122,0.0,0.419016421122
 06/30  04:00:00,21.46161355,0.907866318268,3.79564311849,0.0,3.82705111198,7.57405300124,0.820973732797,0.0,0.820973732797
 06/30  05:00:00,26.459248444,0.992966721876,4.16956514691,0.0,6.02426329834,9.91545327661,3.90054226893,0.0,3.90054226893
 06/30  06:00:00,28.0323094685,1.13869207885,4.74281640113,0.0,6.51253267309,14.7454349813,12.8661228765,0.0,12.8661228765
 06/30  07:00:00,30.6217409887,1.25602056719,5.18862013095,0.0,6.01364874671,18.163451543,13.6685664574,0.0,13.6685664574
 06/30  08:00:00,30.6019238518,1.51529130219,5.85528280803,0.0,4.35151303671,18.8798367041,13.1332207241,0.0,13.1332207241
 06/30  09:00:00,28.3370652501,1.61864879305,6.31069855594,0.0,3.78894180059,16.6187760998,11.5271931223,0.0,11.5271931223
 06/30  10:00:00,26.8131438781,1.85626136899,7.46579131111,0.0,3.78894180059,13.7021493968,10.456508063,0.0,10.456508063
 06/30  11:00:00,28.7832102479,2.14831934347,8.99661855253,0.0,3.78894180059,13.8493305508,8.44897357687,0.0,8.44897357687
 06/30  12:00:00,30.4720525437,2.45241720847,10.6918042015,0.0,3.69398621738,13.6338449159,7.37828851761,0.0,7.37828851761
 06/30  13:00:00,29.6582872473,2.40464633724,10.2040931742,0.0,3.78894180059,13.2606059349,6.57527472316,0.0,6.57527472316
 06/30  14:00:00,27.6772455802,2.20195337011,8.57292562825,0.0,3.78894180059,13.1134247809,5.77226092872,0.0,5.77226092872
 06/30  15:00:00,28.6429699759,2.20572901448,8.16986492623,0.0,4.71240779196,13.5549682428,6.57527472316,0.0,6.57527472316
 06/30  16:00:00,37.220014838,2.45363294827,9.04865246717,0.0,7.18559832057,18.5321311015,7.64595978242,0.0,7.64595978242
 06/30  17:00:00,44.1031470149,2.54051834413,9.86714297906,0.0,8.38069375907,23.3147919321,10.0550011658,0.0,10.0550011658
 06/30  18:00:00,47.28087779,2.7490615759,10.7689603886,0.0,10.6415932552,23.1212625696,11.7948643871,0.0,11.7948643871
 06/30  19:00:00,45.8443679237,2.62838134785,10.4224087286,0.0,12.3080778603,20.4854999863,11.2595218574,0.0,11.2595218574
 06/30  20:00:00,46.759930898,2.53282459224,10.087982685,0.0,12.456681583,19.8967753704,10.3226724306,0.0,10.3226724306
 06/30  21:00:00,43.4772523225,2.26467455805,8.96562183238,0.0,9.18739968257,17.702556249,8.44897357687,0.0,8.44897357687
 06/30  22:00:00,34.6752233202,1.89249866532,7.47108128444,0.0,5.91811778209,14.0365255879,7.37828851761,0.0,7.37828851761
 06/30  23:00:00,27.0591351809,1.54210242495,6.1018984569,0.0,3.54045821811,10.5176760807,4.16623333982,0.0,4.16623333982
 06/30  24:00:00,21.7738135947,1.22104886333,4.84088598797,0.0,2.55330491699,7.80157382632,1.35568505926,0.0,1.35568505926
 07/01  01:00:00,20.1801657277,1.01719287467,4.03981872562,0.0,2.55330491699,7.21284921042,0.81953223392,0.0,0.81953223392
 07/01  02:00:00,19.214126871,0.879903845144,3.50543120636,0.0,2.55330491699,6.91848690247,0.418605037594,0.0,0.418605037594
 07/01  03:00:00,18.5700704225,0.778325148985,3.110134608,0.0,2.55330491699,6.7713057485,0.418595013862,0.0,0.418595013862
 07/01  04:00:00,20.4197089008,0.730970474674,2.93063431288,0.0,3.82705111198,7.57405300124,0.819290139936,0.0,0.819290139936
 07/01  05:00:00,25.2348285263,0.783927551639,3.15418439946,0.0,6.02426329834,9.91545327661,3.88922713949,0.0,3.88922713949
 07/01  06:00:00,27.5836116153,1.07277448356,4.36003614322,0.0,6.51253267309,14.7454349813,12.8268565557,0.0,12.8268565557
 07/01  07:00:00,31.5465798471,1.45999544215,6.10301347689,0.0,6.01364874671,17.9699221805,13.6268043628,0.0,13.6268043628
 07/01  08:00:00,29.7246041166,1.4972458479,6.44242209576,0.0,3.66783283761,18.1171033345,13.093129146,0.0,13.093129146
 07/01  09:00:00,28.4394417789,1.73231595919,7.74582148724,0.0,3.10526160149,15.8560427302,11.4921129915,0.0,11.4921129915
 07/01  10:00:00,27.8795032463,2.10333399241,9.73149162461,0.0,3.10526160149,12.9394160272,10.424768897,0.0,10.424768897
 07/01  11:00:00,29.0080846415,2.2767917177,10.5394341407,0.0,3.10526160149,13.0865971812,8.42349872,0.0,8.42349872
 07/01  12:00:00,30.3231132447,2.49487715853,11.7835584571,0.0,3.10526160149,12.9394160272,7.35615462557,0.0,7.35615462557
 07/01  13:00:00,31.9313729855,2.77815470019,13.5500841181,0.0,3.10526160149,12.4978725653,6.55564655475,0.0,6.55564655475
 07/01  14:00:00,33.5018203558,3.03328469521,15.0125826474,0.0,3.10526160149,12.3506914113,5.75513848393,0.0,5.75513848393
 07/01  15:00:00,37.2048884511,3.4009675896,16.982958395,0.0,4.02872759285,12.7922348732,6.55564655475,0.0,6.55564655475
 07/01  16:00:00,46.092779702,3.68950440107,18.1319594471,0.0,6.50191812146,17.7693977319,7.62299064918,0.0,7.62299064918
 07/01  17:00:00,54.7889103343,4.03035150108,19.2566025039,0.0,8.38069375907,23.1212625696,10.0245148616,0.0,10.0245148616
 07/01  18:00:00,58.1642713495,4.25348470503,20.147930819,0.0,10.6415932552,23.1212625696,11.7589490151,0.0,11.7589490151
 07/01  19:00:00,55.7805047488,4.04889576644,18.9380311351,0.0,12.3080778603,20.4854999863,11.2252769679,0.0,11.2252769679
 07/01  20:00:00,54.0120878688,3.61602052223,16.2569437258,0.0,12.456681583,19.8967753704,10.2913508852,0.0,10.2913508852
 07/01  21:00:00,49.2960647304,3.17558771769,13.8735210806,0.0,9.18739968257,17.702556249,8.42349872,0.0,8.42349872
 07/01  22:00:00,39.6317535565,2.7064111441,11.613699042,0.0,5.91811778209,14.0365255879,7.35615462557,0.0,7.35615462557
 07/01  23:00:00,31.0307479495,2.22565960729,9.38995404309,0.0,3.54045821811,10.5176760807,4.15412234229,0.0,4.15412234229
 07/01  24:00:00,25.4892499357,1.86982421378,7.90754697853,0.0,2.55330491699,7.80157382632,1.35234409443,0.0,1.35234409443
 07/02  01:00:00,23.862687811,1.66719558909,7.07233809449,0.0,2.55330491699,7.21284921042,0.81787757318,0.0,0.81787757318
 07/02  02:00:00,22.4964521527,1.4690268554,6.19863347782,0.0,2.55330491699,6.91848690247,0.418192019616,0.0,0.418192019616
 07/02  03:00:00,21.5917081968,1.32553997291,5.58455755838,0.0,2.55330491699,6.7713057485,0.418182225953,0.0,0.418182225953
 07/02  04:00:00,22.8684898391,1.18391512361,4.92647060223,0.0,3.82705111198,7.57405300124,0.817641039759,0.0,0.817641039759
 07/02  05:00:00,27.7670107354,1.24809077096,5.22220338929,0.0,6.02426329834,9.91545327661,3.87814529925,0.0,3.87814529925
 07/02  06:00:00,30.2318613328,1.54343281523,6.53762752899,0.0,6.51253267309,14.7454349813,12.7884042481,0.0,12.7884042481
 07/02  07:00:00,33.9327435945,1.87503736569,8.07413530073,0.0,6.01364874671,17.9699221805,13.5859085038,0.0,13.5859085038
 07/02  08:00:00,32.0765025821,1.90196723267,8.38959917648,0.0,3.66783283761,18.1171033345,13.0538691564,0.0,13.0538691564
 07/02  09:00:00,31.0820771071,2.1690556689,9.9517171058,0.0,3.10526160149,15.8560427302,11.4577605007,0.0,11.4577605007
 07/02  10:00:00,30.0266550498,2.45169889393,11.5302785266,0.0,3.10526160149,12.9394160272,10.393688072,0.0,10.393688072
 07/02  11:00:00,31.0454585533,2.58490523111,12.268694539,0.0,3.10526160149,13.0865971812,8.39855226831,0.0,8.39855226831
 07/02  12:00:00,32.606171761,2.82477761224,13.7367165197,0.0,3.10526160149,12.9394160272,7.33447983968,0.0,7.33447983968
 07/02  13:00:00,33.752847699,3.06433038351,15.0853831483,0.0,3.10526160149,12.4978725653,6.5364255182,0.0,6.5364255182
 07/02  14:00:00,31.8197770992,2.9023049986,13.4615190875,0.0,3.10526160149,12.3506914113,5.73837119673,0.0,5.73837119673
 07/02  15:00:00,31.9630113874,2.80339434982,12.3386545711,0.0,4.02872759285,12.7922348732,6.5364255182,0.0,6.5364255182
 07/02  16:00:00,39.7266736247,2.89060350497,12.5647542659,0.0,6.50191812146,17.7693977319,7.60049794683,0.0,7.60049794683
 07/02  17:00:00,48.3500023398,3.20023349905,13.6478125115,0.0,8.38069375907,23.1212625696,9.99466091125,0.0,9.99466091125
 07/02  18:00:00,51.080796776,3.33201856738,13.9859223831,0.0,10.6415932552,23.1212625696,11.7237786078,0.0,11.7237786078
 07/02  19:00:00,49.5244112421,3.22928928147,13.5015441134,0.0,12.3080778603,20.4854999863,11.1917423935,0.0,11.1917423935
 07/02  20:00:00,49.545275716,2.98727429982,12.4188777954,0.0,12.456681583,19.8967753704,10.2606790184,0.0,10.2606790184
 07/02  21:00:00,46.1498771565,2.70600048256,11.1969207418,0.0,9.18739968257,17.702556249,8.39855226831,0.0,8.39855226831
 07/02  22:00:00,37.4053199721,2.3523984035,9.74127819819,0.0,5.91811778209,14.0365255879,7.33447983968,0.0,7.33447983968
 07/02  23:00:00,29.4360626419,1.958725993,8.06220234986,0.0,3.54045821811,10.5176760807,4.14226255379,0.0,4.14226255379
 07/02  24:00:00,23.3691542159,1.51940593128,6.13786954125,0.0,2.55330491699,7.80157382632,1.34907242863,0.0,1.34907242863
 07/03  01:00:00,21.8315932615,1.32708240676,5.38135672728,0.0,2.55330491699,7.21284921042,0.816257856431,0.0,0.816257856431
 07/03  02:00:00,20.8381451545,1.18547998662,4.82387334837,0.0,2.55330491699,6.91848690247,0.417787741699,0.0,0.417787741699
 07/03  03:00:00,19.9824181649,1.04929084659,4.25151665281,0.0,2.55330491699,6.7713057485,0.417778179653,0.0,0.417778179653
 07/03  04:00:00,21.6394816847,0.969878960932,3.9114986105,0.0,3.82705111198,7.57405300124,0.816026920703,0.0,0.816026920703
 07/03  05:00:00,26.3111005888,0.999026784245,4.01535722937,0.0,6.02426329834,9.91545327661,3.86730003033,0.0,3.86730003033
 07/03  06:00:00,28.0625897668,1.17618821454,4.73560056374,0.0,6.51253267309,14.7454349813,12.7507773404,0.0,12.7507773404
 07/03  07:00:00,31.0529470017,1.35044534921,5.52540136203,0.0,6.01364874671,18.163451543,13.5458909913,0.0,13.5458909913
 07/03  08:00:00,31.1378915628,1.60824207691,6.29829974425,0.0,4.35151303671,18.8798367041,13.0154523817,0.0,13.0154523817
 07/03  09:00:00,29.1019653137,1.73889760297,6.95534980958,0.0,3.78894180059,16.6187760998,11.4241458229,0.0,11.4241458229
 07/03  10:00:00,26.5390269212,1.79869914169,7.24923658148,0.0,3.78894180059,13.7021493968,10.3632747921,0.0,10.3632747921
 07/03  11:00:00,27.0941234034,1.87679795342,7.57905309816,0.0,3.78894180059,13.8493305508,8.37414160945,0.0,8.37414160945
 07/03  12:00:00,28.0245310027,2.07911393032,8.61758593864,0.0,3.69398621738,13.6338449159,7.3132705787,0.0,7.3132705787
 07/03  13:00:00,29.8349732101,2.40068690802,10.3847385662,0.0,3.78894180059,13.2606059349,6.51761730564,0.0,6.51761730564
 07/03  14:00:00,30.8129619746,2.5562579479,11.3543374449,0.0,3.78894180059,13.1134247809,5.72196403258,0.0,5.72196403258
 07/03  15:00:00,33.5584586689,2.78213296259,12.5089496711,0.0,4.71240779196,13.5549682428,6.51761730564,0.0,6.51761730564
 07/03  16:00:00,43.6825748259,3.21858578422,14.7462596192,0.0,7.18559832057,18.5321311015,7.57848833639,0.0,7.57848833639
 07/03  17:00:00,50.7997040687,3.34362856053,15.7605898164,0.0,8.38069375907,23.3147919321,9.96544815557,0.0,9.96544815557
 07/03  18:00:00,52.1468540543,3.33951696538,15.0444812634,0.0,10.6415932552,23.1212625696,11.6893635805,0.0,11.6893635805
 07/03  19:00:00,48.7306926436,3.01260571346,12.9245090829,0.0,12.3080778603,20.4854999863,11.1589280652,0.0,11.1589280652
 07/03  20:00:00,48.5246719383,2.75621298775,11.6293353298,0.0,12.456681583,19.8967753704,10.2306659133,0.0,10.2306659133
 07/03  21:00:00,45.5263048501,2.54506355327,10.7342853648,0.0,9.18739968257,17.702556249,8.37414160945,0.0,8.37414160945
 07/03  22:00:00,36.3485091512,2.14902694642,8.88783883436,0.0,5.91811778209,14.0365255879,7.3132705787,0.0,7.3132705787
 07/03  23:00:00,28.2132847033,1.74166576866,7.05648463551,0.0,3.54045821811,10.5176760807,4.13065748646,0.0,4.13065748646
 07/03  24:00:00,22.6689125924,1.38837614633,5.56865770274,0.0,2.55330491699,7.80157382632,1.34587103075,0.0,1.34587103075
 07/04  01:00:00,20.7920901387,1.14155457204,4.52738143917,0.0,2.55330491699,7.21284921042,0.814673563261,0.0,0.814673563261
 07/04  02:00:00,19.6607689883,0.976504136532,3.85547303226,0.0,2.55330491699,6.91848690247,0.417392323561,0.0,0.417392323561
 07/04  03:00:00,18.9820257126,0.868104414447,3.43231063264,0.0,2.55330491699,6.7713057485,0.417382994617,0.0,0.417382994617
 07/04  04:00:00,20.4156163932,0.74561788364,2.91189439635,0.0,3.82705111198,7.57405300124,0.814448260805,0.0,0.814448260805
 07/04  05:00:00,24.768756156,0.715928281011,2.75611129978,0.0,6.02426329834,9.91545327661,3.85669454478,0.0,3.85669454478
 07/04  06:00:00,27.0542298014,0.994898515539,3.90853029737,0.0,6.51253267309,14.7454349813,12.7139869754,0.0,12.7139869754
 07/04  07:00:00,30.3837017595,1.28274914552,5.11738168586,0.0,6.01364874671,17.9699221805,13.5067636761,0.0,13.5067636761
 07/04  08:00:00,28.9908671604,1.39377931731,5.81215167018,0.0,3.66783283761,18.1171033345,12.9778901988,0.0,12.9778901988
 07/04  09:00:00,27.7353167866,1.63968589261,7.13432656159,0.0,3.10526160149,15.8560427302,11.3912789129,0.0,11.3912789129
 07/04  10:00:00,26.5259011273,1.91312551409,8.5680979839,0.0,3.10526160149,12.9394160272,10.333538064,0.0,10.333538064
 07/04  11:00:00,28.8225762342,2.22915505323,10.4015623978,0.0,3.10526160149,13.0865971812,8.35027397242,0.0,8.35027397242
 07/04  12:00:00,30.4335723896,2.47452305594,11.9143717046,0.0,3.10526160149,12.9394160272,7.29253312358,0.0,7.29253312358
 07/04  13:00:00,30.1921372121,2.539405326,12.0495977189,0.0,3.10526160149,12.4978725653,6.49922748694,0.0,6.49922748694
 07/04  14:00:00,30.9581376387,2.68916400403,12.8130206216,0.0,3.10526160149,12.3506914113,5.70592185031,0.0,5.70592185031
 07/04  15:00:00,35.6433739622,3.15677937234,15.6656321234,0.0,4.02872759285,12.7922348732,6.49922748694,0.0,6.49922748694
 07/04  16:00:00,44.9338294176,3.46027616614,17.2022373976,0.0,6.50191812146,17.7693977319,7.55696833579,0.0,7.55696833579
 07/04  17:00:00,52.035162741,3.55012357783,16.9830828338,0.0,8.38069375907,23.1212625696,9.93688524568,0.0,9.93688524568
 07/04  18:00:00,54.3488659908,3.65643695146,16.9295732139,0.0,10.6415932552,23.1212625696,11.655714125,0.0,11.655714125
 07/04  19:00:00,51.5645429428,3.45410911429,15.3168559813,0.0,12.3080778603,20.4854999863,11.1268437006,0.0,11.1268437006
 07/04  20:00:00,50.8444936068,3.157068767,13.548301219,0.0,12.456681583,19.8967753704,10.2013204579,0.0,10.2013204579
 07/04  21:00:00,47.3306679877,2.87575527625,12.2079567794,0.0,9.18739968257,17.702556249,8.35027397242,0.0,8.35027397242
 07/04  22:00:00,38.5493692485,2.51981419243,10.7179116856,0.0,5.91811778209,14.0365255879,7.29253312358,0.0,7.29253312358
 07/04  23:00:00,30.4823740345,2.11012174786,8.9571179876,0.0,3.54045821811,10.5176760807,4.11931057705,0.0,4.11931057705
 07/04  24:00:00,24.4845361129,1.6958746895,7.07678267998,0.0,2.55330491699,7.80157382632,1.34274084884,0.0,1.34274084884
 07/05  01:00:00,22.1891011855,1.39156954529,5.67437751278,0.0,2.55330491699,7.21284921042,0.813125162679,0.0,0.813125162679
 07/05  02:00:00,20.9362936029,1.20592900947,4.90157277391,0.0,2.55330491699,6.91848690247,0.417005882282,0.0,0.417005882282
 07/05  03:00:00,20.1943186629,1.08347100134,4.42923699611,0.0,2.55330491699,6.7713057485,0.416996787861,0.0,0.416996787861
 07/05  04:00:00,21.884707606,1.00645846689,4.1201450259,0.0,3.82705111198,7.57405300124,0.812905527558,0.0,0.812905527558
 07/05  05:00:00,26.4918064523,1.02448955662,4.17060032054,0.0,6.02426329834,9.91545327661,3.84633198365,0.0,3.84633198365
 07/05  06:00:00,28.1060448647,1.17687997726,4.77836389893,0.0,6.51253267309,14.7454349813,12.6780440479,0.0,12.6780440479
 07/05  07:00:00,30.5197526612,1.25048676341,5.09216560733,0.0,6.01364874671,18.163451543,13.4685381452,0.0,13.4685381452
 07/05  08:00:00,29.4651598926,1.32334613887,4.91046401209,0.0,4.35151303671,18.8798367041,12.9411937312,0.0,12.9411937312
 07/05  09:00:00,26.7465827139,1.34532564156,4.99353917123,0.0,3.78894180059,16.6187760998,11.3591695039,0.0,11.3591695039
 07/05  10:00:00,25.323415469,1.61796836404,6.21435590696,0.0,3.78894180059,13.7021493968,10.3044866939,0.0,10.3044866939
 07/05  11:00:00,27.0925350559,1.90103273758,7.55322996641,0.0,3.78894180059,13.8493305508,8.32695642538,0.0,8.32695642538
 07/05  12:00:00,27.7984294293,2.05742300877,8.41317528681,0.0,3.69398621738,13.6338449159,7.27227361549,0.0,7.27227361549
 07/05  13:00:00,29.144411704,2.29515890021,9.79970506797,0.0,3.78894180059,13.2606059349,6.48126150808,0.0,6.48126150808
 07/05  14:00:00,30.6772275224,2.55905727646,11.2158036641,0.0,3.78894180059,13.1134247809,5.69024940066,0.0,5.69024940066
 07/05  15:00:00,33.1940667633,2.77358664377,12.1531040843,0.0,4.71240779196,13.5549682428,6.48126150808,0.0,6.48126150808
 07/05  16:00:00,41.1296494852,2.87888820351,12.5330318592,0.0,7.18559832057,18.5321311015,7.53594431796,0.0,7.53594431796
 07/05  17:00:00,47.7526752548,2.93938329387,13.1178062692,0.0,8.38069375907,23.3147919321,9.9089806402,0.0,9.9089806402
 07/05  18:00:00,50.0161519122,3.01394633089,13.2393497558,0.0,10.6415932552,23.1212625696,11.6228402063,0.0,11.6228402063
 07/05  19:00:00,48.1671725826,2.89381103945,12.4797836958,0.0,12.3080778603,20.4854999863,11.0954988013,0.0,11.0954988013
 07/05  20:00:00,48.1436734184,2.6873580207,11.317191777,0.0,12.456681583,19.8967753704,10.1726513427,0.0,10.1726513427
 07/05  21:00:00,44.3021427669,2.3565148723,9.69867196247,0.0,9.18739968257,17.702556249,8.32695642538,0.0,8.32695642538
 07/05  22:00:00,35.1024286304,1.94025727225,7.85052798771,0.0,5.91811778209,14.0365255879,7.27227361549,0.0,7.27227361549
 07/05  23:00:00,27.0895493752,1.53428581905,6.1401292571,0.0,3.54045821811,10.5176760807,4.10822518583,0.0,4.10822518583
 07/05  24:00:00,21.4663796718,1.16059625028,4.5939046781,0.0,2.55330491699,7.80157382632,1.33968280989,0.0,1.33968280989
 07/06  01:00:00,19.7570862133,0.937768909164,3.69616317673,0.0,2.55330491699,7.21284921042,0.811613112976,0.0,0.811613112976
 07/06  02:00:00,18.3934800892,0.727973129864,2.83671513986,0.0,2.55330491699,6.91848690247,0.416628532266,0.0,0.416628532266
 07/06  03:00:00,17.4385520788,0.566674648572,2.19026676471,0.0,2.55330491699,6.7713057485,0.416619673726,0.0,0.416619673726
 07/06  04:00:00,19.2721681565,0.515856492527,1.99820755076,0.0,3.82705111198,7.57405300124,0.811399177779,0.0,0.811399177779
 07/06  05:00:00,24.1871007115,0.588412764007,2.30197137236,0.0,6.02426329834,9.91545327661,3.83621541612,0.0,3.83621541612
 07/06  06:00:00,26.0380651679,0.785886810508,3.10137736884,0.0,6.51253267309,14.7454349813,12.6429592022,0.0,12.6429592022
 07/06  07:00:00,29.0713790019,0.975827153339,3.91845155802,0.0,6.01364874671,18.163451543,13.4312257189,0.0,13.4312257189
 07/06  08:00:00,29.8871056255,1.37699126495,5.27876461899,0.0,4.35151303671,18.8798367041,12.9053738463,0.0,12.9053738463
 07/06  09:00:00,28.7685355561,1.65109168602,6.70972596896,0.0,3.78894180059,16.6187760998,11.3278271047,0.0,11.3278271047
 07/06  10:00:00,27.6572649919,1.93981670139,8.22635709246,0.0,3.78894180059,13.7021493968,10.2761292851,0.0,10.2761292851
 07/06  11:00:00,29.2837193893,2.16450511403,9.48094192342,0.0,3.78894180059,13.8493305508,8.3041958736,0.0,8.3041958736
 07/06  12:00:00,30.0538561025,2.33135239431,10.3946725744,0.0,3.69398621738,13.6338449159,7.25249805411,0.0,7.25249805411
 07/06  13:00:00,31.6717237212,2.60596948324,12.0162065021,0.0,3.78894180059,13.2606059349,6.4637246895,0.0,6.4637246895
 07/06  14:00:00,32.928694138,2.81967567583,13.2066518804,0.0,3.78894180059,13.1134247809,5.67495132488,0.0,5.67495132488
 07/06  15:00:00,35.8486234528,3.09084572378,14.4904016938,0.0,4.71240779196,13.5549682428,6.4637246895,0.0,6.4637246895
 07/06  16:00:00,44.8992272126,3.40761665595,15.7738811342,0.0,7.18559832057,18.5321311015,7.51542250899,0.0,7.51542250899
 07/06  17:00:00,51.7820396507,3.54457614502,16.541977814,0.0,8.38069375907,23.3147919321,9.88174260284,0.0,9.88174260284
 07/06  18:00:00,55.4621446112,3.85469877764,17.844590008,0.0,10.6415932552,23.1212625696,11.5907515595,0.0,11.5907515595
 07/06  19:00:00,53.7314496255,3.78351697864,17.1543547996,0.0,12.3080778603,20.4854999863,11.0649026498,0.0,11.0649026498
 07/06  20:00:00,52.4944776226,3.4121304627,14.9432235392,0.0,12.456681583,19.8967753704,10.1446670577,0.0,10.1446670577
 07/06  21:00:00,47.9190046502,2.96944212613,12.702606592,0.0,9.18739968257,17.702556249,8.3041958736,0.0,8.3041958736
 07/06  22:00:00,38.0138928247,2.45722335433,10.2450260999,0.0,5.91811778209,14.0365255879,7.25249805411,0.0,7.25249805411
 07/06  23:00:00,29.801051765,2.02951336337,8.35640410255,0.0,3.54045821811,10.5176760807,4.09740459565,0.0,4.09740459565
 07/06  24:00:00,24.0062306991,1.62929089813,6.66506105763,0.0,2.55330491699,7.80157382632,1.33669781949,0.0,1.33669781949
 07/07  01:00:00,21.807616773,1.32619446998,5.35826817553,0.0,2.55330491699,7.21284921042,0.810137861592,0.0,0.810137861592
 07/07  02:00:00,20.5019267851,1.12912384182,4.5440111238,0.0,2.55330491699,6.91848690247,0.416260385207,0.0,0.416260385207
 07/07  03:00:00,19.6767075028,0.992672744471,4.00242409283,0.0,2.55330491699,6.7713057485,0.416251763848,0.0,0.416251763848
 07/07  04:00:00,21.3709088542,0.915204391896,3.69760034905,0.0,3.82705111198,7.57405300124,0.809929657465,0.0,0.809929657465
 07/07  05:00:00,26.0932557664,0.949921048679,3.84661814259,0.0,6.02426329834,9.91545327661,3.82634783847,0.0,3.82634783847
 07/07  06:00:00,28.3248148207,1.21126927111,4.96274456103,0.0,6.51253267309,14.7454349813,12.6087428286,0.0,12.6087428286
 07/07  07:00:00,32.1735551018,1.54801760712,6.44843720421,0.0,6.01364874671,18.163451543,13.3948374467,0.0,13.3948374467
 07/07  08:00:00,32.6864285293,1.85078599784,7.60429278985,0.0,4.35151303671,18.8798367041,12.8704411519,0.0,12.8704411519
 07/07  09:00:00,31.2542026447,2.06193312444,8.78455161918,0.0,3.78894180059,16.6187760998,11.2972609972,0.0,11.2972609972
 07/07  10:00:00,30.1654726243,2.34362589275,10.3307555335,0.0,3.78894180059,13.7021493968,10.2484742355,0.0,10.2484742355
 07/07  11:00:00,31.3741815648,2.50501831444,11.2308908986,0.0,3.78894180059,13.8493305508,8.28199905742,0.0,8.28199905742
 07/07  12:00:00,32.6777809669,2.74240577657,12.6075440566,0.0,3.69398621738,13.6338449159,7.23321229579,0.0,7.23321229579
 07/07  13:00:00,34.186802732,2.9789926431,14.1582623531,0.0,3.78894180059,13.2606059349,6.44662222457,0.0,6.44662222457
 07/07  14:00:00,34.8488747186,3.11647410249,14.8300340343,0.0,3.78894180059,13.1134247809,5.66003215334,0.0,5.66003215334
 07/07  15:00:00,37.0896003384,3.28962160548,15.5326026977,0.0,4.71240779196,13.5549682428,6.44662222457,0.0,6.44662222457
 07/07  16:00:00,47.1773715481,3.70273911417,17.7569030114,0.0,7.18559832057,18.5321311015,7.49540898619,0.0,7.49540898619
 07/07  17:00:00,54.1330456013,3.82333490036,18.6142250092,0.0,8.38069375907,23.3147919321,9.85517919986,0.0,9.85517919986
 07/07  18:00:00,58.0759859912,4.14219643782,20.1709337278,0.0,10.6415932552,23.1212625696,11.5594576875,0.0,11.5594576875
 07/07  19:00:00,56.6202396595,4.11735614624,19.709305666,0.0,12.3080778603,20.4854999863,11.0350643067,0.0,11.0350643067
 07/07  20:00:00,54.7274135921,3.70193662666,16.8863533447,0.0,12.456681583,19.8967753704,10.1173758903,0.0,10.1173758903
 07/07  21:00:00,49.7039958295,3.22889647429,14.2281434231,0.0,9.18739968257,17.702556249,8.28199905742,0.0,8.28199905742
 07/07  22:00:00,40.1846236732,2.79991332091,12.0730669819,0.0,5.91811778209,14.0365255879,7.23321229579,0.0,7.23321229579
 07/07  23:00:00,31.8732445263,2.37161324461,10.0864969826,0.0,3.54045821811,10.5176760807,4.0868520109,0.0,4.0868520109
 07/07  24:00:00,25.590724071,1.90711854871,7.97172677891,0.0,2.55330491699,7.80157382632,1.33378676163,0.0,1.33378676163
 07/08  01:00:00,23.1580828055,1.57274481442,6.46218386364,0.0,2.55330491699,7.21284921042,0.808699844981,0.0,0.808699844981
 07/08  02:00:00,21.6752479942,1.34518273003,5.50127344467,0.0,2.55330491699,6.91848690247,0.415901550059,0.0,0.415901550059
 07/08  03:00:00,20.701787893,1.18189512733,4.8382821002,0.0,2.55330491699,6.7713057485,0.415893167124,0.0,0.415893167124
 07/08  04:00:00,22.0673389095,1.04800701775,4.26122777845,0.0,3.82705111198,7.57405300124,0.808497401665,0.0,0.808497401665
 07/08  05:00:00,26.167458807,0.97522793762,3.89551429418,0.0,6.02426329834,9.91545327661,3.81673217333,0.0,3.81673217333
 07/08  06:00:00,27.9647834594,1.15753076212,4.65645170875,0.0,6.51253267309,14.7454349813,12.57540506,0.0,12.57540506
 07/08  07:00:00,30.7339518733,1.32256515605,5.42781578914,0.0,6.01364874671,17.9699221805,13.3593841048,0.0,13.3593841048
 07/08  08:00:00,27.9595567361,1.19515374176,4.97946682144,0.0,3.66783283761,18.1171033345,12.8364059928,0.0,12.8364059928
 07/08  09:00:00,25.6801903762,1.27274441146,5.44614163237,0.0,3.10526160149,15.8560427302,11.2674802331,0.0,11.2674802331
 07/08  10:00:00,23.8655165128,1.45607412912,6.36476475433,0.0,3.10526160149,12.9394160272,10.2215297347,0.0,10.2215297347
 07/08  11:00:00,26.2271001912,1.7994201224,8.23582128562,0.0,3.10526160149,13.0865971812,8.26037255019,0.0,8.26037255019
 07/08  12:00:00,27.5517432841,2.00884871531,9.49821693969,0.0,3.10526160149,12.9394160272,7.21442205181,0.0,7.21442205181
 07/08  13:00:00,27.2273256923,2.06301805187,9.56117347326,0.0,3.10526160149,12.4978725653,6.42995917802,0.0,6.42995917802
 07/08  14:00:00,28.2343683524,2.2361417398,10.5422735995,0.0,3.10526160149,12.3506914113,5.64549630423,0.0,5.64549630423
 07/08  15:00:00,30.9814523896,2.48112813224,11.6793617909,0.0,4.02872759285,12.7922348732,6.42995917802,0.0,6.42995917802
 07/08  16:00:00,37.0744161511,2.34395046376,10.4591498335,0.0,6.50191812146,17.7693977319,7.4759096764,0.0,7.4759096764
 07/08  17:00:00,45.2314038429,2.56660982809,11.1628376855,0.0,8.38069375907,23.1212625696,9.82929829777,0.0,9.82929829777
 07/08  18:00:00,48.5521348494,2.77439758222,12.0148814416,0.0,10.6415932552,23.1212625696,11.5289678576,0.0,11.5289678576
 07/08  19:00:00,46.7574586893,2.6464922784,11.3173885636,0.0,12.3080778603,20.4854999863,11.0059926085,0.0,11.0059926085
 07/08  20:00:00,46.7598127387,2.43054717674,10.1901419412,0.0,12.456681583,19.8967753704,10.0907859224,0.0,10.0907859224
 07/08  21:00:00,43.3103188323,2.1705005456,8.89286235456,0.0,9.18739968257,17.702556249,8.26037255019,0.0,8.26037255019
 07/08  22:00:00,34.2014648195,1.77669359243,7.11312785664,0.0,5.91811778209,14.0365255879,7.21442205181,0.0,7.21442205181
 07/08  23:00:00,26.5201900338,1.4305897766,5.67446595808,0.0,3.54045821811,10.5176760807,4.07657055665,0.0,4.07657055665
 07/08  24:00:00,21.2445133229,1.12015599342,4.41247858612,0.0,2.55330491699,7.80157382632,1.33095049839,0.0,1.33095049839
 07/09  01:00:00,19.5503951843,0.904188076181,3.52305298063,0.0,2.55330491699,7.21284921042,0.807299488481,0.0,0.807299488481
 07/09  02:00:00,18.5498509455,0.761906584497,2.95915254152,0.0,2.55330491699,6.91848690247,0.415552133002,0.0,0.415552133002
 07/09  03:00:00,17.9192164366,0.662776741985,2.5748290291,0.0,2.55330491699,6.7713057485,0.415543989675,0.0,0.415543989675
 07/09  04:00:00,19.7930059026,0.620325420345,2.41457636903,0.0,3.82705111198,7.57405300124,0.807102834352,0.0,0.807102834352
 07/09  05:00:00,24.6111384837,0.676083425346,2.6383384832,0.0,6.02426329834,9.91545327661,3.80737126868,0.0,3.80737126868
 07/09  06:00:00,26.2926772858,0.84300348507,3.29887281223,0.0,6.51253267309,14.7454349813,12.5429557697,0.0,12.5429557697
 07/09  07:00:00,29.3072695414,1.0633270246,4.26037158874,0.0,6.01364874671,17.9699221805,13.3248761924,0.0,13.3248761924
 07/09  08:00:00,26.9801658696,1.01960923183,4.17562046486,0.0,3.66783283761,18.1171033345,12.8032784484,0.0,12.8032784484
 07/09  09:00:00,24.4697770175,1.06447157973,4.4440011053,0.0,3.10526160149,15.8560427302,11.2384936319,0.0,11.2384936319
 07/09  10:00:00,23.1304839373,1.3442356088,5.74157069918,0.0,3.10526160149,12.9394160272,10.1953037621,0.0,10.1953037621
 07/09  11:00:00,24.6219200136,1.57136018856,6.85870104188,0.0,3.10526160149,13.0865971812,8.23932275642,0.0,8.23932275642
 07/09  12:00:00,25.8810333787,1.80166364258,8.03469210698,0.0,3.10526160149,12.9394160272,7.19613288673,0.0,7.19613288673
 07/09  13:00:00,26.9157150134,2.03483502273,9.2777458235,0.0,3.10526160149,12.4978725653,6.41374048445,0.0,6.41374048445
 07/09  14:00:00,28.0341965341,2.24925380837,10.3289897126,0.0,3.10526160149,12.3506914113,5.63134808218,0.0,5.63134808218
 07/09  15:00:00,30.9909172044,2.52681270617,11.6431420318,0.0,4.02872759285,12.7922348732,6.41374048445,0.0,6.41374048445
