Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  16:00:00,40.2652790445,2.82776578418,13.1661974065,0.0,6.50191812146,17.7693977319,7.45693035415,0.0,7.45693035415
 07/09  17:00:00,49.6783369631,3.22370648344,14.9526741504,0.0,8.38069375907,23.1212625696,9.80410756096,0.0,9.80410756096
 07/09  18:00:00,52.5484314671,3.38106558174,15.4045100598,0.0,10.6415932552,23.1212625696,11.4992910992,0.0,11.4992910992
 07/09  19:00:00,50.1189067334,3.1984117124,14.1269171737,0.0,12.3080778603,20.4854999863,10.9776961644,0.0,10.9776961644
 07/09  20:00:00,49.1715578102,2.85829702139,12.174137168,0.0,12.456681583,19.8967753704,10.0649050284,0.0,10.0649050284
 07/09  21:00:00,45.0783293092,2.49779872518,10.333574652,0.0,9.18739968257,17.702556249,8.23932275642,0.0,8.23932275642
 07/09  22:00:00,36.0488391485,2.11836116841,8.61883460964,0.0,5.91811778209,14.0365255879,7.19613288673,0.0,7.19613288673
 07/09  23:00:00,28.0851880304,1.72625932928,6.94379440208,0.0,3.54045821811,10.5176760807,4.06656327764,0.0,4.06656327764
 07/09  24:00:00,22.3916669006,1.34202338522,5.33776477204,0.0,2.55330491699,7.80157382632,1.32818986969,0.0,1.32818986969
 07/10  01:00:00,20.4891532352,1.0878136293,4.27818547847,0.0,2.55330491699,7.21284921042,0.805937206192,0.0,0.805937206192
 07/10  02:00:00,19.3124066005,0.911868574394,3.57174620659,0.0,2.55330491699,6.91848690247,0.41521223741,0.0,0.41521223741
 07/10  03:00:00,18.4507592209,0.76778907113,3.00135948424,0.0,2.55330491699,6.7713057485,0.415204334821,0.0,0.415204334821
 07/10  04:00:00,20.0234862937,0.666982747916,2.59839943252,0.0,3.82705111198,7.57405300124,0.805746368295,0.0,0.805746368295
 07/10  05:00:00,24.8339766826,0.718418269771,2.81884183764,0.0,6.02426329834,9.91545327661,3.79826789713,0.0,3.79826789713
 07/10  06:00:00,26.8028577451,0.933231460797,3.71882529578,0.0,6.51253267309,14.7454349813,12.5114045678,0.0,12.5114045678
 07/10  07:00:00,29.5540537562,1.06603412772,4.31091933802,0.0,6.01364874671,18.163451543,13.2913239285,0.0,13.2913239285
 07/10  08:00:00,28.8310889383,1.20630274973,4.39343644693,0.0,4.35151303671,18.8798367041,12.7710683289,0.0,12.7710683289
 07/10  09:00:00,26.7162789708,1.32179439559,4.98676667409,0.0,3.78894180059,16.6187760998,11.2103097775,0.0,11.2103097775
 07/10  10:00:00,24.5836995615,1.46290738067,5.62970098277,0.0,3.78894180059,13.7021493968,10.1698040843,0.0,10.1698040843
 07/10  11:00:00,25.3494772198,1.58522873611,6.12597613183,0.0,3.78894180059,13.8493305508,8.21885590979,0.0,8.21885590979
 07/10  12:00:00,28.11577981,2.07323110507,8.71471757113,0.0,3.69398621738,13.6338449159,7.17835021671,0.0,7.17835021671
 07/10  13:00:00,31.14771488,2.57589082274,11.5222763215,0.0,3.78894180059,13.2606059349,6.39797094689,0.0,6.39797094689
 07/10  14:00:00,31.0563045712,2.58345050591,11.5704874835,0.0,3.78894180059,13.1134247809,5.61759167707,0.0,5.61759167707
 07/10  15:00:00,32.6298001283,2.65250414006,11.709919953,0.0,4.71240779196,13.5549682428,6.39797094689,0.0,6.39797094689
 07/10  16:00:00,41.6735163162,2.92595247902,13.0298344147,0.0,7.18559832057,18.5321311015,7.43847663998,0.0,7.43847663998
 07/10  17:00:00,46.3342533252,2.70272680283,11.9360408306,0.0,8.38069375907,23.3147919321,9.77961444943,0.0,9.77961444943
 07/10  18:00:00,46.0596441006,2.43388733875,9.86290093634,0.0,10.6415932552,23.1212625696,11.4704362007,0.0,11.4704362007
 07/10  19:00:00,43.543923689,2.16836288476,8.58198295693,0.0,12.3080778603,20.4854999863,10.9501833541,0.0,10.9501833541
 07/10  20:00:00,43.994915707,1.99887313624,7.85691894999,0.0,12.456681583,19.8967753704,10.0397408727,0.0,10.0397408727
 07/10  21:00:00,41.4408176875,1.86670736151,7.32715439387,0.0,9.18739968257,17.702556249,8.21885590979,0.0,8.21885590979
 07/10  22:00:00,33.1468813449,1.58322158666,6.25201638779,0.0,5.91811778209,14.0365255879,7.17835021671,0.0,7.17835021671
 07/10  23:00:00,25.5799323976,1.25013236961,4.91466572889,0.0,3.54045821811,10.5176760807,4.05683313744,0.0,4.05683313744
 07/10  24:00:00,20.3871532918,0.951516453452,3.72375809499,0.0,2.55330491699,7.80157382632,1.32550569309,0.0,1.32550569309
 07/11  01:00:00,19.0699018099,0.802413684689,3.14433399781,0.0,2.55330491699,7.21284921042,0.804613400848,0.0,0.804613400848
 07/11  02:00:00,18.268741236,0.698270516723,2.74167889982,0.0,2.55330491699,6.91848690247,0.41488196382,0.0,0.41488196382
 07/11  03:00:00,17.7230672458,0.61673445792,2.42472212243,0.0,2.55330491699,6.7713057485,0.414874303045,0.0,0.414874303045
 07/11  04:00:00,19.6483074956,0.585470019801,2.30473336252,0.0,3.82705111198,7.57405300124,0.804428404935,0.0,0.804428404935
 07/11  05:00:00,24.5272625766,0.653872333781,2.57667366761,0.0,6.02426329834,9.91545327661,3.78942475499,0.0,3.78942475499
 07/11  06:00:00,26.2936335298,0.837061065963,3.30577147531,0.0,6.51253267309,14.7454349813,12.4807607986,0.0,12.4807607986
 07/11  07:00:00,28.8480262524,0.937494293772,3.73343166817,0.0,6.01364874671,18.163451543,13.2587372494,0.0,13.2587372494
 07/11  08:00:00,28.1123478851,1.07691336404,3.80408477949,0.0,4.35151303671,18.8798367041,12.7397851732,0.0,12.7397851732
 07/11  09:00:00,25.6985541212,1.14741670929,4.14341951083,0.0,3.78894180059,16.6187760998,11.1829370164,0.0,11.1829370164
 07/11  10:00:00,25.2156682635,1.56307017892,6.16150688654,0.0,3.78894180059,13.7021493968,10.1450382529,0.0,10.1450382529
 07/11  11:00:00,26.059972177,1.6720355271,6.74966429803,0.0,3.78894180059,13.8493305508,8.19897807138,0.0,8.19897807138
 07/11  12:00:00,26.8664219457,1.8579806859,7.68061012606,0.0,3.69398621738,13.6338449159,7.16107930792,0.0,7.16107930792
 07/11  13:00:00,27.3571621814,1.98337864106,8.32423580448,0.0,3.78894180059,13.2606059349,6.38265523532,0.0,6.38265523532
 07/11  14:00:00,28.539395986,2.19508888964,9.44194051452,0.0,3.78894180059,13.1134247809,5.60423116273,0.0,5.60423116273
 07/11  15:00:00,30.9152825081,2.36513723338,10.2827692396,0.0,4.71240779196,13.5549682428,6.38265523532,0.0,6.38265523532
 07/11  16:00:00,40.2057820569,2.70788380241,11.7801688319,0.0,7.18559832057,18.5321311015,7.42055399878,0.0,7.42055399878
 07/11  17:00:00,47.751970502,2.89607116179,13.1604136485,0.0,8.38069375907,23.3147919321,9.75582621657,0.0,9.75582621657
 07/11  18:00:00,51.2478333835,3.17228725444,14.3126903036,0.0,10.6415932552,23.1212625696,11.4424117072,0.0,11.4424117072
 07/11  19:00:00,50.0477024277,3.15981063531,14.0943139451,0.0,12.3080778603,20.4854999863,10.9234623255,0.0,10.9234623255
 07/11  20:00:00,49.2672343869,2.84316574974,12.2849450164,0.0,12.456681583,19.8967753704,10.0153009074,0.0,10.0153009074
 07/11  21:00:00,45.5400677005,2.54016279093,10.7529489775,0.0,9.18739968257,17.702556249,8.19897807138,0.0,8.19897807138
 07/11  22:00:00,36.5621634286,2.17180666812,9.07871339005,0.0,5.91811778209,14.0365255879,7.16107930792,0.0,7.16107930792
 07/11  23:00:00,28.161664813,1.72069268417,7.02583782971,0.0,3.54045821811,10.5176760807,4.04738301754,0.0,4.04738301754
 07/11  24:00:00,22.9237741585,1.4135630256,5.79833238957,0.0,2.55330491699,7.80157382632,1.32289876346,0.0,1.32289876346
 07/12  01:00:00,21.7287069538,1.28189311677,5.32365970958,0.0,2.55330491699,7.21284921042,0.803328463704,0.0,0.803328463704
 07/12  02:00:00,20.3655511634,1.08606490524,4.45069443873,0.0,2.55330491699,6.91848690247,0.414561409905,0.0,0.414561409905
 07/12  03:00:00,19.3886970495,0.930891280976,3.77619510303,0.0,2.55330491699,6.7713057485,0.414553991967,0.0,0.414553991967
 07/12  04:00:00,21.0911029695,0.860100094531,3.47289876172,0.0,3.82705111198,7.57405300124,0.803149334272,0.0,0.803149334272
 07/12  05:00:00,25.8428743303,0.904928558341,3.64122919674,0.0,6.02426329834,9.91545327661,3.78084446155,0.0,3.78084446155
 07/12  06:00:00,27.6381114158,1.09084187108,4.39646855619,0.0,6.51253267309,14.7454349813,12.4510335378,0.0,12.4510335378
 07/12  07:00:00,30.2484465323,1.19129726983,4.88004897194,0.0,6.01364874671,18.163451543,13.2271258053,0.0,13.2271258053
 07/12  08:00:00,29.9595656957,1.3952837516,5.3329322025,0.0,4.35151303671,18.8798367041,12.7094382454,0.0,12.7094382454
 07/12  09:00:00,27.8796429623,1.51807381693,5.95385124425,0.0,3.78894180059,16.6187760998,11.1563834547,0.0,11.1563834547
 07/12  10:00:00,27.0182358201,1.83644937489,7.69069524723,0.0,3.78894180059,13.7021493968,10.1210136019,0.0,10.1210136019
 07/12  11:00:00,28.4466977273,2.04146161218,8.76696376323,0.0,3.78894180059,13.8493305508,8.1796951278,0.0,8.1796951278
 07/12  12:00:00,29.6684580915,2.27627793601,10.0643490217,0.0,3.69398621738,13.6338449159,7.14432527498,0.0,7.14432527498
 07/12  13:00:00,30.4415850649,2.43099478652,10.9610425426,0.0,3.78894180059,13.2606059349,6.36779788536,0.0,6.36779788536
 07/12  14:00:00,30.8856104808,2.5298500302,11.4533938688,0.0,3.78894180059,13.1134247809,5.59127049574,0.0,5.59127049574
 07/12  15:00:00,33.0403993151,2.67194458828,12.1010786917,0.0,4.71240779196,13.5549682428,6.36779788536,0.0,6.36779788536
 07/12  16:00:00,42.4695187149,2.99507597007,13.7567133223,0.0,7.18559832057,18.5321311015,7.40316773818,0.0,7.40316773818
 07/12  17:00:00,50.6085203276,3.23392345121,15.6791111847,0.0,8.38069375907,23.3147919321,9.73274990704,0.0,9.73274990704
 07/12  18:00:00,52.6688678726,3.27944139556,15.6265706515,0.0,10.6415932552,23.1212625696,11.4152259179,0.0,11.4152259179
 07/12  19:00:00,50.0475960509,3.06943022356,14.1845879801,0.0,12.3080778603,20.4854999863,10.8975409915,0.0,10.8975409915
 07/12  20:00:00,49.7105389209,2.84244876627,12.7289665339,0.0,12.456681583,19.8967753704,9.99159237025,0.0,9.99159237025
 07/12  21:00:00,44.8514116324,2.40892599369,10.1955297066,0.0,9.18739968257,17.702556249,8.1796951278,0.0,8.1796951278
 07/12  22:00:00,34.4783088996,1.82852577765,7.33813975157,0.0,5.91811778209,14.0365255879,7.14432527498,0.0,7.14432527498
 07/12  23:00:00,26.3351288215,1.40500924541,5.51498527697,0.0,3.54045821811,10.5176760807,4.0382157165,0.0,4.0382157165
 07/12  24:00:00,21.2678962304,1.12581403308,4.43020345393,0.0,2.55330491699,7.80157382632,1.32036985283,0.0,1.32036985283
 07/13  01:00:00,20.154978014,1.00240419231,4.02941969429,0.0,2.55330491699,7.21284921042,0.802082774414,0.0,0.802082774414
 07/13  02:00:00,19.6488655537,0.950615610144,3.86945812408,0.0,2.55330491699,6.91848690247,0.414250670441,0.0,0.414250670441
 07/13  03:00:00,19.454978561,0.93490533659,3.83846255894,0.0,2.55330491699,6.7713057485,0.414243496314,0.0,0.414243496314
 07/13  04:00:00,21.5497914582,0.933856468221,3.85783087672,0.0,3.82705111198,7.57405300124,0.801909534744,0.0,0.801909534744
 07/13  05:00:00,26.4996741315,1.01361789556,4.18933966072,0.0,6.02426329834,9.91545327661,3.77252955825,0.0,3.77252955825
 07/13  06:00:00,28.1508513595,1.17490216334,4.82514820764,0.0,6.51253267309,14.7454349813,12.4222315899,0.0,12.4222315899
 07/13  07:00:00,30.2644240165,1.19547738557,4.8918463404,0.0,6.01364874671,18.163451543,13.1964989576,0.0,13.1964989576
 07/13  08:00:00,30.0758879977,1.42397095095,5.42056730515,0.0,4.35151303671,18.8798367041,12.6800365325,0.0,12.6800365325
 07/13  09:00:00,27.6647120155,1.49726461855,5.75972949579,0.0,3.78894180059,16.6187760998,11.1306569561,0.0,11.1306569561
 07/13  10:00:00,25.5907607574,1.62922543389,6.47044412554,0.0,3.78894180059,13.7021493968,10.097737246,0.0,10.097737246
 07/13  11:00:00,27.4839436989,1.91248977894,7.93318156813,0.0,3.78894180059,13.8493305508,8.16101278953,0.0,8.16101278953
 07/13  12:00:00,27.5143659383,1.98264983259,8.20388497194,0.0,3.69398621738,13.6338449159,7.12809307943,0.0,7.12809307943
 07/13  13:00:00,28.7351757963,2.23472785885,9.45090020162,0.0,3.78894180059,13.2606059349,6.35340329685,0.0,6.35340329685
 07/13  14:00:00,29.8707409116,2.41953221441,10.5488421154,0.0,3.78894180059,13.1134247809,5.57871351428,0.0,5.57871351428
 07/13  15:00:00,32.1637910946,2.59925813467,11.2971569248,0.0,4.71240779196,13.5549682428,6.35340329685,0.0,6.35340329685
 07/13  16:00:00,41.4965961291,2.92884773059,12.850018976,0.0,7.18559832057,18.5321311015,7.38632300696,0.0,7.38632300696
 07/13  17:00:00,47.0668182173,2.83723215023,12.5341003753,0.0,8.38069375907,23.3147919321,9.71039235469,0.0,9.71039235469
 07/13  18:00:00,49.7478245527,3.0267294421,12.9582392851,0.0,10.6415932552,23.1212625696,11.3888868836,0.0,11.3888868836
 07/13  19:00:00,48.1618007707,2.94670277498,12.4215201484,0.0,12.3080778603,20.4854999863,10.8724270286,0.0,10.8724270286
 07/13  20:00:00,47.492781903,2.62723091337,10.7264273688,0.0,12.456681583,19.8967753704,9.96862228221,0.0,9.96862228221
 07/13  21:00:00,43.790905111,2.29942389103,9.24452528789,0.0,9.18739968257,17.702556249,8.16101278953,0.0,8.16101278953
 07/13  22:00:00,34.9252652198,1.92561940019,7.68800244921,0.0,5.91811778209,14.0365255879,7.12809307943,0.0,7.12809307943
 07/13  23:00:00,26.9373640249,1.52091225036,6.00131747541,0.0,3.54045821811,10.5176760807,4.02933394912,0.0,4.02933394912
 07/13  24:00:00,21.446532735,1.16871830176,4.56593568988,0.0,2.55330491699,7.80157382632,1.3179197101,0.0,1.3179197101
 07/14  01:00:00,20.0154912646,0.994418956538,3.89791818058,0.0,2.55330491699,7.21284921042,0.800876700928,0.0,0.800876700928
 07/14  02:00:00,19.1972861945,0.883309115489,3.48518525952,0.0,2.55330491699,6.91848690247,0.413949837284,0.0,0.413949837284
 07/14  03:00:00,18.5574690677,0.782600864778,3.09325753745,0.0,2.55330491699,6.7713057485,0.413942907892,0.0,0.413942907892
 07/14  04:00:00,20.4070742637,0.735827807466,2.91314234302,0.0,3.82705111198,7.57405300124,0.800709373118,0.0,0.800709373118
 07/14  05:00:00,25.2246401521,0.791400306983,3.13652326998,0.0,6.02426329834,9.91545327661,3.76448250796,0.0,3.76448250796
 07/14  06:00:00,26.7547194381,0.93077279533,3.67314565424,0.0,6.51253267309,14.7454349813,12.3943634854,0.0,12.3943634854
 07/14  07:00:00,29.1756038105,1.00726336944,3.99124015055,0.0,6.01364874671,18.163451543,13.1668657762,0.0,13.1668657762
 07/14  08:00:00,28.210788738,1.11017565824,3.86926333815,0.0,4.35151303671,18.8798367041,12.6515887415,0.0,12.6515887415
 07/14  09:00:00,25.681772066,1.16666434505,4.10738981985,0.0,3.78894180059,16.6187760998,11.1057651392,0.0,11.1057651392
 07/14  10:00:00,24.4194708719,1.45569686446,5.47268280941,0.0,3.78894180059,13.7021493968,10.0752160783,0.0,10.0752160783
 07/14  11:00:00,25.8953129819,1.68417253829,6.57286809171,0.0,3.78894180059,13.8493305508,8.14293658917,0.0,8.14293658917
 07/14  12:00:00,25.6495676016,1.71013416048,6.61160230735,0.0,3.69398621738,13.6338449159,7.11238752829,0.0,7.11238752829
 07/14  13:00:00,25.9952343765,1.8051022788,7.14058436182,0.0,3.78894180059,13.2606059349,6.33947573264,0.0,6.33947573264
 07/14  14:00:00,27.8303640265,2.12013829796,8.80785914668,0.0,3.78894180059,13.1134247809,5.56656393698,0.0,5.56656393698
 07/14  15:00:00,30.7259657803,2.37914504355,10.0794447016,0.0,4.71240779196,13.5549682428,6.33947573264,0.0,6.33947573264
 07/14  16:00:00,38.3281233671,2.45188367877,10.1585102659,0.0,7.18559832057,18.5321311015,7.37002479351,0.0,7.37002479351
 07/14  17:00:00,45.0275639684,2.51553684367,10.816541433,0.0,8.38069375907,23.3147919321,9.68876018048,0.0,9.68876018048
 07/14  18:00:00,48.6543023986,2.83144922947,12.0599973436,0.0,10.6415932552,23.1212625696,11.3634024044,0.0,11.3634024044
 07/14  19:00:00,46.4911878685,2.66288709831,11.034722923,0.0,12.3080778603,20.4854999863,10.848127874,0.0,10.848127874
 07/14  20:00:00,45.729091166,2.32131034232,9.26865720297,0.0,12.456681583,19.8967753704,9.9463974457,0.0,9.9463974457
 07/14  21:00:00,41.8061366902,1.9604697016,7.59871105654,0.0,9.18739968257,17.702556249,8.14293658917,0.0,8.14293658917
 07/14  22:00:00,33.1371239498,1.61636463784,6.20911594155,0.0,5.91811778209,14.0365255879,7.11238752829,0.0,7.11238752829
 07/14  23:00:00,25.7930474009,1.30944541182,5.06846769004,0.0,3.54045821811,10.5176760807,4.02074034567,0.0,4.02074034567
 07/14  24:00:00,20.0611470709,0.907614419729,3.44165390784,0.0,2.55330491699,7.80157382632,1.31554906087,0.0,1.31554906087
 07/15  01:00:00,18.0052281805,0.613589822154,2.26848423088,0.0,2.55330491699,7.21284921042,0.799710599375,0.0,0.799710599375
 07/15  02:00:00,16.8805416967,0.439754066725,1.61199581048,0.0,2.55330491699,6.91848690247,0.413658999339,0.0,0.413658999339
 07/15  03:00:00,16.2859567312,0.347174646853,1.25717141887,0.0,2.55330491699,6.7713057485,0.413652315557,0.0,0.413652315557
 07/15  04:00:00,18.2323383141,0.31992978048,1.1543044204,0.0,3.82705111198,7.57405300124,0.79954920438,0.0,0.79954920438
 07/15  05:00:00,22.9977916194,0.368325039005,1.33275000519,0.0,6.02426329834,9.91545327661,3.75670569424,0.0,3.75670569424
 07/15  06:00:00,25.2806874252,0.484821621779,1.7522314816,0.0,6.51253267309,14.7454349813,12.3674374786,0.0,12.3674374786
 07/15  07:00:00,27.1193707047,0.666740535034,2.46905924156,0.0,6.01364874671,17.9699221805,13.1382350368,0.0,13.1382350368
 07/15  08:00:00,25.1582559683,0.696890365581,2.6764294298,0.0,3.66783283761,18.1171033345,12.6241032971,0.0,12.6241032971
 07/15  09:00:00,23.368405126,0.874377595111,3.53272319844,0.0,3.10526160149,15.8560427302,11.0817153755,0.0,11.0817153755
 07/15  10:00:00,22.1378339183,1.15987879812,4.93327749089,0.0,3.10526160149,12.9394160272,10.0534567683,0.0,10.0534567683
 07/15  11:00:00,23.4786769943,1.36285630963,5.92396190146,0.0,3.10526160149,13.0865971812,8.1254718798,0.0,8.1254718798
 07/15  12:00:00,24.5687945921,1.56650869328,6.95760826973,0.0,3.10526160149,12.9394160272,7.09721327261,0.0,7.09721327261
 07/15  13:00:00,26.3026741247,1.89112761228,8.80841234528,0.0,3.10526160149,12.4978725653,6.32601931722,0.0,6.32601931722
 07/15  14:00:00,26.557290291,1.98811025226,9.11322702566,0.0,3.10526160149,12.3506914113,5.55482536183,0.0,5.55482536183
 07/15  15:00:00,28.618237221,2.13892708004,9.65834767454,0.0,4.02872759285,12.7922348732,6.32601931722,0.0,6.32601931722
 07/15  16:00:00,38.2230494207,2.5420825419,11.409651025,0.0,6.50191812146,17.7693977319,7.35427792441,0.0,7.35427792441
 07/15  17:00:00,48.4854321355,3.04854169107,13.9349341151,0.0,8.38069375907,23.1212625696,9.66785979058,0.0,9.66785979058
 07/15  18:00:00,51.6052026465,3.21103001873,14.6313168022,0.0,10.6415932552,23.1212625696,11.3387800273,0.0,11.3387800273
 07/15  19:00:00,49.2607802449,3.0189790273,13.4482233704,0.0,12.3080778603,20.4854999863,10.8246507237,0.0,10.8246507237
 07/15  20:00:00,48.9761306085,2.79090022951,12.0461067583,0.0,12.456681583,19.8967753704,9.92492444237,0.0,9.92492444237
 07/15  21:00:00,45.2215851599,2.49357885989,10.4810503679,0.0,9.18739968257,17.702556249,8.1254718798,0.0,8.1254718798
 07/15  22:00:00,36.0392816356,2.09151634559,8.63612191955,0.0,5.91811778209,14.0365255879,7.09721327261,0.0,7.09721327261
 07/15  23:00:00,27.6979091328,1.64641423288,6.63636060086,0.0,3.54045821811,10.5176760807,4.01243745105,0.0,4.01243745105
 07/15  24:00:00,22.0796964719,1.27766142356,5.09015630493,0.0,2.55330491699,7.80157382632,1.31325860719,0.0,1.31325860719
 07/16  01:00:00,20.317947517,1.0473550603,4.1474383293,0.0,2.55330491699,7.21284921042,0.798584813965,0.0,0.798584813965
 07/16  02:00:00,19.1338555089,0.870663462345,3.43440022705,0.0,2.55330491699,6.91848690247,0.413378242534,0.0,0.413378242534
 07/16  03:00:00,18.201219294,0.715304766724,2.80430386175,0.0,2.55330491699,6.7713057485,0.413371805193,0.0,0.413371805193
 07/16  04:00:00,19.8187817462,0.623715839363,2.43696179356,0.0,3.82705111198,7.57405300124,0.798429371632,0.0,0.798429371632
 07/16  05:00:00,24.1952419168,0.595671735494,2.30285360612,0.0,6.02426329834,9.91545327661,3.74920142063,0.0,3.74920142063
 07/16  06:00:00,26.6883631943,0.751729245906,2.89299962659,0.0,6.51253267309,14.7454349813,12.3414615447,0.0,12.3414615447
 07/16  07:00:00,29.061884802,1.03139219387,4.04692168008,0.0,6.01364874671,17.9699221805,13.1106152179,0.0,13.1106152179
 07/16  08:00:00,27.1502705481,1.06142881471,4.30390556052,0.0,3.66783283761,18.1171033345,12.5975883386,0.0,12.5975883386
 07/16  09:00:00,25.677198752,1.27440566294,5.44148875667,0.0,3.10526160149,15.8560427302,11.0585147871,0.0,11.0585147871
 07/16  10:00:00,24.4555408905,1.55858267563,6.85228058556,0.0,3.10526160149,12.9394160272,10.0324657597,0.0,10.0324657597
 07/16  11:00:00,25.3741094668,1.68128575867,7.50096492497,0.0,3.10526160149,13.0865971812,8.10862383343,0.0,8.10862383343
 07/16  12:00:00,26.1931217905,1.82862297027,8.31982119115,0.0,3.10526160149,12.9394160272,7.0825748061,0.0,7.0825748061
 07/16  13:00:00,26.6454053744,1.96851816764,9.07375303963,0.0,3.10526160149,12.4978725653,6.31303803559,0.0,6.31303803559
 07/16  14:00:00,27.3868079917,2.12251176999,9.80834320863,0.0,3.10526160149,12.3506914113,5.54350126509,0.0,5.54350126509
 07/16  15:00:00,31.1403208185,2.50485661842,11.8145017336,0.0,4.02872759285,12.7922348732,6.31303803559,0.0,6.31303803559
 07/16  16:00:00,40.5487114895,2.83834104916,13.4390545866,0.0,6.50191812146,17.7693977319,7.33908706293,0.0,7.33908706293
 07/16  17:00:00,49.0840979081,3.12322964863,14.4589119302,0.0,8.38069375907,23.1212625696,9.64769737443,0.0,9.64769737443
 07/16  18:00:00,51.2035942002,3.19811160986,14.2426267648,0.0,10.6415932552,23.1212625696,11.3150270439,0.0,11.3150270439
 07/16  19:00:00,48.9265811004,3.0217021873,13.1113010659,0.0,12.3080778603,20.4854999863,10.8020025302,0.0,10.8020025302
 07/16  20:00:00,48.6181421564,2.78204971903,11.6969688166,0.0,12.456681583,19.8967753704,9.90420963127,0.0,9.90420963127
 07/16  21:00:00,44.6099521666,2.42623893046,9.93675730404,0.0,9.18739968257,17.702556249,8.10862383343,0.0,8.10862383343
 07/16  22:00:00,35.4438823432,2.01768777396,8.11455119879,0.0,5.91811778209,14.0365255879,7.0825748061,0.0,7.0825748061
 07/16  23:00:00,27.3909023151,1.60769077803,6.36807723795,0.0,3.54045821811,10.5176760807,4.00442772409,0.0,4.00442772409
 07/16  24:00:00,21.804916314,1.2384917618,4.8545458088,0.0,2.55330491699,7.80157382632,1.31104902734,0.0,1.31104902734
 07/17  01:00:00,20.319678031,1.0531184106,4.14340549291,0.0,2.55330491699,7.21284921042,0.797499676887,0.0,0.797499676887
 07/17  02:00:00,19.2143540287,0.890116601243,3.49544560798,0.0,2.55330491699,6.91848690247,0.413107649797,0.0,0.413107649797
 07/17  03:00:00,18.0565810309,0.693571634176,2.68139873126,0.0,2.55330491699,6.7713057485,0.413101459684,0.0,0.413101459684
 07/17  04:00:00,19.6763930065,0.601269668127,2.31701922516,0.0,3.82705111198,7.57405300124,0.79735020599,0.0,0.79735020599
 07/17  05:00:00,24.3530244216,0.629022642151,2.42728520425,0.0,6.02426329834,9.91545327661,3.74197190995,0.0,3.74197190995
 07/17  06:00:00,27.1110763542,0.830981170711,3.23646086169,0.0,6.51253267309,14.7454349813,12.3164433779,0.0,12.3164433779
 07/17  07:00:00,29.5143954771,1.07749583384,4.25979935277,0.0,6.01364874671,18.163451543,13.0840144991,0.0,13.0840144991
 07/17  08:00:00,29.6941104148,1.36473170342,5.09802896974,0.0,4.35151303671,18.8798367041,12.5720517183,0.0,12.5720517183
 07/17  09:00:00,27.7025419051,1.50070849488,5.79411550912,0.0,3.78894180059,16.6187760998,11.0361702446,0.0,11.0361702446
 07/17  10:00:00,25.4959586702,1.61012628304,6.39474118917,0.0,3.78894180059,13.7021493968,10.0122492688,0.0,10.0122492688
 07/17  11:00:00,27.53042468,1.90323875422,7.98891357392,0.0,3.78894180059,13.8493305508,8.09239743946,0.0,8.09239743946
 07/17  12:00:00,29.343732513,2.24402831434,9.77187306495,0.0,3.69398621738,13.6338449159,7.06847646379,0.0,7.06847646379
 07/17  13:00:00,30.6143429096,2.46299930018,11.1017958736,0.0,3.78894180059,13.2606059349,6.30053573204,0.0,6.30053573204
 07/17  14:00:00,31.5983031236,2.63259430378,12.063342238,0.0,3.78894180059,13.1134247809,5.53259500029,0.0,5.53259500029
 07/17  15:00:00,33.3498815125,2.73398962985,12.3485158475,0.0,4.71240779196,13.5549682428,6.30053573204,0.0,6.30053573204
 07/17  16:00:00,42.6023579019,3.05746473068,13.8271637487,0.0,7.18559832057,18.5321311015,7.32445670771,0.0,7.32445670771
 07/17  17:00:00,48.8346339453,3.07678776103,14.0623604925,0.0,8.38069375907,23.3147919321,9.62827890296,0.0,9.62827890296
 07/17  18:00:00,50.1219069806,3.03679732303,13.3222538321,0.0,10.6415932552,23.1212625696,11.2921504884,0.0,11.2921504884
 07/17  19:00:00,48.4214228804,2.93070509211,12.697139941,0.0,12.3080778603,20.4854999863,10.7801900006,0.0,10.7801900006
 07/17  20:00:00,48.7800434749,2.77353845871,11.8673813954,0.0,12.456681583,19.8967753704,9.88425914688,0.0,9.88425914688
 07/17  21:00:00,45.4315324064,2.51858192296,10.6659945513,0.0,9.18739968257,17.702556249,8.09239743946,0.0,8.09239743946
 07/17  22:00:00,36.4243717236,2.13652409649,8.97620425669,0.0,5.91811778209,14.0365255879,7.06847646379,0.0,7.06847646379
 07/17  23:00:00,28.5876183061,1.771605233,7.40087877406,0.0,3.54045821811,10.5176760807,3.99671353679,0.0,3.99671353679
 07/17  24:00:00,23.0940871462,1.43311779827,5.94909060457,0.0,2.55330491699,7.80157382632,1.30892097567,0.0,1.30892097567
 07/18  01:00:00,21.3977073663,1.22315114266,5.05140209622,0.0,2.55330491699,7.21284921042,0.796455508209,0.0,0.796455508209
 07/18  02:00:00,20.0049346356,1.02130492381,4.15483789236,0.0,2.55330491699,6.91848690247,0.412847301032,0.0,0.412847301032
 07/18  03:00:00,18.90809049,0.845211316899,3.38126850756,0.0,2.55330491699,6.7713057485,0.412841358888,0.0,0.412841358888
 07/18  04:00:00,20.4960925419,0.75388904619,2.9840993824,0.0,3.82705111198,7.57405300124,0.796312026487,0.0,0.796312026487
 07/18  05:00:00,25.5043446557,0.841753337131,3.36587474339,0.0,6.02426329834,9.91545327661,3.73501930369,0.0,3.73501930369
 07/18  06:00:00,28.329140259,1.04720213987,4.23830379727,0.0,6.51253267309,14.7454349813,12.2923903888,0.0,12.2923903888
 07/18  07:00:00,30.0899337619,1.16164191156,4.75119155983,0.0,6.01364874671,18.163451543,13.0584407578,0.0,13.0584407578
 07/18  08:00:00,30.2425937262,1.43287962811,5.57836435647,0.0,4.35151303671,18.8798367041,12.5475009986,0.0,12.5475009986
 07/18  09:00:00,28.0437820553,1.52958728998,6.10647686418,0.0,3.78894180059,16.6187760998,11.0146883651,0.0,11.0146883651
 07/18  10:00:00,25.6891714666,1.63248431728,6.56559595132,0.0,3.78894180059,13.7021493968,9.99281328265,0.0,9.99281328265
 07/18  11:00:00,29.43142179,2.18618932856,9.6069601096,0.0,3.78894180059,13.8493305508,8.07679750318,0.0,8.07679750318
 07/18  12:00:00,31.0988113944,2.48132547578,11.2896547849,0.0,3.69398621738,13.6338449159,7.0549224208,0.0,7.0549224208
 07/18  13:00:00,28.775870902,2.21289436038,9.51342880579,0.0,3.78894180059,13.2606059349,6.28851610901,0.0,6.28851610901
 07/18  14:00:00,28.6386780724,2.24639648791,9.48991500267,0.0,3.78894180059,13.1134247809,5.52210979722,0.0,5.52210979722
 07/18  15:00:00,32.4820220539,2.62558838414,11.5890576346,0.0,4.71240779196,13.5549682428,6.28851610901,0.0,6.28851610901
 07/18  16:00:00,41.871720692,2.952045575,13.2019456944,0.0,7.18559832057,18.5321311015,7.31039119139,0.0,7.31039119139
 07/18  17:00:00,48.4379487989,2.96557485823,13.7768882489,0.0,8.38069375907,23.3147919321,9.60961012676,0.0,9.60961012676
 07/18  18:00:00,51.3407898176,3.17675365862,14.4011803335,0.0,10.6415932552,23.1212625696,11.2701571356,0.0,11.2701571356
 07/18  19:00:00,48.2736145737,2.87662482271,12.6034119037,0.0,12.3080778603,20.4854999863,10.7592195944,0.0,10.7592195944
 07/18  20:00:00,49.2227254617,2.67559364926,11.5151748584,0.0,12.456681583,19.8967753704,9.86507889735,0.0,9.86507889735
 07/18  21:00:00,45.2637184957,2.47581686836,10.5409456953,0.0,9.18739968257,17.702556249,8.07679750318,0.0,8.07679750318
 07/18  22:00:00,36.620004788,2.1594658016,9.148895616,0.0,5.91811778209,14.0365255879,7.0549224208,0.0,7.0549224208
 07/18  23:00:00,29.1324846897,1.85351475537,7.86383563526,0.0,3.54045821811,10.5176760807,3.98929717364,0.0,3.98929717364
 07/18  24:00:00,23.7148981179,1.5339564025,6.46906297205,0.0,2.55330491699,7.80157382632,1.30687508238,0.0,1.30687508238
 07/19  01:00:00,21.9597465435,1.32171362903,5.51487878704,0.0,2.55330491699,7.21284921042,0.795452615789,0.0,0.795452615789
 07/19  02:00:00,20.695496269,1.14477342274,4.72193102682,0.0,2.55330491699,6.91848690247,0.412597273093,0.0,0.412597273093
 07/19  03:00:00,19.849608883,1.01389295923,4.15410525832,0.0,2.55330491699,6.7713057485,0.412591579619,0.0,0.412591579619
 07/19  04:00:00,21.6578898139,0.962061832686,3.93772386792,0.0,3.82705111198,7.57405300124,0.795315139978,0.0,0.795315139978
 07/19  05:00:00,26.3481820325,0.995453185962,4.05601227139,0.0,6.02426329834,9.91545327661,3.72834566131,0.0,3.72834566131
 07/19  06:00:00,28.8472354391,1.14494181492,4.65865930238,0.0,6.51253267309,14.7454349813,12.2693097023,0.0,12.2693097023
 07/19  07:00:00,30.8209981446,1.29291986426,5.35097798983,0.0,6.01364874671,18.163451543,13.0339015676,0.0,13.0339015676
 07/19  08:00:00,30.4960246856,1.48289724602,5.78177769802,0.0,4.35151303671,18.8798367041,12.52394345,0.0,12.52394345
 07/19  09:00:00,28.3109116665,1.58432105997,6.31887270539,0.0,3.78894180059,16.6187760998,10.9940755103,0.0,10.9940755103
 07/19  10:00:00,26.2301767581,1.72785277798,7.01123278214,0.0,3.78894180059,13.7021493968,9.97416355691,0.0,9.97416355691
 07/19  11:00:00,27.4807141796,1.90999343702,7.93244839074,0.0,3.78894180059,13.8493305508,8.06182864436,0.0,8.06182864436
 07/19  12:00:00,28.7956472882,2.19262020839,9.27519594611,0.0,3.69398621738,13.6338449159,7.041916691,0.0,7.041916691
 07/19  13:00:00,29.8113266317,2.368918918,10.3928599778,0.0,3.78894180059,13.2606059349,6.27698272598,0.0,6.27698272598
 07/19  14:00:00,29.6610310185,2.38644732253,10.3722171142,0.0,3.78894180059,13.1134247809,5.51204876096,0.0,5.51204876096
 07/19  15:00:00,30.7326434323,2.388134553,10.0771328441,0.0,4.71240779196,13.5549682428,6.27698272598,0.0,6.27698272598
 07/19  16:00:00,40.1574156543,2.71440939915,11.7252768326,0.0,7.18559832057,18.5321311015,7.29689467934,0.0,7.29689467934
 07/19  17:00:00,47.1551365528,2.81714771304,12.642503148,0.0,8.38069375907,23.3147919321,9.5916965744,0.0,9.5916965744
 07/19  18:00:00,49.9152440283,2.99414891001,13.1582392928,0.0,10.6415932552,23.1212625696,11.2490534986,0.0,11.2490534986
 07/19  19:00:00,48.7265435961,2.96517059849,12.9677951503,0.0,12.3080778603,20.4854999863,10.7390975219,0.0,10.7390975219
 07/19  20:00:00,49.5931213182,2.74160603786,11.8195583263,0.0,12.456681583,19.8967753704,9.84667456274,0.0,9.84667456274
 07/19  21:00:00,45.2979991845,2.47876966699,10.5722735855,0.0,9.18739968257,17.702556249,8.06182864436,0.0,8.06182864436
 07/19  22:00:00,36.1608151545,2.08339215577,8.76577962833,0.0,5.91811778209,14.0365255879,7.041916691,0.0,7.041916691
 07/19  23:00:00,27.9350990173,1.65902666695,6.86093805131,0.0,3.54045821811,10.5176760807,3.98218083092,0.0,3.98218083092
 07/19  24:00:00,22.8288046799,1.37686007439,5.74006586211,0.0,2.55330491699,7.80157382632,1.30491195336,0.0,1.30491195336
 07/20  01:00:00,21.0666102486,1.15387311563,4.78958300549,0.0,2.55330491699,7.21284921042,0.794491295184,0.0,0.794491295184
 07/20  02:00:00,19.7636307918,0.965660679053,3.96917829323,0.0,2.55330491699,6.91848690247,0.412357639762,0.0,0.412357639762
 07/20  03:00:00,19.1479288321,0.872517853396,3.59380031324,0.0,2.55330491699,6.7713057485,0.412352195619,0.0,0.412352195619
 07/20  04:00:00,20.996478789,0.827035071584,3.41133960419,0.0,3.82705111198,7.57405300124,0.794359841051,0.0,0.794359841051
 07/20  05:00:00,25.7555414001,0.874232597447,3.58459222748,0.0,6.02426329834,9.91545327661,3.72195295969,0.0,3.72195295969
 07/20  06:00:00,28.6087444107,1.08731723051,4.47779285834,0.0,6.51253267309,14.7454349813,12.2472081555,0.0,12.2472081555
 07/20  07:00:00,30.4967964785,1.22759444166,5.09210174632,0.0,6.01364874671,18.163451543,13.0104041955,0.0,13.0104041955
 07/20  08:00:00,30.756432479,1.5213865367,6.00369620067,0.0,4.35151303671,18.8798367041,12.5013860488,0.0,12.5013860488
 07/20  09:00:00,29.9754637751,1.8471469819,7.72059889206,0.0,3.78894180059,16.6187760998,10.9743377845,0.0,10.9743377845
 07/20  10:00:00,28.2584243151,2.04000339705,8.72732972001,0.0,3.78894180059,13.7021493968,9.95630561454,0.0,9.95630561454
 07/20  11:00:00,30.5190504932,2.36235313907,10.5184250023,0.0,3.78894180059,13.8493305508,8.04749529588,0.0,8.04749529588
 07/20  12:00:00,32.9482255409,2.7563191741,12.8640752331,0.0,3.69398621738,13.6338449159,7.02946312593,0.0,7.02946312593
 07/20  13:00:00,33.6484353737,2.90147016996,13.6974174679,0.0,3.78894180059,13.2606059349,6.26593899847,0.0,6.26593899847
 07/20  14:00:00,34.2029916116,3.01623739857,14.2843876312,0.0,3.78894180059,13.1134247809,5.502414871,0.0,5.502414871
 07/20  15:00:00,37.0547894187,3.23965838521,15.5477549983,0.0,4.71240779196,13.5549682428,6.26593899847,0.0,6.26593899847
 07/20  16:00:00,45.1381757663,3.37772527996,16.0427210638,0.0,7.18559832057,18.5321311015,7.28397116842,0.0,7.28397116842
 07/20  17:00:00,52.4167652243,3.54187229789,17.1794072347,0.0,8.38069375907,23.3147919321,9.57454355081,0.0,9.57454355081
 07/20  18:00:00,56.173005334,3.8523035259,18.5578459826,0.0,10.6415932552,23.1212625696,11.228845827,0.0,11.228845827
 07/20  19:00:00,54.5160199071,3.79613802408,17.9263040357,0.0,12.3080778603,20.4854999863,10.719829742,0.0,10.719829742
 07/20  20:00:00,54.4326075044,3.477848865,15.9228016853,0.0,12.456681583,19.8967753704,9.8290515933,0.0,9.8290515933
 07/20  21:00:00,48.7931269014,3.0536111791,13.4925597902,0.0,9.18739968257,17.702556249,8.04749529588,0.0,8.04749529588
 07/20  22:00:00,39.3830476931,2.64128341488,11.4301209078,0.0,5.91811778209,14.0365255879,7.02946312593,0.0,7.02946312593
 07/20  23:00:00,31.1069895496,2.21404875471,9.47780649583,0.0,3.54045821811,10.5176760807,3.97536661608,0.0,3.97536661608
 07/20  24:00:00,25.0241522636,1.78077331135,7.53150020887,0.0,2.55330491699,7.80157382632,1.30303216995,0.0,1.30303216995
 07/21  01:00:00,22.9999185083,1.51280253082,6.36396185003,0.0,2.55330491699,7.21284921042,0.793571829562,0.0,0.793571829562
 07/21  02:00:00,21.5875685943,1.30383562255,5.45494115223,0.0,2.55330491699,6.91848690247,0.412128471729,0.0,0.412128471729
 07/21  03:00:00,20.6312663993,1.15076625309,4.79888948071,0.0,2.55330491699,6.7713057485,0.412123277539,0.0,0.412123277539
 07/21  04:00:00,22.1219437158,1.04275496102,4.32108464151,0.0,3.82705111198,7.57405300124,0.793446411941,0.0,0.793446411941
 07/21  05:00:00,26.6962564483,1.05376630962,4.3457735635,0.0,6.02426329834,9.91545327661,3.71584309252,0.0,3.71584309252
 07/21  06:00:00,29.6233961665,1.28156172954,5.29820011507,0.0,6.51253267309,14.7454349813,12.2260922958,0.0,12.2260922958
 07/21  07:00:00,32.2837869451,1.56518276091,6.54150389368,0.0,6.01364874671,18.163451543,12.9879556,0.0,12.9879556
 07/21  08:00:00,32.9046792656,1.88349142315,7.78983810081,0.0,4.35151303671,18.8798367041,12.4798354752,0.0,12.4798354752
 07/21  09:00:00,31.0424408812,2.03812462204,8.59659835802,0.0,3.78894180059,16.6187760998,10.9554810329,0.0,10.9554810329
 07/21  10:00:00,30.3066505136,2.36405591865,10.451503397,0.0,3.78894180059,13.7021493968,9.93924474403,0.0,9.93924474403
 07/21  11:00:00,32.4751473419,2.64713556622,12.1897394238,0.0,3.78894180059,13.8493305508,8.03380170244,0.0,8.03380170244
 07/21  12:00:00,30.0894215775,2.40550144465,10.3560889991,0.0,3.69398621738,13.6338449159,7.0175654136,0.0,7.0175654136
 07/21  13:00:00,31.4753057375,2.64613920216,11.7796187995,0.0,3.78894180059,13.2606059349,6.25538819696,0.0,6.25538819696
 07/21  14:00:00,35.09275856,3.14987876942,15.0405132087,0.0,3.78894180059,13.1134247809,5.49321098033,0.0,5.49321098033
 07/21  15:00:00,37.8709824722,3.39081263365,16.2127938034,0.0,4.71240779196,13.5549682428,6.25538819696,0.0,6.25538819696
 07/21  16:00:00,47.3147766359,3.729233903,17.8678133104,0.0,7.18559832057,18.5321311015,7.27162448581,0.0,7.27162448581
 07/21  17:00:00,54.7655595441,3.91135497307,19.1587188793,0.0,8.38069375907,23.3147919321,9.55815613571,0.0,9.55815613571
 07/21  18:00:00,58.0412632215,4.15913297923,20.1192744167,0.0,10.6415932552,23.1212625696,11.2095401051,0.0,11.2095401051
 07/21  19:00:00,56.1917339062,4.09192734287,19.306228716,0.0,12.3080778603,20.4854999863,10.7014219607,0.0,10.7014219607
 07/21  20:00:00,55.5025517086,3.70465618699,16.7659385675,0.0,12.456681583,19.8967753704,9.81221520792,0.0,9.81221520792
 07/21  21:00:00,50.0103194973,3.28648885675,14.4768747084,0.0,9.18739968257,17.702556249,8.03380170244,0.0,8.03380170244
 07/21  22:00:00,40.2813230383,2.8116871656,12.1579925023,0.0,5.91811778209,14.0365255879,7.0175654136,0.0,7.0175654136
 07/21  23:00:00,31.3368622022,2.28157416675,9.64015373637,0.0,3.54045821811,10.5176760807,3.96885654706,0.0,3.96885654706
 07/21  24:00:00,25.5216836624,1.88083070707,7.92897421191,0.0,2.55330491699,7.80157382632,1.30123628884,0.0,1.30123628884
 07/22  01:00:00,23.1077506563,1.54920144485,6.43539508397,0.0,2.55330491699,7.21284921042,0.792694489625,0.0,0.792694489625
 07/22  02:00:00,21.580507519,1.31806199703,5.43365370254,0.0,2.55330491699,6.91848690247,0.411909836573,0.0,0.411909836573
 07/22  03:00:00,20.9762345108,1.21637952872,5.07824431661,0.0,2.55330491699,6.7713057485,0.411904892918,0.0,0.411904892918
 07/22  04:00:00,22.5786817472,1.12487318565,4.69570444833,0.0,3.82705111198,7.57405300124,0.792575122447,0.0,0.792575122447
 07/22  05:00:00,26.9773833563,1.10660115958,4.57406562156,0.0,6.02426329834,9.91545327661,3.7100178697,0.0,3.7100178697
 07/22  06:00:00,29.390861603,1.24635028059,5.10087700056,0.0,6.51253267309,14.7454349813,12.2059683785,0.0,12.2059683785
 07/22  07:00:00,31.7561910176,1.50235356882,6.27026652071,0.0,6.01364874671,17.9699221805,12.9665624292,0.0,12.9665624292
 07/22  08:00:00,30.5427534707,1.64164647207,7.11617082572,0.0,3.66783283761,18.1171033345,12.4592981111,0.0,12.4592981111
 07/22  09:00:00,28.930497868,1.81620076055,8.15299277507,0.0,3.10526160149,15.8560427302,10.9375108397,0.0,10.9375108397
 07/22  10:00:00,28.0720229162,2.12825693352,9.89908835342,0.0,3.10526160149,12.9394160272,9.92298599777,0.0,9.92298599777
 07/22  11:00:00,30.187381653,2.42153187363,11.5739909962,0.0,3.10526160149,13.0865971812,8.02075191926,0.0,8.02075191926
 07/22  12:00:00,31.0584327869,2.56748607836,12.4462690794,0.0,3.10526160149,12.9394160272,7.00622707739,0.0,7.00622707739
 07/22  13:00:00,31.9189269354,2.75393950233,13.5618532659,0.0,3.10526160149,12.4978725653,6.24533344599,0.0,6.24533344599
 07/22  14:00:00,33.020486194,2.93434811457,14.6301850663,0.0,3.10526160149,12.3506914113,5.48443981459,0.0,5.48443981459
 07/22  15:00:00,36.4869240178,3.2602163789,16.4057451724,0.0,4.02872759285,12.7922348732,6.24533344599,0.0,6.24533344599
 07/22  16:00:00,46.3135104348,3.64280915983,18.3993854212,0.0,6.50191812146,17.7693977319,7.25985828786,0.0,7.25985828786
 07/22  17:00:00,55.7231449115,4.05157205177,20.1696165305,0.0,8.38069375907,23.1212625696,9.54253918207,0.0,9.54253918207
 07/22  18:00:00,58.8205460831,4.27246052464,20.785229733,0.0,10.6415932552,23.1212625696,11.1911420501,0.0,11.1911420501
 07/22  19:00:00,56.5590762662,4.12862293256,19.6368754864,0.0,12.3080778603,20.4854999863,10.6838796292,0.0,10.6838796292
 07/22  20:00:00,55.9688714407,3.75339775336,17.1835167333,0.0,12.456681583,19.8967753704,9.79617039253,0.0,9.79617039253
 07/22  21:00:00,50.2425522681,3.31862070788,14.6769756281,0.0,9.18739968257,17.702556249,8.02075191926,0.0,8.02075191926
 07/22  22:00:00,40.6631078382,2.86740647614,12.4840579917,0.0,5.91811778209,14.0365255879,7.00622707739,0.0,7.00622707739
 07/22  23:00:00,32.5386979248,2.4579103272,10.6656532986,0.0,3.54045821811,10.5176760807,3.96265255178,0.0,3.96265255178
 07/22  24:00:00,26.4792371663,2.03668684698,8.73067157598,0.0,2.55330491699,7.80157382632,1.29952484187,0.0,1.29952484187
 07/23  01:00:00,24.3217668787,1.75296444342,7.44564830787,0.0,2.55330491699,7.21284921042,0.791859533527,0.0,0.791859533527
 07/23  02:00:00,23.0152397514,1.55902265272,6.62742527921,0.0,2.55330491699,6.91848690247,0.411701798737,0.0,0.411701798737
 07/23  03:00:00,21.8644522685,1.37473619169,5.80810541132,0.0,2.55330491699,6.7713057485,0.411697106166,0.0,0.411697106166
 07/23  04:00:00,23.3640942125,1.26840429646,5.3375858028,0.0,3.82705111198,7.57405300124,0.79174622985,0.0,0.79174622985
 07/23  05:00:00,27.8798349552,1.26880904659,5.31430933343,0.0,6.02426329834,9.91545327661,3.70447901687,0.0,3.70447901687
 07/23  06:00:00,30.2991580654,1.40955710302,5.84596664059,0.0,6.51253267309,14.7454349813,12.1868423657,0.0,12.1868423657
 07/23  07:00:00,32.5901115537,1.65665184677,6.9498887789,0.0,6.01364874671,17.9699221805,12.9462310184,0.0,12.9462310184
 07/23  08:00:00,31.1974297761,1.75557700039,7.65691660282,0.0,3.66783283761,18.1171033345,12.4397800386,0.0,12.4397800386
 07/23  09:00:00,29.7898564914,1.95337517177,8.87517698726,0.0,3.10526160149,15.8560427302,10.9204325265,0.0,10.9204325265
 07/23  10:00:00,29.2050064169,2.31936356486,10.8409652228,0.0,3.10526160149,12.9394160272,9.90753419064,0.0,9.90753419064
 07/23  11:00:00,31.2377950032,2.6032154005,12.4427208195,0.0,3.10526160149,13.0865971812,8.00834981091,0.0,8.00834981091
 07/23  12:00:00,32.8620775363,2.87484344842,13.9425564588,0.0,3.10526160149,12.9394160272,6.99545147505,0.0,6.99545147505
 07/23  13:00:00,33.1168693477,2.97459902165,14.5391361589,0.0,3.10526160149,12.4978725653,6.23577772316,0.0,6.23577772316
 07/23  14:00:00,35.455850882,3.30645524088,16.693442628,0.0,3.10526160149,12.3506914113,5.47610397127,0.0,5.47610397127
 07/23  15:00:00,39.3365103177,3.68711424172,18.8284336095,0.0,4.02872759285,12.7922348732,6.23577772316,0.0,6.23577772316
 07/23  16:00:00,47.4815395083,3.8926961689,19.3175274856,0.0,6.50191812146,17.7693977319,7.24867605902,0.0,7.24867605902
 07/23  17:00:00,55.6104152765,4.09717422682,20.0112847204,0.0,8.38069375907,23.1212625696,9.52769731469,0.0,9.52769731469
 07/23  18:00:00,58.267336052,4.23317216184,20.2713080647,0.0,10.6415932552,23.1212625696,11.1736571105,0.0,11.1736571105
 07/23  19:00:00,55.663086616,4.02217112564,18.8473376431,0.0,12.3080778603,20.4854999863,10.6672079425,0.0,10.6672079425
 07/23  20:00:00,55.9541382266,3.73574290255,17.18643837,0.0,12.456681583,19.8967753704,9.78092189866,0.0,9.78092189866
 07/23  21:00:00,48.5146756983,3.08061239005,13.1871073762,0.0,9.18739968257,17.702556249,8.00834981091,0.0,8.00834981091
 07/23  22:00:00,36.9910128038,2.34029249304,9.33907694036,0.0,5.91811778209,14.0365255879,6.99545147505,0.0,6.99545147505
 07/23  23:00:00,28.654423731,1.8746843612,7.36460507069,0.0,3.54045821811,10.5176760807,3.95675646748,0.0,3.95675646748
 07/23  24:00:00,23.1664002924,1.51207088167,5.94245066731,0.0,2.55330491699,7.80157382632,1.29789833586,0.0,1.29789833586
 07/24  01:00:00,21.4038173771,1.26487107184,5.01579217781,0.0,2.55330491699,7.21284921042,0.791067206804,0.0,0.791067206804
 07/24  02:00:00,20.4616004066,1.12756679501,4.50524179209,0.0,2.55330491699,6.91848690247,0.411504419515,0.0,0.411504419515
 07/24  03:00:00,20.2050032657,1.09780917059,4.42558342962,0.0,2.55330491699,6.7713057485,0.411499978539,0.0,0.411499978539
 07/24  04:00:00,22.1942088753,1.07470412302,4.36140063902,0.0,3.82705111198,7.57405300124,0.790959978846,0.0,0.790959978846
 07/24  05:00:00,27.0524797051,1.13622002699,4.61954310299,0.0,6.02426329834,9.91545327661,3.69922817486,0.0,3.69922817486
 07/24  06:00:00,29.5193655304,1.28223541016,5.19349579839,0.0,6.51253267309,14.7454349813,12.1687199238,0.0,12.1687199238
 07/24  07:00:00,31.0340066258,1.35356765304,5.50333868226,0.0,6.01364874671,18.163451543,12.9269673887,0.0,12.9269673887
 07/24  08:00:00,29.993129601,1.41752837139,5.34425148805,0.0,4.35151303671,18.8798367041,12.4212870377,0.0,12.4212870377
 07/24  09:00:00,27.0005357047,1.39088977873,5.20192802486,0.0,3.78894180059,16.6187760998,10.9042511511,0.0,10.9042511511
 07/24  10:00:00,24.6312914879,1.48588427894,5.65431601094,0.0,3.78894180059,13.7021493968,9.89289389855,0.0,9.89289389855
 07/24  11:00:00,25.7012341944,1.63917685424,6.42378498827,0.0,3.78894180059,13.8493305508,7.99659905015,0.0,7.99659905015
 07/24  12:00:00,27.6895674157,2.00959215613,8.35214412583,0.0,3.69398621738,13.6338449159,6.98524179768,0.0,6.98524179768
 07/24  13:00:00,30.4757022981,2.45629837635,10.9698561859,0.0,3.78894180059,13.2606059349,6.22672385832,0.0,6.22672385832
 07/24  14:00:00,32.196368894,2.72573185096,12.5682704612,0.0,3.78894180059,13.1134247809,5.46820591896,0.0,5.46820591896
 07/24  15:00:00,34.2766146177,2.86185687707,13.1473817055,0.0,4.71240779196,13.5549682428,6.22672385832,0.0,6.22672385832
 07/24  16:00:00,43.0483423025,3.13157101719,14.1990418628,0.0,7.18559832057,18.5321311015,7.2380811108,0.0,7.2380811108
 07/24  17:00:00,50.826217477,3.35239474865,15.7783370366,0.0,8.38069375907,23.3147919321,9.51363492887,0.0,9.51363492887
 07/24  18:00:00,53.4411042689,3.49053270668,16.1877157367,0.0,10.6415932552,23.1212625696,11.1570904642,0.0,11.1570904642
 07/24  19:00:00,51.0785133348,3.32220192915,14.9627335583,0.0,12.3080778603,20.4854999863,10.6514118379,0.0,10.6514118379
 07/24  20:00:00,51.6498468976,3.08023990523,13.5376500383,0.0,12.456681583,19.8967753704,9.76647424199,0.0,9.76647424199
 07/24  21:00:00,47.3365094789,2.83552220981,12.254031337,0.0,9.18739968257,17.702556249,7.99659905015,0.0,7.99659905015
 07/24  22:00:00,38.3725790494,2.475311797,10.585623882,0.0,5.91811778209,14.0365255879,6.98524179768,0.0,6.98524179768
 07/24  23:00:00,30.2530176979,2.07278221823,8.7651011806,0.0,3.54045821811,10.5176760807,3.95117004024,0.0,3.95117004024
 07/24  24:00:00,24.1494173492,1.63949048159,6.79804812421,0.0,2.55330491699,7.80157382632,1.29635725248,0.0,1.29635725248
 07/25  01:00:00,22.0984662583,1.36726555591,5.60804657497,0.0,2.55330491699,7.21284921042,0.790317742298,0.0,0.790317742298
 07/25  02:00:00,20.8219986763,1.18212696081,4.81107989601,0.0,2.55330491699,6.91848690247,0.411317757029,0.0,0.411317757029
 07/25  03:00:00,19.9444827773,1.04292451603,4.21994759582,0.0,2.55330491699,6.7713057485,0.411313568127,0.0,0.411313568127
 07/25  04:00:00,21.3700567162,0.922766915074,3.68918568789,0.0,3.82705111198,7.57405300124,0.790216601465,0.0,0.790216601465
 07/25  05:00:00,25.9390414187,0.934867879689,3.70745696386,0.0,6.02426329834,9.91545327661,3.69426689921,0.0,3.69426689921
 07/25  06:00:00,28.5098964302,1.09856476783,4.36769734052,0.0,6.51253267309,14.7454349813,12.1516064223,0.0,12.1516064223
 07/25  07:00:00,30.1666493405,1.19415207401,4.79539697599,0.0,6.01364874671,18.163451543,12.9087772449,0.0,12.9087772449
 07/25  08:00:00,29.5405436897,1.33583373141,4.97336021673,0.0,4.35151303671,18.8798367041,12.403824585,0.0,12.403824585
 07/25  09:00:00,27.2557873179,1.42568951187,5.42237990492,0.0,3.78894180059,16.6187760998,10.8889715052,0.0,10.8889715052
 07/25  10:00:00,24.7370692797,1.49475897897,5.7512191027,0.0,3.78894180059,13.7021493968,9.87906945709,0.0,9.87906945709
 07/25  11:00:00,25.5614462073,1.6148248613,6.30834899418,0.0,3.78894180059,13.8493305508,7.98550311687,0.0,7.98550311687
 07/25  12:00:00,26.290683112,1.80126234092,7.16158963737,0.0,3.69398621738,13.6338449159,6.97560106876,0.0,6.97560106876
 07/25  13:00:00,26.8977179911,1.9444729895,7.9036972658,0.0,3.78894180059,13.2606059349,6.21817453267,0.0,6.21817453267
 07/25  14:00:00,28.197476775,2.16773920679,9.12737098642,0.0,3.78894180059,13.1134247809,5.46074799659,0.0,5.46074799659
 07/25  15:00:00,32.0560875135,2.55108880415,11.2376226742,0.0,4.71240779196,13.5549682428,6.21817453267,0.0,6.21817453267
 07/25  16:00:00,41.9020514825,2.95100132682,13.2333207332,0.0,7.18559832057,18.5321311015,7.22807658079,0.0,7.22807658079
 07/25  17:00:00,49.4370514901,3.11767441427,14.6238913841,0.0,8.38069375907,23.3147919321,9.50035618905,0.0,9.50035618905
 07/25  18:00:00,53.1684348799,3.3977759956,16.0078030588,0.0,10.6415932552,23.1212625696,11.1414470172,0.0,11.1414470172
