Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  19:00:00,50.9411684309,3.25433826062,14.893252323,0.0,12.3080778603,20.4854999863,10.6364959932,0.0,10.6364959932
 07/25  20:00:00,51.0369817158,2.96543675048,13.0395880113,0.0,12.456681583,19.8967753704,9.75283170107,0.0,9.75283170107
 07/25  21:00:00,46.589854254,2.71515788918,11.6277404327,0.0,9.18739968257,17.702556249,7.98550311687,0.0,7.98550311687
 07/25  22:00:00,37.3449033057,2.31841442439,9.71484551088,0.0,5.91811778209,14.0365255879,6.97560106876,0.0,6.97560106876
 07/25  23:00:00,29.1270720658,1.89617923576,7.81575853098,0.0,3.54045821811,10.5176760807,3.94589492442,0.0,3.94589492442
 07/25  24:00:00,23.6344966513,1.55306996575,6.36954794215,0.0,2.55330491699,7.80157382632,1.29490204811,0.0,1.29490204811
 07/26  01:00:00,22.0319840308,1.35408676624,5.55474313708,0.0,2.55330491699,7.21284921042,0.789611360098,0.0,0.789611360098
 07/26  02:00:00,20.79004501,1.1747499074,4.7865032831,0.0,2.55330491699,6.91848690247,0.411141866219,0.0,0.411141866219
 07/26  03:00:00,19.9242645574,1.03777578732,4.20487810457,0.0,2.55330491699,6.7713057485,0.411137929836,0.0,0.411137929836
 07/26  04:00:00,21.770471501,0.990881260422,4.02148612728,0.0,3.82705111198,7.57405300124,0.789516317011,0.0,0.789516317011
 07/26  05:00:00,26.4833692134,1.02819675047,4.1584558878,0.0,6.02426329834,9.91545327661,3.6895966597,0.0,3.6895966597
 07/26  06:00:00,29.100255922,1.19733530903,4.85928629118,0.0,6.51253267309,14.7454349813,12.1355069317,0.0,12.1355069317
 07/26  07:00:00,30.9938628875,1.33343390449,5.48332869255,0.0,6.01364874671,18.163451543,12.8916659738,0.0,12.8916659738
 07/26  08:00:00,29.701537204,1.36453873178,5.10564873061,0.0,4.35151303671,18.8798367041,12.3873978517,0.0,12.3873978517
 07/26  09:00:00,26.8122257246,1.35336924727,5.05113857619,0.0,3.78894180059,16.6187760998,10.874598114,0.0,10.874598114
 07/26  10:00:00,24.9864745009,1.53689632632,5.95848697657,0.0,3.78894180059,13.7021493968,9.86606496022,0.0,9.86606496022
 07/26  11:00:00,26.854347999,1.80939395786,7.40668168931,0.0,3.78894180059,13.8493305508,7.97506529702,0.0,7.97506529702
 07/26  12:00:00,27.5024585712,1.97507105471,8.19955638274,0.0,3.69398621738,13.6338449159,6.96653214331,0.0,6.96653214331
 07/26  13:00:00,29.2936809912,2.31469912521,9.9294341301,0.0,3.78894180059,13.2606059349,6.21013227803,0.0,6.21013227803
 07/26  14:00:00,29.9279102598,2.42165769886,10.6038859791,0.0,3.78894180059,13.1134247809,5.45373241275,0.0,5.45373241275
 07/26  15:00:00,32.3224870234,2.59796409248,11.4571468958,0.0,4.71240779196,13.5549682428,6.21013227803,0.0,6.21013227803
 07/26  16:00:00,39.5758741386,2.63605919134,11.2220855247,0.0,7.18559832057,18.5321311015,7.21866543174,0.0,7.21866543174
 07/26  17:00:00,45.8317598411,2.64345063707,11.4928235123,0.0,8.38069375907,23.3147919321,9.48786502758,0.0,9.48786502758
 07/26  18:00:00,48.9019029275,2.83041055313,12.3086365488,0.0,10.6415932552,23.1212625696,11.1267314024,0.0,11.1267314024
 07/26  19:00:00,47.0776485732,2.69992895338,11.5841417725,0.0,12.3080778603,20.4854999863,10.6224648255,0.0,10.6224648255
 07/26  20:00:00,47.9848454151,2.48370584645,10.4691826146,0.0,12.456681583,19.8967753704,9.73999831601,0.0,9.73999831601
 07/26  21:00:00,44.0283008734,2.269908824,9.51143611733,0.0,9.18739968257,17.702556249,7.97506529702,0.0,7.97506529702
 07/26  22:00:00,35.3155807842,1.93708226198,8.06685515176,0.0,5.91811778209,14.0365255879,6.96653214331,0.0,6.96653214331
 07/26  23:00:00,27.4538004916,1.57152646626,6.46713972629,0.0,3.54045821811,10.5176760807,3.94093268219,0.0,3.94093268219
 07/26  24:00:00,22.0987654364,1.25963109337,5.12725559965,0.0,2.55330491699,7.80157382632,1.29353315371,0.0,1.29353315371
 07/27  01:00:00,20.5964180839,1.08360746552,4.38965649097,0.0,2.55330491699,7.21284921042,0.788948267472,0.0,0.788948267472
 07/27  02:00:00,19.3099891187,0.897039328454,3.58415797078,0.0,2.55330491699,6.91848690247,0.410976798822,0.0,0.410976798822
 07/27  03:00:00,18.4770878036,0.765304188843,3.0301729493,0.0,2.55330491699,6.7713057485,0.410973115372,0.0,0.410973115372
 07/27  04:00:00,20.5684122811,0.762736289451,3.04757187836,0.0,3.82705111198,7.57405300124,0.788859331994,0.0,0.788859331994
 07/27  05:00:00,25.3815428034,0.818189877348,3.26663635086,0.0,6.02426329834,9.91545327661,3.68521883995,0.0,3.68521883995
 07/27  06:00:00,28.0175976906,0.993245880002,3.98071748877,0.0,6.51253267309,14.7454349813,12.1204262228,0.0,12.1204262228
 07/27  07:00:00,29.6522366594,1.08682106518,4.38831530372,0.0,6.01364874671,18.163451543,12.8756386429,0.0,12.8756386429
 07/27  08:00:00,28.4670222617,1.14576184024,4.08991067988,0.0,4.35151303671,18.8798367041,12.3720117025,0.0,12.3720117025
 07/27  09:00:00,25.2867972563,1.08418924816,3.79489010702,0.0,3.78894180059,16.6187760998,10.8611352338,0.0,10.8611352338
 07/27  10:00:00,22.7567940136,1.15740881906,4.10829399656,0.0,3.78894180059,13.7021493968,9.85388425912,0.0,9.85388425912
 07/27  11:00:00,23.6451330616,1.28500462523,4.72185608451,0.0,3.78894180059,13.8493305508,7.96528868166,0.0,7.96528868166
 07/27  12:00:00,23.9690381706,1.39725681909,5.24395021781,0.0,3.69398621738,13.6338449159,6.95803770702,0.0,6.95803770702
 07/27  13:00:00,24.0628852493,1.45819815279,5.55513936066,0.0,3.78894180059,13.2606059349,6.20259947603,0.0,6.20259947603
 07/27  14:00:00,24.6900682254,1.59055581117,6.19714583244,0.0,3.78894180059,13.1134247809,5.44716124505,0.0,5.44716124505
 07/27  15:00:00,27.1953942128,1.78183043147,7.14618774619,0.0,4.71240779196,13.5549682428,6.20259947603,0.0,6.20259947603
 07/27  16:00:00,35.6867175193,1.98021995523,7.9887681416,0.0,7.18559832057,18.5321311015,7.20985045068,0.0,7.20985045068
 07/27  17:00:00,42.4899182998,2.0379314976,8.75650111042,0.0,8.38069375907,23.3147919321,9.47616514362,0.0,9.47616514362
 07/27  18:00:00,45.4312720813,2.22535115191,9.4430651039,0.0,10.6415932552,23.1212625696,11.1129479774,0.0,11.1129479774
 07/27  19:00:00,44.0249289452,2.15999382939,9.0713572685,0.0,12.3080778603,20.4854999863,10.6093224901,0.0,10.6093224901
 07/27  20:00:00,45.3555635109,2.00865602908,8.31495052778,0.0,12.456681583,19.8967753704,9.72797788729,0.0,9.72797788729
 07/27  21:00:00,41.650676173,1.84385301166,7.55986722922,0.0,9.18739968257,17.702556249,7.96528868166,0.0,7.96528868166
 07/27  22:00:00,33.1869217266,1.55239294307,6.32288541315,0.0,5.91811778209,14.0365255879,6.95803770702,0.0,6.95803770702
 07/27  23:00:00,25.5504694494,1.22011741628,4.91521773407,0.0,3.54045821811,10.5176760807,3.93628478308,0.0,3.93628478308
 07/27  24:00:00,19.9703488337,0.85925476474,3.3992153256,0.0,2.55330491699,7.80157382632,1.29225097464,0.0,1.29225097464
 07/28  01:00:00,18.1611839789,0.622134492351,2.41589535915,0.0,2.55330491699,7.21284921042,0.788328658811,0.0,0.788328658811
 07/28  02:00:00,17.1203212484,0.473764678417,1.81776475052,0.0,2.55330491699,6.91848690247,0.410822603357,0.0,0.410822603357
 07/28  03:00:00,16.5989219698,0.398547493565,1.51876381078,0.0,2.55330491699,6.7713057485,0.410819173223,0.0,0.410819173223
 07/28  04:00:00,18.5587523624,0.375145995697,1.42550225349,0.0,3.82705111198,7.57405300124,0.788245840074,0.0,0.788245840074
 07/28  05:00:00,23.1834177857,0.395963551014,1.49073765953,0.0,6.02426329834,9.91545327661,3.68113473696,0.0,3.68113473696
 07/28  06:00:00,26.3050858707,0.498374481843,1.87024373367,0.0,6.51253267309,14.7454349813,12.1063687644,0.0,12.1063687644
 07/28  07:00:00,26.9278906147,0.576954401186,2.17383592306,0.0,6.01364874671,18.163451543,12.8606999985,0.0,12.8606999985
 07/28  08:00:00,26.3126809902,0.764949901824,2.31638134677,0.0,4.35151303671,18.8798367041,12.3576706939,0.0,12.3576706939
 07/28  09:00:00,23.785237353,0.818057818192,2.55946163367,0.0,3.78894180059,16.6187760998,10.8485868516,0.0,10.8485868516
 07/28  10:00:00,21.4618371321,0.930173989247,3.04057194483,0.0,3.78894180059,13.7021493968,9.84253096097,0.0,9.84253096097
 07/28  11:00:00,22.2928929223,1.05412381226,3.60049675815,0.0,3.78894180059,13.8493305508,7.95617616604,0.0,7.95617616604
 07/28  12:00:00,23.3325871577,1.31302536603,4.69173065791,0.0,3.69398621738,13.6338449159,6.95012027541,0.0,6.95012027541
 07/28  13:00:00,23.7295115442,1.43001494912,5.24994885928,0.0,3.78894180059,13.2606059349,6.19557835744,0.0,6.19557835744
 07/28  14:00:00,24.291187412,1.5712486891,5.81757214109,0.0,3.78894180059,13.1134247809,5.44103643947,0.0,5.44103643947
 07/28  15:00:00,26.8873482352,1.80115999435,6.81881220567,0.0,4.71240779196,13.5549682428,6.19557835744,0.0,6.19557835744
 07/28  16:00:00,35.5416300409,2.02366118544,7.80023943295,0.0,7.18559832057,18.5321311015,7.20163424807,0.0,7.20163424807
 07/28  17:00:00,41.5914195954,1.95553411285,7.94039979077,0.0,8.38069375907,23.3147919321,9.46526000198,0.0,9.46526000198
 07/28  18:00:00,43.8738250142,2.04014613297,8.07082305567,0.0,10.6415932552,23.1212625696,11.1001008243,0.0,11.1001008243
 07/28  19:00:00,42.1647274661,1.91808689614,7.45306272272,0.0,12.3080778603,20.4854999863,10.5970728789,0.0,10.5970728789
 07/28  20:00:00,43.2966248797,1.70865217034,6.55601575527,0.0,12.456681583,19.8967753704,9.71677397464,0.0,9.71677397464
 07/28  21:00:00,39.7586526238,1.5493944461,5.96230224561,0.0,9.18739968257,17.702556249,7.95617616604,0.0,7.95617616604
 07/28  22:00:00,31.7061532194,1.31110669518,5.08340315378,0.0,5.91811778209,14.0365255879,6.95012027541,0.0,6.95012027541
 07/28  23:00:00,24.2072725369,0.990003384911,3.80213485292,0.0,3.54045821811,10.5176760807,3.93195260353,0.0,3.93195260353
 07/28  24:00:00,19.1029196001,0.704256503663,2.6867843531,0.0,2.55330491699,7.80157382632,1.29105589063,0.0,1.29105589063
 07/29  01:00:00,17.4036154037,0.47494939253,1.80551188375,0.0,2.55330491699,7.21284921042,0.787752715575,0.0,0.787752715575
 07/29  02:00:00,16.8229583793,0.414268776997,1.57989778287,0.0,2.55330491699,6.91848690247,0.410679325115,0.0,0.410679325115
 07/29  03:00:00,16.7157457453,0.421018929561,1.61311615028,0.0,2.55330491699,6.7713057485,0.410676148651,0.0,0.410676148651
 07/29  04:00:00,18.7427621526,0.410879353839,1.57377868549,0.0,3.82705111198,7.57405300124,0.787676022002,0.0,0.787676022002
 07/29  05:00:00,23.5616080974,0.468214855891,1.79667666634,0.0,6.02426329834,9.91545327661,3.67734556075,0.0,3.67734556075
 07/29  06:00:00,26.9086134507,0.612617122027,2.35952867349,0.0,6.51253267309,14.7454349813,12.0933387226,0.0,12.0933387226
 07/29  07:00:00,26.9212105936,0.604237265496,2.33340240004,0.0,6.01364874671,17.9699221805,12.8468544647,0.0,12.8468544647
 07/29  08:00:00,24.0837672357,0.472634478628,1.82619658419,0.0,3.66783283761,18.1171033345,12.3443790728,0.0,12.3443790728
 07/29  09:00:00,21.428354998,0.504115494881,1.96293517067,0.0,3.10526160149,15.8560427302,10.8369566836,0.0,10.8369566836
 07/29  10:00:00,18.6939753819,0.539525322188,2.10977243036,0.0,3.10526160149,12.9394160272,9.83200842795,0.0,9.83200842795
 07/29  11:00:00,19.7025843991,0.69393462462,2.81679099136,0.0,3.10526160149,13.0865971812,7.94773044875,0.0,7.94773044875
 07/29  12:00:00,21.2734672314,0.993069706342,4.23571989592,0.0,3.10526160149,12.9394160272,6.94278219317,0.0,6.94278219317
 07/29  13:00:00,20.55570876,0.937670314494,4.01490427833,0.0,3.10526160149,12.4978725653,6.18907100149,0.0,6.18907100149
 07/29  14:00:00,20.8117024392,1.01146604056,4.3442833855,0.0,3.10526160149,12.3506914113,5.43535980981,0.0,5.43535980981
 07/29  15:00:00,23.9223567298,1.31756290901,5.78383135436,0.0,4.02872759285,12.7922348732,6.18907100149,0.0,6.18907100149
 07/29  16:00:00,32.1530034237,1.46861007362,6.41307749625,0.0,6.50191812146,17.7693977319,7.19401925707,0.0,7.19401925707
 07/29  17:00:00,39.6932042881,1.58413246608,6.60711549275,0.0,8.38069375907,23.1212625696,9.45515283211,0.0,9.45515283211
 07/29  18:00:00,42.0651005806,1.64921582097,6.65302893411,0.0,10.6415932552,23.1212625696,11.0881937474,0.0,11.0881937474
 07/29  19:00:00,40.4169778975,1.5375108015,6.08588924877,0.0,12.3080778603,20.4854999863,10.5857196196,0.0,10.5857196196
 07/29  20:00:00,41.6592427255,1.36223027439,5.26505549702,0.0,12.456681583,19.8967753704,9.706389896,0.0,9.706389896
 07/29  21:00:00,38.0621052449,1.20442892457,4.61072038824,0.0,9.18739968257,17.702556249,7.94773044875,0.0,7.94773044875
 07/29  22:00:00,29.9680749235,0.963271996355,3.69315955673,0.0,5.91811778209,14.0365255879,6.94278219317,0.0,6.94278219317
 07/29  23:00:00,22.8593248136,0.711603092598,2.73258742194,0.0,3.54045821811,10.5176760807,3.92793742645,0.0,3.92793742645
 07/29  24:00:00,18.16306292,0.506281007623,1.94490316903,0.0,2.55330491699,7.80157382632,1.28994825557,0.0,1.28994825557
 07/30  01:00:00,17.1664180795,0.4222187687,1.62104518333,0.0,2.55330491699,7.21284921042,0.78722060624,0.0,0.78722060624
 07/30  02:00:00,16.5805075356,0.364343176597,1.3873725395,0.0,2.55330491699,6.91848690247,0.410547006144,0.0,0.410547006144
 07/30  03:00:00,16.2228972376,0.322147344891,1.21913922726,0.0,2.55330491699,6.7713057485,0.410544083674,0.0,0.410544083674
 07/30  04:00:00,18.2523369172,0.312052323578,1.18218048037,0.0,3.82705111198,7.57405300124,0.78715004557,0.0,0.78715004557
 07/30  05:00:00,23.0173444248,0.359101379361,1.36152647025,0.0,6.02426329834,9.91545327661,3.67385243402,0.0,3.67385243402
 07/30  06:00:00,26.2447377166,0.481099356425,1.827170705,0.0,6.51253267309,14.7454349813,12.0813399591,0.0,12.0813399591
 07/30  07:00:00,26.4888326978,0.523345195484,1.98191657429,0.0,6.01364874671,17.9699221805,12.8341061418,0.0,12.8341061418
 07/30  08:00:00,23.8652832446,0.430855759495,1.64949131222,0.0,3.66783283761,18.1171033345,12.3321407754,0.0,12.3321407754
 07/30  09:00:00,21.5183949728,0.513007455631,2.04408318481,0.0,3.10526160149,15.8560427302,10.8262481737,0.0,10.8262481737
 07/30  10:00:00,20.3471250415,0.819996815093,3.48245059706,0.0,3.10526160149,12.9394160272,9.82231977621,0.0,9.82231977621
 07/30  11:00:00,21.7051478915,1.02477711512,4.48851199327,0.0,3.10526160149,13.0865971812,7.9399540309,0.0,7.9399540309
 07/30  12:00:00,23.3726747164,1.33951857214,5.98847851517,0.0,3.10526160149,12.9394160272,6.93602563341,0.0,6.93602563341
 07/30  13:00:00,23.4501536862,1.42970025225,6.41731926676,0.0,3.10526160149,12.4978725653,6.18307933529,0.0,6.18307933529
 07/30  14:00:00,25.068837427,1.72148438377,7.89140003015,0.0,3.10526160149,12.3506914113,5.43013303716,0.0,5.43013303716
 07/30  15:00:00,28.7165879305,2.10555195503,9.79007350904,0.0,4.02872759285,12.7922348732,6.18307933529,0.0,6.18307933529
 07/30  16:00:00,38.5256229925,2.5137883952,11.7405187435,0.0,6.50191812146,17.7693977319,7.18700773278,0.0,7.18700773278
 07/30  17:00:00,48.0529917258,2.92743851533,13.6235968812,0.0,8.38069375907,23.1212625696,9.44584662715,0.0,9.44584662715
 07/30  18:00:00,51.2115928665,3.15635696791,14.2923800731,0.0,10.6415932552,23.1212625696,11.0772302731,0.0,11.0772302731
 07/30  19:00:00,48.6459839913,2.96824694988,12.8841591942,0.0,12.3080778603,20.4854999863,10.5752660743,0.0,10.5752660743
 07/30  20:00:00,49.2316569471,2.71340481585,11.4862951772,0.0,12.456681583,19.8967753704,9.69682872652,0.0,9.69682872652
 07/30  21:00:00,44.8999371756,2.45041344817,10.2025677953,0.0,9.18739968257,17.702556249,7.9399540309,0.0,7.9399540309
 07/30  22:00:00,35.6619212885,2.03641653993,8.31386137811,0.0,5.91811778209,14.0365255879,6.93602563341,0.0,6.93602563341
 07/30  23:00:00,27.4319917775,1.59862976247,6.41822771594,0.0,3.54045821811,10.5176760807,3.92424044092,0.0,3.92424044092
 07/30  24:00:00,21.9610576891,1.25263594173,4.99654300395,0.0,2.55330491699,7.80157382632,1.2889283975,0.0,1.2889283975
 07/31  01:00:00,20.4515914065,1.06700427812,4.26143300094,0.0,2.55330491699,7.21284921042,0.786732486257,0.0,0.786732486257
 07/31  02:00:00,19.4300846418,0.920660542275,3.68063228009,0.0,2.55330491699,6.91848690247,0.410425685237,0.0,0.410425685237
 07/31  03:00:00,18.6124438272,0.789199818674,3.14163334308,0.0,2.55330491699,6.7713057485,0.410423017058,0.0,0.410423017058
 07/31  04:00:00,20.3024415598,0.714573023019,2.82976442355,0.0,3.82705111198,7.57405300124,0.786668065561,0.0,0.786668065561
 07/31  05:00:00,24.7471093781,0.70341309952,2.74697970338,0.0,6.02426329834,9.91545327661,3.67065639177,0.0,3.67065639177
 07/31  06:00:00,27.8938121673,0.811619672818,3.14572483929,0.0,6.51253267309,14.7454349813,12.0703760307,0.0,12.0703760307
 07/31  07:00:00,28.6649387412,0.912858947549,3.57497950313,0.0,6.01364874671,18.163451543,12.822458805,0.0,12.822458805
 07/31  08:00:00,27.5340208381,0.989889320455,3.3127817761,0.0,4.35151303671,18.8798367041,12.320959426,0.0,12.320959426
 07/31  09:00:00,24.9297784128,1.0272320744,3.49482843727,0.0,3.78894180059,16.6187760998,10.8164644934,0.0,10.8164644934
 07/31  10:00:00,23.7809199071,1.34458241806,4.945246291,0.0,3.78894180059,13.7021493968,9.81346787495,0.0,9.81346787495
 07/31  11:00:00,25.4755686993,1.58817806921,6.24911827828,0.0,3.78894180059,13.8493305508,7.93284921542,0.0,7.93284921542
 07/31  12:00:00,27.1893647053,1.91372455058,7.94780902102,0.0,3.69398621738,13.6338449159,6.929852597,0.0,6.929852597
 07/31  13:00:00,28.6831491989,2.18041569522,9.45318576781,0.0,3.78894180059,13.2606059349,6.17760513319,0.0,6.17760513319
 07/31  14:00:00,29.9387249032,2.40978924646,10.626569075,0.0,3.78894180059,13.1134247809,5.42535766938,0.0,5.42535766938
 07/31  15:00:00,32.8008873582,2.68166693386,11.8518443892,0.0,4.71240779196,13.5549682428,6.17760513319,0.0,6.17760513319
 07/31  16:00:00,42.4550668462,3.07712516778,13.6602122559,0.0,7.18559832057,18.5321311015,7.18060175161,0.0,7.18060175161
 07/31  17:00:00,49.9552515017,3.2711846087,14.9885812013,0.0,8.38069375907,23.3147919321,9.43734414304,0.0,9.43734414304
 07/31  18:00:00,52.818415659,3.45936249451,15.596197339,0.0,10.6415932552,23.1212625696,11.067213648,0.0,11.067213648
 07/31  19:00:00,50.4493211277,3.2754328093,14.3803104711,0.0,12.3080778603,20.4854999863,10.5657153388,0.0,10.5657153388
 07/31  20:00:00,50.0042579928,2.87053602724,12.1017650115,0.0,12.456681583,19.8967753704,9.68809329764,0.0,9.68809329764
 07/31  21:00:00,44.9943536488,2.4980425175,10.2493551992,0.0,9.18739968257,17.702556249,7.93284921542,0.0,7.93284921542
 07/31  22:00:00,36.0788669705,2.12369007375,8.64353352632,0.0,5.91811778209,14.0365255879,6.929852597,0.0,6.929852597
 07/31  23:00:00,28.1499003498,1.73229794102,7.00246810971,0.0,3.54045821811,10.5176760807,3.92086274176,0.0,3.92086274176
 07/31  24:00:00,22.5224266485,1.3584388259,5.45210907927,0.0,2.55330491699,7.80157382632,1.28799661842,0.0,1.28799661842
 08/01  01:00:00,20.7210017352,1.12142415198,4.47642345582,0.0,2.55330491699,7.21284921042,0.786288498003,0.0,0.786288498003
 08/01  02:00:00,19.4586871202,0.931816889173,3.69807841154,0.0,2.55330491699,6.91848690247,0.410315397921,0.0,0.410315397921
 08/01  03:00:00,18.5254604617,0.776744051571,3.0671057446,0.0,2.55330491699,6.7713057485,0.410312984304,0.0,0.410312984304
 08/01  04:00:00,20.0712952209,0.672281091723,2.64091001592,0.0,3.82705111198,7.57405300124,0.786230223708,0.0,0.786230223708
 08/01  05:00:00,24.333685858,0.623534507501,2.41343477535,0.0,6.02426329834,9.91545327661,3.66775838104,0.0,3.66775838104
 08/01  06:00:00,27.1189958759,0.664328883108,2.51819933767,0.0,6.51253267309,14.7454349813,12.0604501873,0.0,12.0604501873
 08/01  07:00:00,27.7770068059,0.751379285217,2.84852723022,0.0,6.01364874671,18.163451543,12.8119159038,0.0,12.8119159038
 08/01  08:00:00,27.5937645968,1.00044233513,3.36197252004,0.0,4.35151303671,18.8798367041,12.3108383358,0.0,12.3108383358
 08/01  09:00:00,26.163245291,1.24191277252,4.5136146174,0.0,3.78894180059,16.6187760998,10.8076085399,0.0,10.8076085399
 08/01  10:00:00,25.5308566606,1.6308869381,6.40887852448,0.0,3.78894180059,13.7021493968,9.80545534557,0.0,9.80545534557
 08/01  11:00:00,27.6131577173,1.95793161184,8.01695375356,0.0,3.78894180059,13.8493305508,7.92641810632,0.0,7.92641810632
 08/01  12:00:00,28.5941485387,2.18618458195,9.08013282302,0.0,3.69398621738,13.6338449159,6.92426491204,0.0,6.92426491204
 08/01  13:00:00,28.7446830448,2.25686084785,9.43827446112,0.0,3.78894180059,13.2606059349,6.17265001634,0.0,6.17265001634
 08/01  14:00:00,29.5149901752,2.40275696418,10.2098666292,0.0,3.78894180059,13.1134247809,5.42103512064,0.0,5.42103512064
 08/01  15:00:00,32.6913978521,2.69696294696,11.72705887,0.0,4.71240779196,13.5549682428,6.17265001634,0.0,6.17265001634
 08/01  16:00:00,41.7618071891,2.99944632383,13.0446314428,0.0,7.18559832057,18.5321311015,7.17480321061,0.0,7.17480321061
 08/01  17:00:00,48.167636268,3.03496435945,13.4371862168,0.0,8.38069375907,23.3147919321,9.42964789772,0.0,9.42964789772
 08/01  18:00:00,50.7398072163,3.18914851716,13.7878028737,0.0,10.6415932552,23.1212625696,11.0581468384,0.0,11.0581468384
 08/01  19:00:00,48.3071534332,2.97287219647,12.5407033895,0.0,12.3080778603,20.4854999863,10.5570702413,0.0,10.5570702413
 08/01  20:00:00,49.5529860755,2.66218084543,10.9660149427,0.0,12.456681583,19.8967753704,9.68018619629,0.0,9.68018619629
 08/01  21:00:00,44.095400905,2.34793788476,9.50050708811,0.0,9.18739968257,17.702556249,7.92641810632,0.0,7.92641810632
 08/01  22:00:00,34.962409385,1.93067324327,7.72009277135,0.0,5.91811778209,14.0365255879,6.92426491204,0.0,6.92426491204
 08/01  23:00:00,26.8804456032,1.50709499135,5.95821631277,0.0,3.54045821811,10.5176760807,3.91780532923,0.0,3.91780532923
 08/01  24:00:00,21.3648345478,1.14618430834,4.50677149606,0.0,2.55330491699,7.80157382632,1.28715319427,0.0,1.28715319427
 08/02  01:00:00,19.6562643383,0.92315124743,3.60995896342,0.0,2.55330491699,7.21284921042,0.785888770745,0.0,0.785888770745
 08/02  02:00:00,18.5360100923,0.757052721345,2.95016555148,0.0,2.55330491699,6.91848690247,0.410216176449,0.0,0.410216176449
 08/02  03:00:00,17.8023479302,0.636656108547,2.48408115618,0.0,2.55330491699,6.7713057485,0.410214017637,0.0,0.410214017637
 08/02  04:00:00,19.4543846047,0.552406764392,2.14387372708,0.0,3.82705111198,7.57405300124,0.78583664865,0.0,0.78583664865
 08/02  05:00:00,24.1452011271,0.585272787243,2.26321176465,0.0,6.02426329834,9.91545327661,3.66515926061,0.0,3.66515926061
 08/02  06:00:00,27.4913651357,0.728502215893,2.8263952646,0.0,6.51253267309,14.7454349813,12.0515653719,0.0,12.0515653719
 08/02  07:00:00,28.4972470121,0.883131282645,3.43701543901,0.0,6.01364874671,18.163451543,12.8024805604,0.0,12.8024805604
 08/02  08:00:00,28.3289224857,1.12612157334,3.97145117078,0.0,4.35151303671,18.8798367041,12.3017805021,0.0,12.3017805021
 08/02  09:00:00,26.5206359776,1.30550409382,4.80741398269,0.0,3.78894180059,16.6187760998,10.7996829358,0.0,10.7996829358
 08/02  10:00:00,25.2744285513,1.59517917009,6.18815818324,0.0,3.78894180059,13.7021493968,9.79828456092,0.0,9.79828456092
 08/02  11:00:00,27.2719453626,1.90622608552,7.72744692523,0.0,3.78894180059,13.8493305508,7.92066260811,0.0,7.92066260811
 08/02  12:00:00,28.1596138723,2.12194919762,8.70983354097,0.0,3.69398621738,13.6338449159,6.91926423327,0.0,6.91926423327
 08/02  13:00:00,28.8097072871,2.28036244259,9.47979710869,0.0,3.78894180059,13.2606059349,6.16821545215,0.0,6.16821545215
 08/02  14:00:00,29.9271335913,2.47935290826,10.5454141013,0.0,3.78894180059,13.1134247809,5.41716667102,0.0,5.41716667102
 08/02  15:00:00,33.0816690046,2.78696527664,12.0273276928,0.0,4.71240779196,13.5549682428,6.16821545215,0.0,6.16821545215
 08/02  16:00:00,41.7887511286,3.03424135711,13.0367803489,0.0,7.18559832057,18.5321311015,7.16961382698,0.0,7.16961382698
 08/02  17:00:00,48.7083874064,3.1135240209,13.8993776938,0.0,8.38069375907,23.3147919321,9.42276017036,0.0,9.42276017036
 08/02  18:00:00,51.7668703185,3.27994952572,14.7240649673,0.0,10.6415932552,23.1212625696,11.0500325295,0.0,11.0500325295
 08/02  19:00:00,49.6889272559,3.12738331231,13.7679660963,0.0,12.3080778603,20.4854999863,10.549333342,0.0,10.549333342
 08/02  20:00:00,50.0393860761,2.73346699252,11.3811287962,0.0,12.456681583,19.8967753704,9.67310976407,0.0,9.67310976407
 08/02  21:00:00,44.1010714356,2.35442350078,9.49969200278,0.0,9.18739968257,17.702556249,7.92066260811,0.0,7.92066260811
 08/02  22:00:00,34.8329100182,1.90102859435,7.6202380534,0.0,5.91811778209,14.0365255879,6.91926423327,0.0,6.91926423327
 08/02  23:00:00,26.9851478658,1.5162058239,6.05380774287,0.0,3.54045821811,10.5176760807,3.91506910877,0.0,3.91506910877
 08/02  24:00:00,21.9742003497,1.25378798907,5.0085336173,0.0,2.55330491699,7.80157382632,1.28639837483,0.0,1.28639837483
 08/03  01:00:00,20.0525564208,0.986634284229,3.94276800908,0.0,2.55330491699,7.21284921042,0.785533420607,0.0,0.785533420607
 08/03  02:00:00,18.7345332709,0.78936584022,3.11637561124,0.0,2.55330491699,6.91848690247,0.41012804979,0.0,0.41012804979
 08/03  03:00:00,18.0980625808,0.69524245062,2.72120946473,0.0,2.55330491699,6.7713057485,0.410126146,0.0,0.410126146
 08/03  04:00:00,19.9012086423,0.638785305559,2.50431922353,0.0,3.82705111198,7.57405300124,0.785487455902,0.0,0.785487455902
 08/03  05:00:00,24.4694458637,0.647392573478,2.52533671501,0.0,6.02426329834,9.91545327661,3.66285980075,0.0,3.66285980075
 08/03  06:00:00,27.7036559472,0.770621097016,2.99656719504,0.0,6.51253267309,14.7454349813,12.0437242191,0.0,12.0437242191
 08/03  07:00:00,28.6664657414,0.910619275206,3.57874617568,0.0,6.01364874671,18.163451543,12.7941555691,0.0,12.7941555691
 08/03  08:00:00,28.8984788631,1.22193216068,4.44519696088,0.0,4.35151303671,18.8798367041,12.2937886073,0.0,12.2937886073
 08/03  09:00:00,27.4471862173,1.4558467032,5.58362161303,0.0,3.78894180059,16.6187760998,10.7926900282,0.0,10.7926900282
 08/03  10:00:00,26.4657937404,1.77953473756,7.19516780486,0.0,3.78894180059,13.7021493968,9.79195764455,0.0,9.79195764455
 08/03  11:00:00,27.7107026396,1.9579990871,8.11443120067,0.0,3.78894180059,13.8493305508,7.91558442523,0.0,7.91558442523
 08/03  12:00:00,28.8188445696,2.2058804045,9.28513303136,0.0,3.69398621738,13.6338449159,6.9148520416,0.0,6.9148520416
 08/03  13:00:00,29.3342575904,2.33894958559,9.945760269,0.0,3.78894180059,13.2606059349,6.16430275387,0.0,6.16430275387
 08/03  14:00:00,30.5020562347,2.5498268811,11.0498627718,0.0,3.78894180059,13.1134247809,5.41375346614,0.0,5.41375346614
 08/03  15:00:00,32.6102168639,2.69625815856,11.6465826702,0.0,4.71240779196,13.5549682428,6.16430275387,0.0,6.16430275387
 08/03  16:00:00,39.7491989319,2.68301122087,11.3484582885,0.0,7.18559832057,18.5321311015,7.1650351375,0.0,7.1650351375
 08/03  17:00:00,47.0764551988,2.84997973011,12.5309897769,0.0,8.38069375907,23.3147919321,9.41668300069,0.0,9.41668300069
 08/03  18:00:00,50.026303816,3.0277198856,13.2357281048,0.0,10.6415932552,23.1212625696,11.0428731241,0.0,11.0428731241
 08/03  19:00:00,47.6257617704,2.8024238676,12.0297600555,0.0,12.3080778603,20.4854999863,10.5425069323,0.0,10.5425069323
 08/03  20:00:00,49.7220729224,2.62751317374,11.1697694613,0.0,12.456681583,19.8967753704,9.6668660966,0.0,9.6668660966
 08/03  21:00:00,44.425271069,2.35755634466,9.82075879222,0.0,9.18739968257,17.702556249,7.91558442523,0.0,7.91558442523
 08/03  22:00:00,34.9688128996,1.91198925356,7.74518027561,0.0,5.91811778209,14.0365255879,6.9148520416,0.0,6.9148520416
 08/03  23:00:00,27.3564439498,1.57551260393,6.36579704675,0.0,3.54045821811,10.5176760807,3.91265489068,0.0,3.91265489068
 08/03  24:00:00,22.0848789431,1.26509098238,5.10790921735,0.0,2.55330491699,7.80157382632,1.28573238364,0.0,1.28573238364
 08/04  01:00:00,20.4982127714,1.07006217821,4.30499646575,0.0,2.55330491699,7.21284921042,0.785222550539,0.0,0.785222550539
 08/04  02:00:00,19.3503958402,0.904767863309,3.61683615747,0.0,2.55330491699,6.91848690247,0.410051043619,0.0,0.410051043619
 08/04  03:00:00,18.583682778,0.783649287179,3.11842282536,0.0,2.55330491699,6.7713057485,0.410049395044,0.0,0.410049395044
 08/04  04:00:00,20.4668970376,0.744134184093,2.96465874022,0.0,3.82705111198,7.57405300124,0.785182747814,0.0,0.785182747814
 08/04  05:00:00,25.3348094647,0.809494660509,3.22859822902,0.0,6.02426329834,9.91545327661,3.66086068297,0.0,3.66086068297
 08/04  06:00:00,28.8637113267,0.98656227099,3.94068140059,0.0,6.51253267309,14.7454349813,12.0369290543,0.0,12.0369290543
 08/04  07:00:00,29.4993054551,1.06440394271,4.25780122193,0.0,6.01364874671,18.163451543,12.7869433953,0.0,12.7869433953
 08/04  08:00:00,28.5579913058,1.16643013844,4.16021142576,0.0,4.35151303671,18.8798367041,12.2868650181,0.0,12.2868650181
 08/04  09:00:00,26.6409789385,1.31947955398,4.91378148346,0.0,3.78894180059,16.6187760998,10.786631888,0.0,10.786631888
 08/04  10:00:00,25.7450318962,1.66816754538,6.58577315285,0.0,3.78894180059,13.7021493968,9.78647647012,0.0,9.78647647012
 08/04  11:00:00,27.2328583658,1.90430654551,7.69027946847,0.0,3.78894180059,13.8493305508,7.91118506154,0.0,7.91118506154
 08/04  12:00:00,28.4738138898,2.16061628874,8.98536646736,0.0,3.69398621738,13.6338449159,6.91102964364,0.0,6.91102964364
 08/04  13:00:00,29.4786086067,2.36687780951,10.0621830613,0.0,3.78894180059,13.2606059349,6.16091308021,0.0,6.16091308021
 08/04  14:00:00,30.4652876061,2.56450068734,10.998420337,0.0,3.78894180059,13.1134247809,5.41079651678,0.0,5.41079651678
 08/04  15:00:00,34.0958529837,2.93555010366,12.8929268448,0.0,4.71240779196,13.5549682428,6.16091308021,0.0,6.16091308021
 08/04  16:00:00,44.7556259003,3.44585856818,15.5920379096,0.0,7.18559832057,18.5321311015,7.16106849811,0.0,7.16106849811
 08/04  17:00:00,51.5499375765,3.53580907196,16.3186428128,0.0,8.38069375907,23.3147919321,9.4114181884,0.0,9.4114181884
 08/04  18:00:00,53.5100789193,3.64006302287,16.107160071,0.0,10.6415932552,23.1212625696,11.0366707425,0.0,11.0366707425
 08/04  19:00:00,50.1762057088,3.30902950523,14.0735983563,0.0,12.3080778603,20.4854999863,10.5365930336,0.0,10.5365930336
 08/04  20:00:00,51.2414391811,2.98461452327,12.3320343705,0.0,12.456681583,19.8967753704,9.66145704288,0.0,9.66145704288
 08/04  21:00:00,45.8884901573,2.6802663816,10.9612678436,0.0,9.18739968257,17.702556249,7.91118506154,0.0,7.91118506154
 08/04  22:00:00,36.7842382961,2.25230394281,9.22029098283,0.0,5.91811778209,14.0365255879,6.91102964364,0.0,6.91102964364
 08/04  23:00:00,28.9820416574,1.87639500746,7.69051235085,0.0,3.54045821811,10.5176760807,3.91056338991,0.0,3.91056338991
 08/04  24:00:00,23.3170707802,1.50729770025,6.09789433658,0.0,2.55330491699,7.80157382632,1.28515541791,0.0,1.28515541791
 08/05  01:00:00,20.8928502769,1.15948882275,4.61020732671,0.0,2.55330491699,7.21284921042,0.784956250287,0.0,0.784956250287
 08/05  02:00:00,19.6969691838,0.981983923884,3.8861934404,0.0,2.55330491699,6.91848690247,0.409985180314,0.0,0.409985180314
 08/05  03:00:00,19.0626940828,0.887447147686,3.49363626966,0.0,2.55330491699,6.7713057485,0.409983787122,0.0,0.409983787122
 08/05  04:00:00,20.7191445285,0.804594144921,3.15644627037,0.0,3.82705111198,7.57405300124,0.78492261355,0.0,0.78492261355
 08/05  05:00:00,25.4665659526,0.845856441271,3.3239929362,0.0,6.02426329834,9.91545327661,3.65916249985,0.0,3.65916249985
 08/05  06:00:00,28.8697556764,0.998734711493,3.9345533097,0.0,6.51253267309,14.7454349813,12.0311818935,0.0,12.0311818935
 08/05  07:00:00,29.441514529,1.09728855407,4.36065504683,0.0,6.01364874671,17.9699221805,12.7808461748,0.0,12.7808461748
 08/05  08:00:00,26.867101323,1.01147001174,4.07069513841,0.0,3.66783283761,18.1171033345,12.2810117848,0.0,12.2810117848
 08/05  09:00:00,24.4139617603,1.06880072307,4.38385670486,0.0,3.10526160149,15.8560427302,10.7815103093,0.0,10.7815103093
 08/05  10:00:00,22.5979015655,1.26060245203,5.29262148414,0.0,3.10526160149,12.9394160272,9.78184266082,0.0,9.78184266082
 08/05  11:00:00,24.4972976507,1.56954999696,6.73588887062,0.0,3.10526160149,13.0865971812,7.90746581987,0.0,7.90746581987
 08/05  12:00:00,25.8764830282,1.82644026847,8.00536513065,0.0,3.10526160149,12.9394160272,6.90779817136,0.0,6.90779817136
 08/05  13:00:00,26.9629525606,2.07390259113,9.28591580228,0.0,3.10526160149,12.4978725653,6.15804743498,0.0,6.15804743498
 08/05  14:00:00,28.3746776806,2.3301746957,10.5885499718,0.0,3.10526160149,12.3506914113,5.4082966986,0.0,5.4082966986
 08/05  15:00:00,31.9620660406,2.69317673293,12.4479268412,0.0,4.02872759285,12.7922348732,6.15804743498,0.0,6.15804743498
 08/05  16:00:00,41.8283637288,3.10424545646,14.4528024186,0.0,6.50191812146,17.7693977319,7.15771508349,0.0,7.15771508349
 08/05  17:00:00,51.7204275079,3.57430626119,16.6441649174,0.0,8.38069375907,23.1212625696,9.40696729263,0.0,9.40696729263
 08/05  18:00:00,54.7845156037,3.78024931277,17.2414104654,0.0,10.6415932552,23.1212625696,11.0314272215,0.0,11.0314272215
 08/05  19:00:00,52.1328336661,3.54449326766,15.7947625511,0.0,12.3080778603,20.4854999863,10.5315933972,0.0,10.5315933972
 08/05  20:00:00,53.0778044681,3.19241886227,13.9605953184,0.0,12.456681583,19.8967753704,9.65688420476,0.0,9.65688420476
 08/05  21:00:00,47.4359474803,2.86657657507,12.3224149731,0.0,9.18739968257,17.702556249,7.90746581987,0.0,7.90746581987
 08/05  22:00:00,38.1351908978,2.441943213,10.3816043143,0.0,5.91811778209,14.0365255879,6.90779817136,0.0,6.90779817136
 08/05  23:00:00,30.0588397104,2.0329855214,8.6107198899,0.0,3.54045821811,10.5176760807,3.90879522584,0.0,3.90879522584
 08/05  24:00:00,24.2596450626,1.64174014994,6.90602616924,0.0,2.55330491699,7.80157382632,1.28466764851,0.0,1.28466764851
 08/06  01:00:00,22.3754526184,1.39816946054,5.85412903042,0.0,2.55330491699,7.21284921042,0.784734596376,0.0,0.784734596376
 08/06  02:00:00,20.6333099194,1.13691407006,4.66760402982,0.0,2.55330491699,6.91848690247,0.409930478949,0.0,0.409930478949
 08/06  03:00:00,19.4161271645,0.938366812183,3.79614968682,0.0,2.55330491699,6.7713057485,0.409929341284,0.0,0.409929341284
 08/06  04:00:00,21.3394089279,0.901298046148,3.68000676853,0.0,3.82705111198,7.57405300124,0.784707129061,0.0,0.784707129061
 08/06  05:00:00,26.0037301508,0.926499849081,3.78051372652,0.0,6.02426329834,9.91545327661,3.65776575485,0.0,3.65776575485
 08/06  06:00:00,29.2828180341,1.05496201565,4.29138836326,0.0,6.51253267309,14.7454349813,12.0264844422,0.0,12.0264844422
 08/06  07:00:00,30.0153245301,1.18733731928,4.84441628272,0.0,6.01364874671,17.9699221805,12.7758657135,0.0,12.7758657135
 08/06  08:00:00,28.3448171392,1.26665720319,5.29322376314,0.0,3.66783283761,18.1171033345,12.2762306408,0.0,12.2762306408
 08/06  09:00:00,26.911606972,1.4911302855,6.45917235407,0.0,3.10526160149,15.8560427302,10.7773268088,0.0,10.7773268088
 08/06  10:00:00,25.9713647938,1.81117251306,8.11551465147,0.0,3.10526160149,12.9394160272,9.77805758892,0.0,9.77805758892
 08/06  11:00:00,27.961529452,2.10181368208,9.66785698675,0.0,3.10526160149,13.0865971812,7.90442780164,0.0,7.90442780164
 08/06  12:00:00,29.2416086505,2.33146497407,10.8654660473,0.0,3.10526160149,12.9394160272,6.90515858175,0.0,6.90515858175
 08/06  13:00:00,30.1938728892,2.57420670329,12.0165320188,0.0,3.10526160149,12.4978725653,6.15570666683,0.0,6.15570666683
 08/06  14:00:00,30.966153449,2.74251021923,12.7676902166,0.0,3.10526160149,12.3506914113,5.40625475192,0.0,5.40625475192
 08/06  15:00:00,33.859069495,2.99819502155,14.039912007,0.0,4.02872759285,12.7922348732,6.15570666683,0.0,6.15570666683
 08/06  16:00:00,43.7872175506,3.39705294979,16.118848747,0.0,6.50191812146,17.7693977319,7.15497588672,0.0,7.15497588672
 08/06  17:00:00,53.2632836781,3.81590441621,17.9454229326,0.0,8.38069375907,23.1212625696,9.40333163147,0.0,9.40333163147
 08/06  18:00:00,55.8095862778,3.92064644196,18.1260840103,0.0,10.6415932552,23.1212625696,11.0271441138,0.0,11.0271441138
 08/06  19:00:00,53.5326869642,3.72348615907,17.0156229579,0.0,12.3080778603,20.4854999863,10.5275095038,0.0,10.5275095038
 08/06  20:00:00,54.2528602769,3.37808135301,14.9499886365,0.0,12.456681583,19.8967753704,9.65314893644,0.0,9.65314893644
 08/06  21:00:00,48.5458522409,3.05306756083,13.245828748,0.0,9.18739968257,17.702556249,7.90442780164,0.0,7.90442780164
 08/06  22:00:00,39.2698512797,2.64009435907,11.3181135503,0.0,5.91811778209,14.0365255879,6.90515858175,0.0,6.90515858175
 08/06  23:00:00,30.7422209998,2.17070834917,9.15637835157,0.0,3.54045821811,10.5176760807,3.90735092209,0.0,3.90735092209
 08/06  24:00:00,24.6489586696,1.72923713851,7.20784278774,0.0,2.55330491699,7.80157382632,1.28426921989,0.0,1.28426921989
 08/07  01:00:00,22.6755160993,1.46627116828,6.08609080355,0.0,2.55330491699,7.21284921042,0.784557652085,0.0,0.784557652085
 08/07  02:00:00,21.2230012431,1.24805063893,5.14615878471,0.0,2.55330491699,6.91848690247,0.409886955285,0.0,0.409886955285
 08/07  03:00:00,20.151003334,1.07195981971,4.3974328488,0.0,2.55330491699,6.7713057485,0.409886073269,0.0,0.409886073269
 08/07  04:00:00,21.610041568,0.955817677282,3.89611977746,0.0,3.82705111198,7.57405300124,0.784536357063,0.0,0.784536357063
 08/07  05:00:00,26.1902670333,0.966885572171,3.92666488595,0.0,6.02426329834,9.91545327661,3.65667086216,0.0,3.65667086216
 08/07  06:00:00,29.6475947149,1.12608539082,4.58504166892,0.0,6.51253267309,14.7454349813,12.0228380952,0.0,12.0228380952
 08/07  07:00:00,30.7921424697,1.29344672108,5.32159545817,0.0,6.01364874671,18.163451543,12.7720034863,0.0,12.7720034863
 08/07  08:00:00,31.4132625597,1.63788080832,6.5440320098,0.0,4.35151303671,18.8798367041,12.2725230021,0.0,12.2725230021
 08/07  09:00:00,29.8395984265,1.84387423387,7.58800629157,0.0,3.78894180059,16.6187760998,10.7740826254,0.0,10.7740826254
 08/07  10:00:00,28.8620773178,2.15357326536,9.21741285447,0.0,3.78894180059,13.7021493968,9.77512237533,0.0,9.77512237533
 08/07  11:00:00,31.5187015487,2.53737292669,11.3430562701,0.0,3.78894180059,13.8493305508,7.90207190652,0.0,7.90207190652
 08/07  12:00:00,33.3447182935,2.87149336494,13.1453937948,0.0,3.69398621738,13.6338449159,6.90311165648,0.0,6.90311165648
 08/07  13:00:00,34.6333222427,3.11115085521,14.4726236517,0.0,3.78894180059,13.2606059349,6.15389146896,0.0,6.15389146896
 08/07  14:00:00,35.5966717811,3.29667201154,15.3976331877,0.0,3.78894180059,13.1134247809,5.40467128143,0.0,5.40467128143
 08/07  15:00:00,38.9037256857,3.61514608096,17.0212035696,0.0,4.71240779196,13.5549682428,6.15389146896,0.0,6.15389146896
 08/07  16:00:00,48.7039287037,4.00762635494,18.9785729263,0.0,7.18559832057,18.5321311015,7.15285171899,0.0,7.15285171899
 08/07  17:00:00,55.3537996395,4.08100804644,19.5773059013,0.0,8.38069375907,23.3147919321,9.40051228157,0.0,9.40051228157
 08/07  18:00:00,57.9124571432,4.23166601697,19.9179353007,0.0,10.6415932552,23.1212625696,11.0238226879,0.0,11.0238226879
 08/07  19:00:00,55.309175853,3.99381342634,18.5217845794,0.0,12.3080778603,20.4854999863,10.5243425629,0.0,10.5243425629
 08/07  20:00:00,56.3496424652,3.68039145243,16.7444607254,0.0,12.456681583,19.8967753704,9.65025234408,0.0,9.65025234408
 08/07  21:00:00,49.6283168629,3.23095372344,14.1504072074,0.0,9.18739968257,17.702556249,7.90207190652,0.0,7.90207190652
 08/07  22:00:00,39.9050987181,2.75521509251,11.8382402552,0.0,5.91811778209,14.0365255879,6.90311165648,0.0,6.90311165648
 08/07  23:00:00,31.6460661075,2.31865210537,9.91227970304,0.0,3.54045821811,10.5176760807,3.90623090638,0.0,3.90623090638
 08/07  24:00:00,25.4346431267,1.86108342375,7.8616809596,0.0,2.55330491699,7.80157382632,1.28396025003,0.0,1.28396025003
 08/08  01:00:00,23.371636838,1.5855625554,6.66292015511,0.0,2.55330491699,7.21284921042,0.784425467438,0.0,0.784425467438
 08/08  02:00:00,21.9316168431,1.37130143585,5.73152358774,0.0,2.55330491699,6.91848690247,0.409854621774,0.0,0.409854621774
 08/08  03:00:00,20.7264988334,1.17702943098,4.86785873692,0.0,2.55330491699,6.7713057485,0.409853995502,0.0,0.409853995502
 08/08  04:00:00,22.3336172929,1.08909516525,4.48641801439,0.0,3.82705111198,7.57405300124,0.784410347023,0.0,0.784410347023
 08/08  05:00:00,26.8698700004,1.09383686219,4.47931656303,0.0,6.02426329834,9.91545327661,3.65587814658,0.0,3.65587814658
 08/08  06:00:00,30.1642696178,1.22518454955,5.00261741307,0.0,6.51253267309,14.7454349813,12.020243936,0.0,12.020243936
 08/08  07:00:00,31.1294489215,1.35659495931,5.59575367167,0.0,6.01364874671,18.163451543,12.7692606371,0.0,12.7692606371
 08/08  08:00:00,31.5956786799,1.6744221038,6.68990683456,0.0,4.35151303671,18.8798367041,12.2698899666,0.0,12.2698899666
 08/08  09:00:00,29.2634289707,1.75568290465,7.10002816494,0.0,3.78894180059,16.6187760998,10.7717787197,0.0,10.7717787197
 08/08  10:00:00,28.2737786066,2.07157201426,8.7111153943,0.0,3.78894180059,13.7021493968,9.77303788928,0.0,9.77303788928
 08/08  11:00:00,31.1980397405,2.50189337459,11.0578740141,0.0,3.78894180059,13.8493305508,7.90039883219,0.0,7.90039883219
 08/08  12:00:00,31.9120380429,2.68019242082,11.9040144883,0.0,3.69398621738,13.6338449159,6.90165800174,0.0,6.90165800174
 08/08  13:00:00,33.0817534492,2.89638753017,13.1358181832,0.0,3.78894180059,13.2606059349,6.1526023789,0.0,6.1526023789
 08/08  14:00:00,35.4199184871,3.25536025464,15.2621916507,0.0,3.78894180059,13.1134247809,5.40354675606,0.0,5.40354675606
 08/08  15:00:00,38.3324849003,3.50294717551,16.5621616897,0.0,4.71240779196,13.5549682428,6.1526023789,0.0,6.1526023789
 08/08  16:00:00,47.1915024769,3.77826573663,17.6955073178,0.0,7.18559832057,18.5321311015,7.15134320935,0.0,7.15134320935
 08/08  17:00:00,54.6026482721,3.96656918604,18.9405933943,0.0,8.38069375907,23.3147919321,9.39851007786,0.0,9.39851007786
 08/08  18:00:00,58.2692944594,4.2605688647,20.2458697692,0.0,10.6415932552,23.1212625696,11.0214639273,0.0,11.0214639273
 08/08  19:00:00,55.7970530483,4.08365018694,18.9198250141,0.0,12.3080778603,20.4854999863,10.5220935121,0.0,10.5220935121
 08/08  20:00:00,56.3105043089,3.68828728969,16.6974267318,0.0,12.456681583,19.8967753704,9.64819528548,0.0,9.64819528548
 08/08  21:00:00,49.5943006278,3.22449842696,14.1228462688,0.0,9.18739968257,17.702556249,7.90039883219,0.0,7.90039883219
 08/08  22:00:00,39.4290888097,2.68172117821,11.4357242611,0.0,5.91811778209,14.0365255879,6.90165800174,0.0,6.90165800174
 08/08  23:00:00,31.1521249677,2.23715127147,9.4998393972,0.0,3.54045821811,10.5176760807,3.90543551038,0.0,3.90543551038
 08/08  24:00:00,25.0618882637,1.80020700962,7.54980251071,0.0,2.55330491699,7.80157382632,1.28374083045,0.0,1.28374083045
 08/09  01:00:00,22.9376011327,1.51570174053,6.2987452647,0.0,2.55330491699,7.21284921042,0.78433807919,0.0,0.78433807919
 08/09  02:00:00,21.4693959294,1.2946473347,5.34595677527,0.0,2.55330491699,6.91848690247,0.409833487548,0.0,0.409833487548
 08/09  03:00:00,20.4127093246,1.12135806362,4.60974059545,0.0,2.55330491699,6.7713057485,0.409833117095,0.0,0.409833117095
 08/09  04:00:00,22.0256765401,1.03012672179,4.23744570503,0.0,3.82705111198,7.57405300124,0.784329135145,0.0,0.784329135145
 08/09  05:00:00,26.5094488142,1.02443184206,4.18830039696,0.0,6.02426329834,9.91545327661,3.65538784342,0.0,3.65538784342
 08/09  06:00:00,29.8388116591,1.16265287856,4.73969112541,0.0,6.51253267309,14.7454349813,12.0187027365,0.0,12.0187027365
 08/09  07:00:00,31.0977320076,1.35162440707,5.56900731007,0.0,6.01364874671,18.163451543,12.7676379782,0.0,12.7676379782
 08/09  08:00:00,32.0079964966,1.73176586491,7.04488089015,0.0,4.35151303671,18.8798367041,12.2683323141,0.0,12.2683323141
 08/09  09:00:00,30.8946071702,2.00247436341,8.48441490573,0.0,3.78894180059,16.6187760998,10.7704157742,0.0,10.7704157742
 08/09  10:00:00,30.3616826476,2.37698882782,10.4936026218,0.0,3.78894180059,13.7021493968,9.77180474808,0.0,9.77180474808
 08/09  11:00:00,32.6764116785,2.70167662512,12.3364627015,0.0,3.78894180059,13.8493305508,7.89940907412,0.0,7.89940907412
 08/09  12:00:00,34.0853417339,2.98536499041,13.7721456098,0.0,3.69398621738,13.6338449159,6.900798048,0.0,6.900798048
 08/09  13:00:00,35.1569710911,3.18137110856,14.9260522467,0.0,3.78894180059,13.2606059349,6.15183977842,0.0,6.15183977842
 08/09  14:00:00,36.947056928,3.46892442973,16.5757659165,0.0,3.78894180059,13.1134247809,5.40288150883,0.0,5.40288150883
 08/09  15:00:00,40.6811997789,3.8365245065,18.5772992372,0.0,4.71240779196,13.5549682428,6.15183977842,0.0,6.15183977842
 08/09  16:00:00,49.9558008085,4.16062330984,20.0774480762,0.0,7.18559832057,18.5321311015,7.15045080453,0.0,7.15045080453
 08/09  17:00:00,56.8870664947,4.27229192883,20.9192888741,0.0,8.38069375907,23.3147919321,9.39732561329,0.0,9.39732561329
 08/09  18:00:00,59.0599669707,4.33427442221,20.962836723,0.0,10.6415932552,23.1212625696,11.0200685307,0.0,11.0200685307
 08/09  19:00:00,55.5443822056,4.01910432605,18.7317000323,0.0,12.3080778603,20.4854999863,10.5207630177,0.0,10.5207630177
 08/09  20:00:00,56.0834815352,3.66227702215,16.4964142257,0.0,12.456681583,19.8967753704,9.64697836981,0.0,9.64697836981
 08/09  21:00:00,50.5891738406,3.35803585678,14.9841820517,0.0,9.18739968257,17.702556249,7.89940907412,0.0,7.89940907412
 08/09  22:00:00,41.0586034577,2.89988405704,12.8470760302,0.0,5.91811778209,14.0365255879,6.900798048,0.0,6.900798048
 08/09  23:00:00,32.6576834502,2.44943913613,10.7931100149,0.0,3.54045821811,10.5176760807,3.90496496966,0.0,3.90496496966
 08/09  24:00:00,26.4565754122,2.00926567653,8.73543099227,0.0,2.55330491699,7.80157382632,1.28361102611,0.0,1.28361102611
 08/10  01:00:00,24.0634878684,1.69429113824,7.24604260276,0.0,2.55330491699,7.21284921042,0.78429551082,0.0,0.78429551082
 08/10  02:00:00,22.5138070026,1.47013445156,6.2148807316,0.0,2.55330491699,6.91848690247,0.409823558424,0.0,0.409823558424
 08/10  03:00:00,21.3840583791,1.29324998915,5.40919772445,0.0,2.55330491699,6.7713057485,0.40982344384,0.0,0.40982344384
 08/10  04:00:00,22.971889885,1.202114071,5.01167170073,0.0,3.82705111198,7.57405300124,0.784292744363,0.0,0.784292744363
 08/10  05:00:00,27.89315318,1.27454284619,5.32189375864,0.0,6.02426329834,9.91545327661,3.65520009844,0.0,3.65520009844
 08/10  06:00:00,32.3512628371,1.45097298786,6.07098886079,0.0,6.51253267309,14.7454349813,12.0182149568,0.0,12.0182149568
 08/10  07:00:00,32.0546663339,1.51751245597,6.36005358745,0.0,6.01364874671,18.163451543,12.7671359902,0.0,12.7671359902
 08/10  08:00:00,31.8804253653,1.72632919124,6.92274643243,0.0,4.35151303671,18.8798367041,12.2678505058,0.0,12.2678505058
 08/10  09:00:00,29.2699562898,1.76972362989,7.09251475876,0.0,3.78894180059,16.6187760998,10.7699941924,0.0,10.7699941924
 08/10  10:00:00,27.528843802,1.98068399533,8.05706860868,0.0,3.78894180059,13.7021493968,9.7714233169,0.0,9.7714233169
 08/10  11:00:00,27.9512563663,2.0296513193,8.28333269513,0.0,3.78894180059,13.8493305508,7.89910292541,0.0,7.89910292541
 08/10  12:00:00,28.0616893119,2.09396569856,8.63989247958,0.0,3.69398621738,13.6338449159,6.90053204994,0.0,6.90053204994
 08/10  13:00:00,29.5907736062,2.37479300193,10.1664328684,0.0,3.78894180059,13.2606059349,6.15160389335,0.0,6.15160389335
 08/10  14:00:00,30.4035341439,2.52867905298,10.9724885091,0.0,3.78894180059,13.1134247809,5.40267573675,0.0,5.40267573675
 08/10  15:00:00,33.9343575034,2.88354388735,12.7834375809,0.0,4.71240779196,13.5549682428,6.15160389335,0.0,6.15160389335
 08/10  16:00:00,43.9916147214,3.30443560324,14.9694496956,0.0,7.18559832057,18.5321311015,7.15017476881,0.0,7.15017476881
 08/10  17:00:00,50.8833041086,3.38843491599,15.7993835008,0.0,8.38069375907,23.3147919321,9.3969592386,0.0,9.3969592386
 08/10  18:00:00,54.3477760799,3.67523553842,16.909684716,0.0,10.6415932552,23.1212625696,11.0196369112,0.0,11.0196369112
 08/10  19:00:00,52.1776216706,3.53590677996,15.8481370434,0.0,12.3080778603,20.4854999863,10.5203514735,0.0,10.5203514735
 08/10  20:00:00,53.3717766281,3.23799055387,14.2089957868,0.0,12.456681583,19.8967753704,9.64660195747,0.0,9.64660195747
 08/10  21:00:00,47.5724456384,2.88759858117,12.4378911252,0.0,9.18739968257,17.702556249,7.89910292541,0.0,7.89910292541
