Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  22:00:00,38.0050008521,2.42555684694,10.2678006348,0.0,5.91811778209,14.0365255879,6.90053204994,0.0,6.90053204994
 08/10  23:00:00,29.6615991101,1.97589395211,8.27057085888,0.0,3.54045821811,10.5176760807,3.90481942355,0.0,3.90481942355
 08/10  24:00:00,23.815581831,1.57761460318,6.52608848448,0.0,2.55330491699,7.80157382632,1.28357087546,0.0,1.28357087546
 08/11  01:00:00,22.0111683932,1.34590678553,5.5421074802,0.0,2.55330491699,7.21284921042,0.784297772531,0.0,0.784297772531
 08/11  02:00:00,20.7796980337,1.16220761337,4.78869860084,0.0,2.55330491699,6.91848690247,0.409824836896,0.0,0.409824836896
 08/11  03:00:00,19.7522633285,0.995804514278,4.07484814877,0.0,2.55330491699,6.7713057485,0.409824978209,0.0,0.409824978209
 08/11  04:00:00,21.2200440461,0.883559206653,3.57838072622,0.0,3.82705111198,7.57405300124,0.784301184335,0.0,0.784301184335
 08/11  05:00:00,25.6763136327,0.874608741924,3.50498831562,0.0,6.02426329834,9.91545327661,3.65531496779,0.0,3.65531496779
 08/11  06:00:00,30.3405303834,1.09102556028,4.42020383462,0.0,6.51253267309,14.7454349813,12.0187807451,0.0,12.0187807451
 08/11  07:00:00,30.5939001575,1.25895814181,5.15784172519,0.0,6.01364874671,18.163451543,12.767754822,0.0,12.767754822
 08/11  08:00:00,30.2775588606,1.45927791051,5.58693120853,0.0,4.35151303671,18.8798367041,12.2684446844,0.0,12.2684446844
 08/11  09:00:00,28.2617446139,1.60887490695,6.24515180586,0.0,3.78894180059,16.6187760998,10.7705140991,0.0,10.7705140991
 08/11  10:00:00,27.2488679117,1.90912489087,7.84865182285,0.0,3.78894180059,13.7021493968,9.77189370871,0.0,9.77189370871
 08/11  11:00:00,29.9266819853,2.29948785778,9.98892177569,0.0,3.78894180059,13.8493305508,7.89948047673,0.0,7.89948047673
 08/11  12:00:00,31.8060107355,2.64649396074,11.831685641,0.0,3.69398621738,13.6338449159,6.90086008634,0.0,6.90086008634
 08/11  13:00:00,33.3284979136,2.9039652486,13.3749849292,0.0,3.78894180059,13.2606059349,6.15189479354,0.0,6.15189479354
 08/11  14:00:00,34.5954229637,3.10651411541,14.5865422665,0.0,3.78894180059,13.1134247809,5.40292950075,0.0,5.40292950075
 08/11  15:00:00,33.9257020041,2.88097870356,12.7773472654,0.0,4.71240779196,13.5549682428,6.15189479354,0.0,6.15189479354
 08/11  16:00:00,39.3865653141,2.68129657711,10.9875393145,0.0,7.18559832057,18.5321311015,7.15051518393,0.0,7.15051518393
 08/11  17:00:00,45.3652737815,2.61722666244,11.0525614274,0.0,8.38069375907,23.3147919321,9.39741106231,0.0,9.39741106231
 08/11  18:00:00,48.7561907127,2.8420583406,12.1512765466,0.0,10.6415932552,23.1212625696,11.0201691967,0.0,11.0201691967
 08/11  19:00:00,47.0666048117,2.72563194673,11.5473950177,0.0,12.3080778603,20.4854999863,10.5208590015,0.0,10.5208590015
 08/11  20:00:00,49.7129858928,2.49244319757,10.4029190745,0.0,12.456681583,19.8967753704,9.64706615991,0.0,9.64706615991
 08/11  21:00:00,44.194920312,2.31473877928,9.63322560062,0.0,9.18739968257,17.702556249,7.89948047673,0.0,7.89948047673
 08/11  22:00:00,35.3924796187,1.96287640517,8.11795984308,0.0,5.91811778209,14.0365255879,6.90086008634,0.0,6.90086008634
 08/11  23:00:00,27.8519822316,1.63935313472,6.79749479779,0.0,3.54045821811,10.5176760807,3.90499891517,0.0,3.90499891517
 08/11  24:00:00,22.5043000319,1.32165454734,5.47076674122,0.0,2.55330491699,7.80157382632,1.28362039039,0.0,1.28362039039
 08/12  01:00:00,21.0926881305,1.15919016794,4.81034383508,0.0,2.55330491699,7.21284921042,0.784344861249,0.0,0.784344861249
 08/12  02:00:00,20.0912707262,1.02271583174,4.23976307498,0.0,2.55330491699,6.91848690247,0.409837322141,0.0,0.409837322141
 08/12  03:00:00,19.2922923237,0.899175409347,3.71150624884,0.0,2.55330491699,6.7713057485,0.409837719357,0.0,0.409837719357
 08/12  04:00:00,21.168308973,0.85968947287,3.55051538691,0.0,3.82705111198,7.57405300124,0.78435445144,0.0,0.78435445144
 08/12  05:00:00,26.0387123216,0.923965681728,3.81803006468,0.0,6.02426329834,9.91545327661,3.65573241801,0.0,3.65573241801
 08/12  06:00:00,30.3598527491,1.08284109199,4.44771066858,0.0,6.51253267309,14.7454349813,12.0203999375,0.0,12.0203999375
 08/12  07:00:00,30.5001691023,1.26398113133,5.2526170429,0.0,6.01364874671,17.9699221805,12.7694942902,0.0,12.7694942902
 08/12  08:00:00,28.1148948213,1.21045322851,5.11950541994,0.0,3.66783283761,18.1171033345,12.270114674,0.0,12.270114674
 08/12  09:00:00,26.3648394362,1.3950528565,6.00848224725,0.0,3.10526160149,15.8560427302,10.7719753404,0.0,10.7719753404
 08/12  10:00:00,25.3189139706,1.71524619719,7.55899014407,0.0,3.10526160149,12.9394160272,9.7732157842,0.0,9.7732157842
 08/12  11:00:00,26.8115250568,1.95058691077,8.66907936284,0.0,3.10526160149,13.0865971812,7.90054161627,0.0,7.90054161627
 08/12  12:00:00,27.7367493537,2.13713018293,9.55494154164,0.0,3.10526160149,12.9394160272,6.90178206003,0.0,6.90178206003
 08/12  13:00:00,26.9466617541,2.10328143342,9.24024615356,0.0,3.10526160149,12.4978725653,6.15271239286,0.0,6.15271239286
 08/12  14:00:00,27.8987139069,2.29870851956,10.1440523742,0.0,3.10526160149,12.3506914113,5.40364272569,0.0,5.40364272569
 08/12  15:00:00,29.7756673877,2.41084192757,10.5438629937,0.0,4.02872759285,12.7922348732,6.15271239286,0.0,6.15271239286
 08/12  16:00:00,36.6859260636,2.36774414054,10.0468660693,0.0,6.50191812146,17.7693977319,7.15147194909,0.0,7.15147194909
 08/12  17:00:00,45.5204511808,2.66392134862,11.3545735029,0.0,8.38069375907,23.1212625696,9.39868095061,0.0,9.39868095061
 08/12  18:00:00,49.2022322377,2.90989752012,12.5294788921,0.0,10.6415932552,23.1212625696,11.0216652295,0.0,11.0216652295
 08/12  19:00:00,47.821224334,2.83137481267,12.196271674,0.0,12.3080778603,20.4854999863,10.5222854514,0.0,10.5222854514
 08/12  20:00:00,50.4899517181,2.60580045648,11.0665276409,0.0,12.456681583,19.8967753704,9.64837083967,0.0,9.64837083967
 08/12  21:00:00,43.986096288,2.27055693463,9.46858342129,0.0,9.18739968257,17.702556249,7.90054161627,0.0,7.90054161627
 08/12  22:00:00,34.8503593804,1.86360303589,7.67511297413,0.0,5.91811778209,14.0365255879,6.90178206003,0.0,6.90178206003
 08/12  23:00:00,26.9668310717,1.48915131767,6.062545455,0.0,3.54045821811,10.5176760807,3.90550339134,0.0,3.90550339134
 08/12  24:00:00,21.6898947038,1.182725627,4.79529033341,0.0,2.55330491699,7.80157382632,1.28375955623,0.0,1.28375955623
 08/13  01:00:00,20.2449041682,1.01199678735,4.10975325345,0.0,2.55330491699,7.21284921042,0.784436760627,0.0,0.784436760627
 08/13  02:00:00,19.3567216472,0.893102046133,3.6348277816,0.0,2.55330491699,6.91848690247,0.40986101002,0.0,0.40986101002
 08/13  03:00:00,18.624819001,0.780520230085,3.16268810545,0.0,2.55330491699,6.7713057485,0.40986166312,0.0,0.40986166312
 08/13  04:00:00,20.2279774575,0.692595239125,2.77727810515,0.0,3.82705111198,7.57405300124,0.784452528786,0.0,0.784452528786
 08/13  05:00:00,25.0027062197,0.74213285749,2.96385678709,0.0,6.02426329834,9.91545327661,3.65645232603,0.0,3.65645232603
 08/13  06:00:00,29.6487605152,0.958499561706,3.860959965,0.0,6.51253267309,14.7454349813,12.0230720583,0.0,12.0230720583
 08/13  07:00:00,29.1177549304,1.01514950278,4.1190344996,0.0,6.01364874671,17.9699221805,12.77235388,0.0,12.77235388
 08/13  08:00:00,26.1736412898,0.86219613074,3.52650898617,0.0,3.66783283761,18.1171033345,12.27285998,0.0,12.27285998
 08/13  09:00:00,24.1512792326,1.00505931446,4.18491558574,0.0,3.10526160149,15.8560427302,10.7743774836,0.0,10.7743774836
 08/13  10:00:00,21.9702015696,1.13345778937,4.79206615092,0.0,3.10526160149,12.9394160272,9.77538915185,0.0,9.77538915185
 08/13  11:00:00,23.7303915834,1.41481157347,6.12372122678,0.0,3.10526160149,13.0865971812,7.90228602978,0.0,7.90228602978
 08/13  12:00:00,24.8024710159,1.63943365235,7.11835973441,0.0,3.10526160149,12.9394160272,6.903297698,0.0,6.903297698
 08/13  13:00:00,24.7198534572,1.70615683834,7.41056245168,0.0,3.10526160149,12.4978725653,6.15405644917,0.0,6.15405644917
 08/13  14:00:00,25.7028815159,1.90366098357,8.34326751921,0.0,3.10526160149,12.3506914113,5.40481520034,0.0,5.40481520034
 08/13  15:00:00,28.0589372104,2.06226104075,9.17571370317,0.0,4.02872759285,12.7922348732,6.15405644917,0.0,6.15405644917
 08/13  16:00:00,37.9593673001,2.49906773292,11.1889837134,0.0,6.50191812146,17.7693977319,7.15304478095,0.0,7.15304478095
 08/13  17:00:00,47.0597862636,2.84330714079,12.7145227935,0.0,8.38069375907,23.1212625696,9.40076852744,0.0,9.40076852744
 08/13  18:00:00,49.7946480841,2.96475851923,13.0670337393,0.0,10.6415932552,23.1212625696,11.0241245666,0.0,11.0241245666
 08/13  19:00:00,47.3636281584,2.74412319717,11.825927114,0.0,12.3080778603,20.4854999863,10.5246304007,0.0,10.5246304007
 08/13  20:00:00,49.2629246806,2.42837002097,10.0169310389,0.0,12.456681583,19.8967753704,9.65051561038,0.0,9.65051561038
 08/13  21:00:00,42.8243551144,2.11607488331,8.46132429901,0.0,9.18739968257,17.702556249,7.90228602978,0.0,7.90228602978
 08/13  22:00:00,33.6773850279,1.69714769206,6.66859396539,0.0,5.91811778209,14.0365255879,6.903297698,0.0,6.903297698
 08/13  23:00:00,25.923189108,1.32357603324,5.18447877564,0.0,3.54045821811,10.5176760807,3.90633270268,0.0,3.90633270268
 08/13  24:00:00,20.6192678748,0.997856150013,3.90953298139,0.0,2.55330491699,7.80157382632,1.28398833177,0.0,1.28398833177
 08/14  01:00:00,18.7543571834,0.745585291027,2.88561776495,0.0,2.55330491699,7.21284921042,0.784573441057,0.0,0.784573441057
 08/14  02:00:00,17.4501647648,0.544154632275,2.07721831302,0.0,2.55330491699,6.91848690247,0.409895893073,0.0,0.409895893073
 08/14  03:00:00,16.7608246827,0.434134208234,1.64507980898,0.0,2.55330491699,6.7713057485,0.409896802016,0.0,0.409896802016
 08/14  04:00:00,18.5808994464,0.383960261849,1.43883507126,0.0,3.82705111198,7.57405300124,0.784595386216,0.0,0.784595386216
 08/14  05:00:00,23.0594906806,0.379124508009,1.38364959739,0.0,6.02426329834,9.91545327661,3.65747447923,0.0,3.65747447923
 08/14  06:00:00,26.8488907233,0.441382893467,1.57820684131,0.0,6.51253267309,14.7454349813,12.0267963198,0.0,12.0267963198
 08/14  07:00:00,26.5932340123,0.525381829486,1.89075189231,0.0,6.01364874671,18.163451543,12.7763327445,0.0,12.7763327445
 08/14  08:00:00,26.2775368987,0.775373491083,2.27081366603,0.0,4.35151303671,18.8798367041,12.2766797895,0.0,12.2766797895
 08/14  09:00:00,23.8627784752,0.845083168248,2.60997740585,0.0,3.78894180059,16.6187760998,10.7777198173,0.0,10.7777198173
 08/14  10:00:00,21.9197207984,1.02082065813,3.4078089423,0.0,3.78894180059,13.7021493968,9.77841316805,0.0,9.77841316805
 08/14  11:00:00,23.3709826006,1.25200152359,4.48070872514,0.0,3.78894180059,13.8493305508,7.90471320067,0.0,7.90471320067
 08/14  12:00:00,24.1268885827,1.4241076715,5.37494977742,0.0,3.69398621738,13.6338449159,6.9054065514,0.0,6.9054065514
 08/14  13:00:00,24.9152380017,1.61708279904,6.24860746679,0.0,3.78894180059,13.2606059349,6.15592656445,0.0,6.15592656445
 08/14  14:00:00,25.6349470342,1.76720948671,6.96537096565,0.0,3.78894180059,13.1134247809,5.4064465775,0.0,5.4064465775
 08/14  15:00:00,28.2698930485,2.01759728963,7.98491972376,0.0,4.71240779196,13.5549682428,6.15592656445,0.0,6.15592656445
 08/14  16:00:00,37.0372686071,2.24950317011,9.07003601453,0.0,7.18559832057,18.5321311015,7.15523321372,0.0,7.15523321372
 08/14  17:00:00,44.135598962,2.36548455141,10.0746287188,0.0,8.38069375907,23.3147919321,9.40367317457,0.0,9.40367317457
 08/14  18:00:00,47.4972735366,2.64416982115,11.0902478899,0.0,10.6415932552,23.1212625696,11.0275464796,0.0,11.0275464796
 08/14  19:00:00,45.4319728143,2.47411464976,10.1642803172,0.0,12.3080778603,20.4854999863,10.527893155,0.0,10.527893155
 08/14  20:00:00,47.2719720457,2.10664015029,8.34770827469,0.0,12.456681583,19.8967753704,9.65349983689,0.0,9.65349983689
 08/14  21:00:00,41.3059209203,1.85571216723,7.203252821,0.0,9.18739968257,17.702556249,7.90471320067,0.0,7.90471320067
 08/14  22:00:00,32.4840358729,1.48771091997,5.68468158251,0.0,5.91811778209,14.0365255879,6.9054065514,0.0,6.9054065514
 08/14  23:00:00,24.6953674837,1.10292026105,4.17731292354,0.0,3.54045821811,10.5176760807,3.9074866036,0.0,3.9074866036
 08/14  24:00:00,19.2476895918,0.745407942222,2.79040290623,0.0,2.55330491699,7.80157382632,1.28430664927,0.0,1.28430664927
 08/15  01:00:00,17.4968002596,0.506287179758,1.86735895237,0.0,2.55330491699,7.21284921042,0.78475485968,0.0,0.78475485968
 08/15  02:00:00,16.6785904803,0.396147689719,1.45365097112,0.0,2.55330491699,6.91848690247,0.409941960531,0.0,0.409941960531
 08/15  03:00:00,16.2393521949,0.335543568255,1.22219796117,0.0,2.55330491699,6.7713057485,0.409943125253,0.0,0.409943125253
 08/15  04:00:00,18.2461210601,0.319997897828,1.16801904901,0.0,3.82705111198,7.57405300124,0.784782980315,0.0,0.784782980315
 08/15  05:00:00,22.8677908064,0.339859253589,1.2312149776,0.0,6.02426329834,9.91545327661,3.65879857544,0.0,3.65879857544
 08/15  06:00:00,26.6790139575,0.40458269271,1.44513027629,0.0,6.51253267309,14.7454349813,12.0315716228,0.0,12.0315716228
 08/15  07:00:00,26.5537909023,0.513959247446,1.86273136433,0.0,6.01364874671,18.163451543,12.7814297054,0.0,12.7814297054
 08/15  08:00:00,26.3678391038,0.781240112949,2.35524924922,0.0,4.35151303671,18.8798367041,12.2815729711,0.0,12.2815729711
 08/15  09:00:00,24.5483660297,0.949528881548,3.19111924707,0.0,3.78894180059,16.6187760998,10.7820013517,0.0,10.7820013517
 08/15  10:00:00,23.0351144112,1.18174084532,4.3622823679,0.0,3.78894180059,13.7021493968,9.78228693725,0.0,9.78228693725
 08/15  11:00:00,24.891697752,1.47367271171,5.77975268845,0.0,3.78894180059,13.8493305508,7.90782241016,0.0,7.90782241016
 08/15  12:00:00,26.2712297677,1.77676317413,7.16663545981,0.0,3.69398621738,13.6338449159,6.90810799571,0.0,6.90810799571
 08/15  13:00:00,27.2603308321,2.0039360081,8.20684708812,0.0,3.78894180059,13.2606059349,6.15832218488,0.0,6.15832218488
 08/15  14:00:00,28.4376713199,2.24291385465,9.2923908834,0.0,3.78894180059,13.1134247809,5.40853637404,0.0,5.40853637404
 08/15  15:00:00,31.5486908787,2.5488825301,10.7324323134,0.0,4.71240779196,13.5549682428,6.15832218488,0.0,6.15832218488
 08/15  16:00:00,40.5194079012,2.82222704861,11.9794514301,0.0,7.18559832057,18.5321311015,7.15803659932,0.0,7.15803659932
 08/15  17:00:00,47.9408108159,2.97957156029,13.2657535639,0.0,8.38069375907,23.3147919321,9.40739403183,0.0,9.40739403183
 08/15  18:00:00,50.8561492398,3.17302250595,13.9202709084,0.0,10.6415932552,23.1212625696,11.0319299553,0.0,11.0319299553
 08/15  19:00:00,48.255528414,2.92586040446,12.5360901622,0.0,12.3080778603,20.4854999863,10.5320727481,0.0,10.5320727481
 08/15  20:00:00,50.5463499742,2.63912695294,11.0895994005,0.0,12.456681583,19.8967753704,9.65732263544,0.0,9.65732263544
 08/15  21:00:00,44.586967414,2.39026623484,9.94974524711,0.0,9.18739968257,17.702556249,7.90782241016,0.0,7.90782241016
 08/15  22:00:00,35.7074716987,2.02237105982,8.37345726847,0.0,5.91811778209,14.0365255879,6.90810799571,0.0,6.90810799571
 08/15  23:00:00,27.9337394198,1.66123473217,6.85737038856,0.0,3.54045821811,10.5176760807,3.90896475237,0.0,3.90896475237
 08/15  24:00:00,22.4407307637,1.31859383333,5.41025818704,0.0,2.55330491699,7.80157382632,1.28471441445,0.0,1.28471441445
 08/16  01:00:00,20.7871178434,1.11337887786,4.55058483812,0.0,2.55330491699,7.21284921042,0.784980960406,0.0,0.784980960406
 08/16  02:00:00,19.8834670334,0.991896222713,4.0627789912,0.0,2.55330491699,6.91848690247,0.409999198315,0.0,0.409999198315
 08/16  03:00:00,19.2627353823,0.897858879398,3.68326583739,0.0,2.55330491699,6.7713057485,0.410000618727,0.0,0.410000618727
 08/16  04:00:00,20.8783392193,0.811999111692,3.30823599436,0.0,3.82705111198,7.57405300124,0.78501525443,0.0,0.78501525443
 08/16  05:00:00,25.6304619177,0.857285246359,3.47646009614,0.0,6.02426329834,9.91545327661,3.66042422312,0.0,3.66042422312
 08/16  06:00:00,30.1410797037,1.04902673756,4.26275197764,0.0,6.51253267309,14.7454349813,12.0373965568,0.0,12.0373965568
 08/16  07:00:00,30.344083447,1.215171146,4.95181201052,0.0,6.01364874671,18.163451543,12.7876432536,0.0,12.7876432536
 08/16  08:00:00,29.9569919972,1.40670371041,5.3189385452,0.0,4.35151303671,18.8798367041,12.2875380759,0.0,12.2875380759
 08/16  09:00:00,27.6939373447,1.51045484391,5.77576459971,0.0,3.78894180059,16.6187760998,10.7872208188,0.0,10.7872208188
 08/16  10:00:00,26.7338508231,1.84017357873,7.40258604637,0.0,3.78894180059,13.7021493968,9.78700931228,0.0,9.78700931228
 08/16  11:00:00,28.9440550931,2.17241476186,9.13336797944,0.0,3.78894180059,13.8493305508,7.91161273748,0.0,7.91161273748
 08/16  12:00:00,30.3355479376,2.44711087545,10.5606059284,0.0,3.69398621738,13.6338449159,6.91140123093,0.0,6.91140123093
 08/16  13:00:00,31.7502235346,2.69868768128,12.0019881175,0.0,3.78894180059,13.2606059349,6.16124260101,0.0,6.16124260101
 08/16  14:00:00,32.6082417718,2.86978126928,12.8360939207,0.0,3.78894180059,13.1134247809,5.4110839711,0.0,5.4110839711
 08/16  15:00:00,33.8540450549,2.89821179831,12.6884572214,0.0,4.71240779196,13.5549682428,6.16124260101,0.0,6.16124260101
 08/16  16:00:00,43.0694656612,3.23172129872,14.1200149399,0.0,7.18559832057,18.5321311015,7.16145410757,0.0,7.16145410757
 08/16  17:00:00,49.7202337231,3.28038533586,14.7443626955,0.0,8.38069375907,23.3147919321,9.41192999732,0.0,9.41192999732
 08/16  18:00:00,52.0383939574,3.36054692571,14.9149912062,0.0,10.6415932552,23.1212625696,11.0372736955,0.0,11.0372736955
 08/16  19:00:00,49.9170280957,3.1805018928,13.9429483556,0.0,12.3080778603,20.4854999863,10.5371679422,0.0,10.5371679422
 08/16  20:00:00,52.1270766505,2.88708947459,12.4223635552,0.0,12.456681583,19.8967753704,9.66198287396,0.0,9.66198287396
 08/16  21:00:00,45.7343132188,2.57734043634,10.9100168504,0.0,9.18739968257,17.702556249,7.91161273748,0.0,7.91161273748
 08/16  22:00:00,37.0430573065,2.23840415757,9.49300977849,0.0,5.91811778209,14.0365255879,6.91140123093,0.0,6.91140123093
 08/16  23:00:00,29.0333076394,1.84775948341,7.77041385696,0.0,3.54045821811,10.5176760807,3.91076671126,0.0,3.91076671126
 08/16  24:00:00,23.3808763398,1.48542613524,6.18357146121,0.0,2.55330491699,7.80157382632,1.28521150656,0.0,1.28521150656
 08/17  01:00:00,21.707448435,1.28061515558,5.30367915197,0.0,2.55330491699,7.21284921042,0.785251673932,0.0,0.785251673932
 08/17  02:00:00,20.6709314006,1.13898852782,4.70315105334,0.0,2.55330491699,6.91848690247,0.41006758904,0.0,0.41006758904
 08/17  03:00:00,19.9884632257,1.03349678205,4.2733557782,0.0,2.55330491699,6.7713057485,0.41006926503,0.0,0.41006926503
 08/17  04:00:00,21.8805607318,0.99651720304,4.12593941554,0.0,3.82705111198,7.57405300124,0.785292138686,0.0,0.785292138686
 08/17  05:00:00,26.4320948028,1.00974753744,4.12563069018,0.0,6.02426329834,9.91545327661,3.66235094141,0.0,3.66235094141
 08/17  06:00:00,30.55206834,1.13261966997,4.59014768149,0.0,6.51253267309,14.7454349813,12.0442694003,0.0,12.0442694003
 08/17  07:00:00,29.6649898136,1.09902818903,4.38886133409,0.0,6.01364874671,18.163451543,12.7949715489,0.0,12.7949715489
 08/17  08:00:00,28.1919072917,1.10824560752,3.85231194264,0.0,4.35151303671,18.8798367041,12.2945733374,0.0,12.2945733374
 08/17  09:00:00,25.4432366623,1.11879998837,3.91671877283,0.0,3.78894180059,16.6187760998,10.793376673,0.0,10.793376673
 08/17  10:00:00,23.6223084897,1.31944230923,4.81177498251,0.0,3.78894180059,13.7021493968,9.79257889464,0.0,9.79257889464
 08/17  11:00:00,24.687806107,1.47712245378,5.57241130133,0.0,3.78894180059,13.8493305508,7.91608306017,0.0,7.91608306017
 08/17  12:00:00,26.9881520868,1.91675369604,7.74356725698,0.0,3.69398621738,13.6338449159,6.91528528179,0.0,6.91528528179
 08/17  13:00:00,28.1691260372,2.14807232876,8.97150597257,0.0,3.78894180059,13.2606059349,6.164686948,0.0,6.164686948
 08/17  14:00:00,28.4413263499,2.21877909863,9.32018066947,0.0,3.78894180059,13.1134247809,5.41408861422,0.0,5.41408861422
 08/17  15:00:00,30.2130486936,2.27794315586,9.66772950255,0.0,4.71240779196,13.5549682428,6.164686948,0.0,6.164686948
 08/17  16:00:00,39.2966329468,2.58060446248,10.9982990619,0.0,7.18559832057,18.5321311015,7.16548472639,0.0,7.16548472639
 08/17  17:00:00,46.5802275766,2.72143073131,12.1633111536,0.0,8.38069375907,23.3147919321,9.41727972775,0.0,9.41727972775
 08/17  18:00:00,48.8138146373,2.78441407451,12.2665447372,0.0,10.6415932552,23.1212625696,11.0435761176,0.0,11.0435761176
 08/17  19:00:00,46.5627235397,2.62395284564,11.1451928467,0.0,12.3080778603,20.4854999863,10.5431772284,0.0,10.5431772284
 08/17  20:00:00,48.9985520121,2.36450318272,9.81642520861,0.0,12.456681583,19.8967753704,9.66747917234,0.0,9.66747917234
 08/17  21:00:00,42.6985872048,2.0633658712,8.38826540152,0.0,9.18739968257,17.702556249,7.91608306017,0.0,7.91608306017
 08/17  22:00:00,33.3211954526,1.62033057152,6.38922151067,0.0,5.91811778209,14.0365255879,6.91528528179,0.0,6.91528528179
 08/17  23:00:00,25.2949904282,1.21012479757,4.66973133153,0.0,3.54045821811,10.5176760807,3.91289194664,0.0,3.91289194664
 08/17  24:00:00,20.0379539355,0.894104208221,3.4319709839,0.0,2.55330491699,7.80157382632,1.28579777838,0.0,1.28579777838
 08/18  01:00:00,18.4158574024,0.683472750643,2.60923052428,0.0,2.55330491699,7.21284921042,0.785566917765,0.0,0.785566917765
 08/18  02:00:00,17.1719722301,0.492667878242,1.85051253242,0.0,2.55330491699,6.91848690247,0.410147112025,0.0,0.410147112025
 08/18  03:00:00,16.5535980131,0.396792509272,1.4751948383,0.0,2.55330491699,6.7713057485,0.410149043456,0.0,0.410149043456
 08/18  04:00:00,18.4484442231,0.36041797709,1.32992213272,0.0,3.82705111198,7.57405300124,0.785613550008,0.0,0.785613550008
 08/18  05:00:00,23.0352626152,0.373997710995,1.36454832906,0.0,6.02426329834,9.91545327661,3.66457816027,0.0,3.66457816027
 08/18  06:00:00,27.0166411732,0.470808117269,1.7165320674,0.0,6.51253267309,14.7454349813,12.0521881217,0.0,12.0521881217
 08/18  07:00:00,27.0202900154,0.599349455125,2.24384026982,0.0,6.01364874671,18.163451543,12.8034124213,0.0,12.8034124213
 08/18  08:00:00,26.7089967366,0.836097037032,2.64154995798,0.0,4.35151303671,18.8798367041,12.3026766721,0.0,12.3026766721
 08/18  09:00:00,24.552030291,0.945262452415,3.19904993749,0.0,3.78894180059,16.6187760998,10.8004670913,0.0,10.8004670913
 08/18  10:00:00,22.9655388673,1.16865659787,4.30579107146,0.0,3.78894180059,13.7021493968,9.79899403497,0.0,9.79899403497
 08/18  11:00:00,24.7049303315,1.44959949948,5.61705848017,0.0,3.78894180059,13.8493305508,7.92123205438,0.0,7.92123205438
 08/18  12:00:00,25.6090156112,1.67298503692,6.60819944058,0.0,3.69398621738,13.6338449159,6.91975899807,0.0,6.91975899807
 08/18  13:00:00,26.5605896739,1.88542549731,7.62561644072,0.0,3.78894180059,13.2606059349,6.16865420584,0.0,6.16865420584
 08/18  14:00:00,26.9768283624,2.00076671209,8.07369506848,0.0,3.78894180059,13.1134247809,5.4175494136,0.0,5.4175494136
 08/18  15:00:00,28.7854053413,2.11246866537,8.40556064075,0.0,4.71240779196,13.5549682428,6.16865420584,0.0,6.16865420584
 08/18  16:00:00,37.5060798054,2.35691216984,9.43143821304,0.0,7.18559832057,18.5321311015,7.17012726215,0.0,7.17012726215
 08/18  17:00:00,44.4836489382,2.45436240013,10.3338008463,0.0,8.38069375907,23.3147919321,9.42344163885,0.0,9.42344163885
 08/18  18:00:00,47.061837521,2.58592563484,10.7130560607,0.0,10.6415932552,23.1212625696,11.0508353554,0.0,11.0508353554
 08/18  19:00:00,45.0069403203,2.42050511858,9.79285735447,0.0,12.3080778603,20.4854999863,10.5500988272,0.0,10.5500988272
 08/18  20:00:00,47.68982849,2.18462277368,8.68758209558,0.0,12.456681583,19.8967753704,9.67380990293,0.0,9.67380990293
 08/18  21:00:00,42.4192225556,2.02931041639,8.14295620711,0.0,9.18739968257,17.702556249,7.92123205438,0.0,7.92123205438
 08/18  22:00:00,33.7791071781,1.69309792873,6.77436587891,0.0,5.91811778209,14.0365255879,6.91975899807,0.0,6.91975899807
 08/18  23:00:00,25.7831239375,1.29008212096,5.07790751748,0.0,3.54045821811,10.5176760807,3.91533982913,0.0,3.91533982913
 08/18  24:00:00,20.7972441334,1.02395772146,4.06140766856,0.0,2.55330491699,7.80157382632,1.28647305631,0.0,1.28647305631
 08/19  01:00:00,19.608179509,0.896045535213,3.58897984637,0.0,2.55330491699,7.21284921042,0.785926596256,0.0,0.785926596256
 08/19  02:00:00,19.0890221001,0.84071073952,3.41951954114,0.0,2.55330491699,6.91848690247,0.410237743296,0.0,0.410237743296
 08/19  03:00:00,18.7584711192,0.797584459036,3.27927599463,0.0,2.55330491699,6.7713057485,0.410239930007,0.0,0.410239930007
 08/19  04:00:00,20.7014511894,0.770873243191,3.172473833,0.0,3.82705111198,7.57405300124,0.785979392152,0.0,0.785979392152
 08/19  05:00:00,25.3313615727,0.796901450807,3.2377435467,0.0,6.02426329834,9.91545327661,3.66710522071,0.0,3.66710522071
 08/19  06:00:00,29.3555353389,0.904336346101,3.62189800428,0.0,6.51253267309,14.7454349813,12.0611503794,0.0,12.0611503794
 08/19  07:00:00,29.1904923397,1.03528982735,4.17163158431,0.0,6.01364874671,17.9699221805,12.8129633711,0.0,12.8129633711
 08/19  08:00:00,27.1242987539,1.04241767641,4.29694490459,0.0,3.66783283761,18.1171033345,12.3118456802,0.0,12.3118456802
 08/19  09:00:00,25.8749799974,1.31436691184,5.59930875318,0.0,3.10526160149,15.8560427302,10.8084899738,0.0,10.8084899738
 08/19  10:00:00,24.5158300454,1.58323131077,6.88792110529,0.0,3.10526160149,12.9394160272,9.80625283348,0.0,9.80625283348
 08/19  11:00:00,26.2034436817,1.8549577108,8.15662718775,0.0,3.10526160149,13.0865971812,7.92705819529,0.0,7.92705819529
 08/19  12:00:00,26.9954755674,2.01184791395,8.93895002429,0.0,3.10526160149,12.9394160272,6.92482105492,0.0,6.92482105492
 08/19  13:00:00,27.8252735813,2.2286968539,9.99344256021,0.0,3.10526160149,12.4978725653,6.17314319965,0.0,6.17314319965
 08/19  14:00:00,28.6188355068,2.38273086425,10.7801516294,0.0,3.10526160149,12.3506914113,5.42146534438,0.0,5.42146534438
 08/19  15:00:00,30.8632851396,2.53782824561,11.5044944275,0.0,4.02872759285,12.7922348732,6.17314319965,0.0,6.17314319965
 08/19  16:00:00,40.3615274536,2.87636868329,13.2138429165,0.0,6.50191812146,17.7693977319,7.17538034002,0.0,7.17538034002
 08/19  17:00:00,49.2271952081,3.19947998327,14.5257588955,0.0,8.38069375907,23.1212625696,9.43041390584,0.0,9.43041390584
 08/19  18:00:00,50.5719160086,3.14256723295,13.6664929502,0.0,10.6415932552,23.1212625696,11.0590492589,0.0,11.0590492589
 08/19  19:00:00,46.131065052,2.66311625194,10.6743709528,0.0,12.3080778603,20.4854999863,10.5579306888,0.0,10.5579306888
 08/19  20:00:00,48.687858954,2.27373803452,8.70366396541,0.0,12.456681583,19.8967753704,9.68097319093,0.0,9.68097319093
 08/19  21:00:00,42.5236924092,2.11281673072,8.16391974635,0.0,9.18739968257,17.702556249,7.92705819529,0.0,7.92705819529
 08/19  22:00:00,34.049388447,1.78662621839,6.95111885824,0.0,5.91811778209,14.0365255879,6.92482105492,0.0,6.92482105492
 08/19  23:00:00,26.1746586329,1.3887179219,5.37080641195,0.0,3.54045821811,10.5176760807,3.91810963383,0.0,3.91810963383
 08/19  24:00:00,20.7755894594,1.04373749389,4.01997322212,0.0,2.55330491699,7.80157382632,1.28723714037,0.0,1.28723714037
 08/20  01:00:00,19.1405691711,0.830944222055,3.18647082159,0.0,2.55330491699,7.21284921042,0.786330600628,0.0,0.786330600628
 08/20  02:00:00,17.7852845431,0.616778801081,2.33971392251,0.0,2.55330491699,6.91848690247,0.410339455598,0.0,0.410339455598
 08/20  03:00:00,16.8688847505,0.460691053736,1.72658303122,0.0,2.55330491699,6.7713057485,0.410341897401,0.0,0.410341897401
 08/20  04:00:00,18.7019088744,0.413563492654,1.53024126853,0.0,3.82705111198,7.57405300124,0.786389555732,0.0,0.786389555732
 08/20  05:00:00,23.318858416,0.434405463301,1.58773637754,0.0,6.02426329834,9.91545327661,3.66993137491,0.0,3.66993137491
 08/20  06:00:00,27.1963668665,0.512183254846,1.85488262311,0.0,6.51253267309,14.7454349813,12.0711535226,0.0,12.0711535226
 08/20  07:00:00,26.6102524968,0.565871177216,2.06081039157,0.0,6.01364874671,17.9699221805,12.82362157,0.0,12.82362157
 08/20  08:00:00,24.2302623239,0.521174258792,1.92415189219,0.0,3.66783283761,18.1171033345,12.3220776466,0.0,12.3220776466
 08/20  09:00:00,21.7190357172,0.575268263348,2.1824631214,0.0,3.10526160149,15.8560427302,10.8174429448,0.0,10.8174429448
 08/20  10:00:00,19.2113435724,0.646536798668,2.52012914445,0.0,3.10526160149,12.9394160272,9.81435314053,0.0,9.81435314053
 08/20  11:00:00,19.561403426,0.683440927025,2.68610371587,0.0,3.10526160149,13.0865971812,7.93355975753,0.0,7.93355975753
 08/20  12:00:00,19.893433558,0.772867460076,3.07588846883,0.0,3.10526160149,12.9394160272,6.93046995327,0.0,6.93046995327
 08/20  13:00:00,20.200395316,0.9081154389,3.68914570994,0.0,3.10526160149,12.4978725653,6.17815260007,0.0,6.17815260007
 08/20  14:00:00,21.9362785496,1.2532947727,5.22703076379,0.0,3.10526160149,12.3506914113,5.42583524687,0.0,5.42583524687
 08/20  15:00:00,23.9998303238,1.40214802511,5.77671983226,0.0,4.02872759285,12.7922348732,6.17815260007,0.0,6.17815260007
 08/20  16:00:00,32.2402249794,1.57925899938,6.38965012616,0.0,6.50191812146,17.7693977319,7.18124240433,0.0,7.18124240433
 08/20  17:00:00,41.1814955637,1.93544531054,7.74409392387,0.0,8.38069375907,23.1212625696,9.43819446394,0.0,9.43819446394
 08/20  18:00:00,44.143251513,2.09723739588,8.28315829163,0.0,10.6415932552,23.1212625696,11.0682153959,0.0,11.0682153959
 08/20  19:00:00,42.3290508327,1.95416349899,7.58130948641,0.0,12.3080778603,20.4854999863,10.5666704937,0.0,10.5666704937
 08/20  20:00:00,45.8022568282,1.68842397821,6.40337589595,0.0,12.456681583,19.8967753704,9.688966915,0.0,9.688966915
 08/20  21:00:00,39.4505656357,1.5129804679,5.69062923575,0.0,9.18739968257,17.702556249,7.93355975753,0.0,7.93355975753
 08/20  22:00:00,30.7409204075,1.1565292728,4.27274776424,0.0,5.91811778209,14.0365255879,6.93046995327,0.0,6.93046995327
 08/20  23:00:00,22.9116896053,0.756520069904,2.74003523634,0.0,3.54045821811,10.5176760807,3.92120054047,0.0,3.92120054047
 08/20  24:00:00,17.9084729694,0.47641261876,1.72018160723,0.0,2.55330491699,7.80157382632,1.28808980427,0.0,1.28808980427
 08/21  01:00:00,16.7726182213,0.359749572937,1.28971452093,0.0,2.55330491699,7.21284921042,0.786778809011,0.0,0.786778809011
 08/21  02:00:00,15.9979724665,0.260093867048,0.90908678003,0.0,2.55330491699,6.91848690247,0.410452218397,0.0,0.410452218397
 08/21  03:00:00,15.6035117204,0.206511560977,0.715389493968,0.0,2.55330491699,6.7713057485,0.410454915079,0.0,0.410454915079
 08/21  04:00:00,17.59222582,0.186997448611,0.647124258111,0.0,3.82705111198,7.57405300124,0.786843918252,0.0,0.786843918252
 08/21  05:00:00,22.2772170074,0.219116237597,0.761384194624,0.0,6.02426329834,9.91545327661,3.6730557865,0.0,3.6730557865
 08/21  06:00:00,26.1857079965,0.302639193352,1.05376781462,0.0,6.51253267309,14.7454349813,12.0821945926,0.0,12.0821945926
 08/21  07:00:00,25.9536449171,0.391531627508,1.38501299906,0.0,6.01364874671,18.163451543,12.8353838618,0.0,12.8353838618
 08/21  08:00:00,25.5618456745,0.637865797395,1.69263013554,0.0,4.35151303671,18.8798367041,12.333369541,0.0,12.333369541
 08/21  09:00:00,22.9616029064,0.674109309686,1.87977569559,0.0,3.78894180059,16.6187760998,10.8273233528,0.0,10.8273233528
 08/21  10:00:00,20.9287745018,0.833353822715,2.60432948111,0.0,3.78894180059,13.7021493968,9.82329255732,0.0,9.82329255732
 08/21  11:00:00,21.9815380382,0.991192321151,3.35207336522,0.0,3.78894180059,13.8493305508,7.94073481574,0.0,7.94073481574
 08/21  12:00:00,22.0132857803,1.05897423778,3.62648040873,0.0,3.69398621738,13.6338449159,6.93670402024,0.0,6.93670402024
 08/21  13:00:00,22.7245673341,1.23730725594,4.43771234231,0.0,3.78894180059,13.2606059349,6.1836809236,0.0,6.1836809236
 08/21  14:00:00,23.9351894256,1.48216336119,5.55065948259,0.0,3.78894180059,13.1134247809,5.43065782697,0.0,5.43065782697
 08/21  15:00:00,26.6611830159,1.74097036644,6.65283661432,0.0,4.71240779196,13.5549682428,6.1836809236,0.0,6.1836809236
 08/21  16:00:00,35.408859984,1.99702786334,7.69410269816,0.0,7.18559832057,18.5321311015,7.18771171911,0.0,7.18771171911
 08/21  17:00:00,42.8533968749,2.1809803255,8.97693085761,0.0,8.38069375907,23.3147919321,9.446781009,0.0,9.446781009
 08/21  18:00:00,45.715365988,2.34917278502,9.60333737747,0.0,10.6415932552,23.1212625696,11.0783310517,0.0,11.0783310517
 08/21  19:00:00,43.4638545502,2.15119129981,8.5190854031,0.0,12.3080778603,20.4854999863,10.5763156539,0.0,10.5763156539
 08/21  20:00:00,46.4666162254,1.8210334082,6.93512586315,0.0,12.456681583,19.8967753704,9.69778870788,0.0,9.69778870788
 08/21  21:00:00,39.5689421239,1.54831429517,5.77367189666,0.0,9.18739968257,17.702556249,7.94073481574,0.0,7.94073481574
 08/21  22:00:00,30.9414475933,1.19909409884,4.43071012401,0.0,5.91811778209,14.0365255879,6.93670402024,0.0,6.93670402024
 08/21  23:00:00,23.5706517492,0.882673570652,3.27284387942,0.0,3.54045821811,10.5176760807,3.92461163371,0.0,3.92461163371
 08/21  24:00:00,18.3407117865,0.561191211031,2.06764183208,0.0,2.55330491699,7.80157382632,1.28903079551,0.0,1.28903079551
 08/22  01:00:00,16.9227202392,0.389410179959,1.41015593178,0.0,2.55330491699,7.21284921042,0.787271086486,0.0,0.787271086486
 08/22  02:00:00,16.264095376,0.313473222981,1.12183033351,0.0,2.55330491699,6.91848690247,0.410575997899,0.0,0.410575997899
 08/22  03:00:00,15.7776656276,0.242721461882,0.853333500225,0.0,2.55330491699,6.7713057485,0.410578949219,0.0,0.410578949219
 08/22  04:00:00,17.74323293,0.218918410069,0.76621040668,0.0,3.82705111198,7.57405300124,0.78734234415,0.0,0.78734234415
 08/22  05:00:00,22.3430036478,0.233876863118,0.812410209509,0.0,6.02426329834,9.91545327661,3.67647753078,0.0,3.67647753078
 08/22  06:00:00,27.0800926616,0.304613970093,1.05334436972,0.0,6.51253267309,14.7454349813,12.0942703229,0.0,12.0942703229
 08/22  07:00:00,26.0585218308,0.410844603365,1.47057693692,0.0,6.01364874671,18.163451543,12.8482467632,0.0,12.8482467632
 08/22  08:00:00,25.6137055127,0.643385419515,1.73897035161,0.0,4.35151303671,18.8798367041,12.3457180196,0.0,12.3457180196
 08/22  09:00:00,23.2666075063,0.725689524728,2.13320008048,0.0,3.78894180059,16.6187760998,10.8381282719,0.0,10.8381282719
 08/22  10:00:00,20.9840344711,0.833612088136,2.65933118498,0.0,3.78894180059,13.7021493968,9.8330684365,0.0,9.8330684365
 08/22  11:00:00,22.036093311,0.982479174414,3.41534178471,0.0,3.78894180059,13.8493305508,7.94858124509,0.0,7.94858124509
 08/22  12:00:00,23.0074392748,1.20661493352,4.47299320749,0.0,3.69398621738,13.6338449159,6.94352140967,0.0,6.94352140967
 08/22  13:00:00,24.2388267034,1.46250865059,5.72677031693,0.0,3.78894180059,13.2606059349,6.1897265331,0.0,6.1897265331
 08/22  14:00:00,25.6666656648,1.73748138247,7.02681770052,0.0,3.78894180059,13.1134247809,5.43593165653,0.0,5.43593165653
 08/22  15:00:00,28.5342912154,2.02406564794,8.24284953233,0.0,4.71240779196,13.5549682428,6.1897265331,0.0,6.1897265331
 08/22  16:00:00,38.087477099,2.41912249188,9.95062518462,0.0,7.18559832057,18.5321311015,7.19478636852,0.0,7.19478636852
 08/22  17:00:00,45.4063617354,2.57750396965,11.133372074,0.0,8.38069375907,23.3147919321,9.45617099822,0.0,9.45617099822
 08/22  18:00:00,48.2492354256,2.75011978743,11.7362598127,0.0,10.6415932552,23.1212625696,11.0893932308,0.0,11.0893932308
 08/22  19:00:00,45.7549126158,2.52627971564,10.4350550528,0.0,12.3080778603,20.4854999863,10.5868633131,0.0,10.5868633131
 08/22  20:00:00,48.74409136,2.20871118266,8.82492322326,0.0,12.456681583,19.8967753704,9.70743595707,0.0,9.70743595707
 08/22  21:00:00,41.7765655331,1.93367984492,7.59592975613,0.0,9.18739968257,17.702556249,7.94858124509,0.0,7.94858124509
 08/22  22:00:00,33.2014161088,1.59837953311,6.29139320526,0.0,5.91811778209,14.0365255879,6.94352140967,0.0,6.94352140967
 08/22  23:00:00,25.3790458496,1.21524593599,4.74866561453,0.0,3.54045821811,10.5176760807,3.9283419034,0.0,3.9283419034
 08/22  24:00:00,19.6812017572,0.822348980177,3.14697403367,0.0,2.55330491699,7.80157382632,1.29005983542,0.0,1.29005983542
 08/23  01:00:00,18.33483013,0.662718415943,2.54895758658,0.0,2.55330491699,7.21284921042,0.787807285125,0.0,0.787807285125
 08/23  02:00:00,17.6214717932,0.571797705995,2.22088226778,0.0,2.55330491699,6.91848690247,0.410710757052,0.0,0.410710757052
 08/23  03:00:00,17.0460273349,0.484074819282,1.88034185015,0.0,2.55330491699,6.7713057485,0.410713962742,0.0,0.410713962742
 08/23  04:00:00,18.9816280344,0.455439612849,1.76808430833,0.0,3.82705111198,7.57405300124,0.787884684837,0.0,0.787884684837
 08/23  05:00:00,23.5699485127,0.470612384314,1.80261955318,0.0,6.02426329834,9.91545327661,3.68019559498,0.0,3.68019559498
 08/23  06:00:00,28.4825516755,0.572045651583,2.18837170205,0.0,6.51253267309,14.7454349813,12.1073771406,0.0,12.1073771406
 08/23  07:00:00,27.5413611367,0.688686387577,2.6755744586,0.0,6.01364874671,18.163451543,12.8622064651,0.0,12.8622064651
 08/23  08:00:00,27.1233214088,0.90023791113,2.99173375612,0.0,4.35151303671,18.8798367041,12.3591194253,0.0,12.3591194253
 08/23  09:00:00,25.5541964372,1.1135503978,4.03292813835,0.0,3.78894180059,16.6187760998,10.8498545023,0.0,10.8498545023
 08/23  10:00:00,24.2053602227,1.38355257494,5.33071644973,0.0,3.78894180059,13.7021493968,9.84367788305,0.0,9.84367788305
 08/23  11:00:00,25.7495708464,1.63138179957,6.47991669497,0.0,3.78894180059,13.8493305508,7.95709672192,0.0,7.95709672192
 08/23  12:00:00,26.421341695,1.8104287292,7.28308183204,0.0,3.69398621738,13.6338449159,6.95092010266,0.0,6.95092010266
 08/23  13:00:00,27.6732125919,2.0559300231,8.567734833,0.0,3.78894180059,13.2606059349,6.1962876382,0.0,6.1962876382
 08/23  14:00:00,27.9625776572,2.10945653485,8.95075454053,0.0,3.78894180059,13.1134247809,5.44165517375,0.0,5.44165517375
 08/23  15:00:00,31.3652741435,2.43690432479,10.6609937836,0.0,4.71240779196,13.5549682428,6.1962876382,0.0,6.1962876382
 08/23  16:00:00,42.0768046782,2.98021540789,13.3788598478,0.0,7.18559832057,18.5321311015,7.20246425747,0.0,7.20246425747
 08/23  17:00:00,46.0882862701,2.67360006856,11.7192005098,0.0,8.38069375907,23.3147919321,9.46636165083,0.0,9.46636165083
 08/23  18:00:00,47.066985473,2.57912293207,10.7250067155,0.0,10.6415932552,23.1212625696,11.1013986571,0.0,11.1013986571
 08/23  19:00:00,46.6035733773,2.64150855806,11.1684869719,0.0,12.3080778603,20.4854999863,10.5983103475,0.0,10.5983103475
 08/23  20:00:00,48.8871750829,2.23293433547,8.94378379333,0.0,12.456681583,19.8967753704,9.71790580564,0.0,9.71790580564
 08/23  21:00:00,40.789262709,1.77957552264,6.76273125432,0.0,9.18739968257,17.702556249,7.95709672192,0.0,7.95709672192
 08/23  22:00:00,32.604734963,1.50943139923,5.78366019333,0.0,5.91811778209,14.0365255879,6.95092010266,0.0,6.95092010266
 08/23  23:00:00,25.4470298141,1.24204453339,4.78985098163,0.0,3.54045821811,10.5176760807,3.93239024485,0.0,3.93239024485
 08/23  24:00:00,20.321876443,0.948375187869,3.66162251175,0.0,2.55330491699,7.80157382632,1.29117661927,0.0,1.29117661927
 08/24  01:00:00,18.9264036615,0.781639998194,3.02160953586,0.0,2.55330491699,7.21284921042,0.788387244041,0.0,0.788387244041
 08/24  02:00:00,18.0537404929,0.661946199743,2.56300247371,0.0,2.55330491699,6.91848690247,0.410856455564,0.0,0.410856455564
 08/24  03:00:00,17.4758214744,0.572703011251,2.22150779769,0.0,2.55330491699,6.7713057485,0.410859915327,0.0,0.410859915327
 08/24  04:00:00,19.40559054,0.541986109831,2.1055003169,0.0,3.82705111198,7.57405300124,0.788470778742,0.0,0.788470778742
 08/24  05:00:00,24.1167310762,0.579697265833,2.24031723515,0.0,6.02426329834,9.91545327661,3.6842088786,0.0,3.6842088786
 08/24  06:00:00,29.1555990535,0.707013605995,2.72645112568,0.0,6.51253267309,14.7454349813,12.1215111674,0.0,12.1215111674
 08/24  07:00:00,27.5373094694,0.690563787991,2.66964539095,0.0,6.01364874671,18.163451543,12.8772588335,0.0,12.8772588335
 08/24  08:00:00,26.6173047895,0.812390285785,2.57356476216,0.0,4.35151303671,18.8798367041,12.3735697895,0.0,12.3735697895
 08/24  09:00:00,24.5137778443,0.94602144408,3.16003849911,0.0,3.78894180059,16.6187760998,10.8624985714,0.0,10.8624985714
 08/24  10:00:00,22.4233095348,1.09495613624,3.83726220058,0.0,3.78894180059,13.7021493968,9.85511775508,0.0,9.85511775508
 08/24  11:00:00,24.2491650677,1.39110324186,5.219789474,0.0,3.78894180059,13.8493305508,7.96627872447,0.0,7.96627872447
 08/24  12:00:00,25.6180940069,1.68274769163,6.60751518155,0.0,3.69398621738,13.6338449159,6.95889790815,0.0,6.95889790815
 08/24  13:00:00,27.2094780936,1.9923657707,8.16756458704,0.0,3.78894180059,13.2606059349,6.20336229591,0.0,6.20336229591
 08/24  14:00:00,28.2390465484,2.1859611068,9.15071885982,0.0,3.78894180059,13.1134247809,5.44782668366,0.0,5.44782668366
 08/24  15:00:00,30.7968203023,2.41512902409,10.114315243,0.0,4.71240779196,13.5549682428,6.20336229591,0.0,6.20336229591
 08/24  16:00:00,40.434827335,2.80456335602,11.9125345565,0.0,7.18559832057,18.5321311015,7.21074311223,0.0,7.21074311223
 08/24  17:00:00,47.4337019235,2.89004532913,12.8481709027,0.0,8.38069375907,23.3147919321,9.47734994896,0.0,9.47734994896
 08/24  18:00:00,50.3557684664,3.07760388063,13.5153087602,0.0,10.6415932552,23.1212625696,11.1143437755,0.0,11.1143437755
 08/24  19:00:00,47.7203806217,2.84355457352,12.0832482009,0.0,12.3080778603,20.4854999863,10.6106533673,0.0,10.6106533673
 08/24  20:00:00,50.8060745372,2.5477757638,10.5478418193,0.0,12.456681583,19.8967753704,9.72919515304,0.0,9.72919515304
 08/24  21:00:00,43.5181326923,2.23623509651,9.03494166371,0.0,9.18739968257,17.702556249,7.96627872447,0.0,7.96627872447
 08/24  22:00:00,33.9608979406,1.75535378235,6.89390078781,0.0,5.91811778209,14.0365255879,6.95889790815,0.0,6.95889790815
 08/24  23:00:00,26.5253178879,1.43725128141,5.67293230746,0.0,3.54045821811,10.5176760807,3.93675545918,0.0,3.93675545918
 08/24  24:00:00,21.3683999595,1.14023046628,4.51629074988,0.0,2.55330491699,7.80157382632,1.29238081632,0.0,1.29238081632
 08/25  01:00:00,19.4461705665,0.879330031963,3.44368640707,0.0,2.55330491699,7.21284921042,0.789010789437,0.0,0.789010789437
 08/25  02:00:00,18.3611147912,0.720521649448,2.81180132233,0.0,2.55330491699,6.91848690247,0.41101304991,0.0,0.41101304991
 08/25  03:00:00,17.7587242318,0.626877753601,2.45023581271,0.0,2.55330491699,6.7713057485,0.411016763419,0.0,0.411016763419
 08/25  04:00:00,19.3776116591,0.536190894234,2.08331665163,0.0,3.82705111198,7.57405300124,0.789100451362,0.0,0.789100451362
 08/25  05:00:00,24.1361031734,0.57993723543,2.25944936281,0.0,6.02426329834,9.91545327661,3.68851619371,0.0,3.68851619371
 08/25  06:00:00,29.2254115266,0.71574542949,2.78753177528,0.0,6.51253267309,14.7454349813,12.1366682207,0.0,12.1366682207
 08/25  07:00:00,28.1042906913,0.79900910746,3.12818129339,0.0,6.01364874671,18.163451543,12.8933994109,0.0,12.8933994109
 08/25  08:00:00,27.9904137016,1.05815923736,3.7009047226,0.0,4.35151303671,18.8798367041,12.389064833,0.0,12.389064833
 08/25  09:00:00,26.0819890278,1.22074119225,4.4535299344,0.0,3.78894180059,16.6187760998,10.8760567347,0.0,10.8760567347
 08/25  10:00:00,24.5927309662,1.47357492693,5.62806484123,0.0,3.78894180059,13.7021493968,9.86738466478,0.0,9.86738466478
 08/25  11:00:00,26.3410068114,1.75092340131,6.95181105822,0.0,3.78894180059,13.8493305508,7.97612453358,0.0,7.97612453358
 08/25  12:00:00,27.8965232109,2.07397224744,8.49471982974,0.0,3.69398621738,13.6338449159,6.9674524636,0.0,6.9674524636
 08/25  13:00:00,29.0646880559,2.30989914404,9.70524117598,0.0,3.78894180059,13.2606059349,6.21094841112,0.0,6.21094841112
 08/25  14:00:00,29.7943318192,2.48948637369,10.4024788637,0.0,3.78894180059,13.1134247809,5.45444435863,0.0,5.45444435863
 08/25  15:00:00,32.3584882872,2.70638927895,11.3847229731,0.0,4.71240779196,13.5549682428,6.21094841112,0.0,6.21094841112
 08/25  16:00:00,41.8135358194,3.04238094765,13.0534254492,0.0,7.18559832057,18.5321311015,7.21962048109,0.0,7.21962048109
 08/25  17:00:00,48.7809375835,3.16207754721,13.9233743446,0.0,8.38069375907,23.3147919321,9.48913263854,0.0,9.48913263854
 08/25  18:00:00,51.0693429925,3.24635427742,14.0601328896,0.0,10.6415932552,23.1212625696,11.1282247523,0.0,11.1282247523
 08/25  19:00:00,48.3550170874,2.96517148289,12.5962677573,0.0,12.3080778603,20.4854999863,10.6238887173,0.0,10.6238887173
 08/25  20:00:00,51.3703033546,2.65399716916,11.0058492314,0.0,12.456681583,19.8967753704,9.74130065603,0.0,9.74130065603
 08/25  21:00:00,44.3022665981,2.37305326367,9.6822574023,0.0,9.18739968257,17.702556249,7.97612453358,0.0,7.97612453358
 08/25  22:00:00,35.4960993205,2.0106682881,8.17378766201,0.0,5.91811778209,14.0365255879,6.9674524636,0.0,6.9674524636
 08/25  23:00:00,27.571804893,1.61803309851,6.53863749544,0.0,3.54045821811,10.5176760807,3.94143625367,0.0,3.94143625367
 08/25  24:00:00,22.0409693049,1.2608486546,5.06824190695,0.0,2.55330491699,7.80157382632,1.29367206998,0.0,1.29367206998
 08/26  01:00:00,20.2846343215,1.03291978553,4.1285604085,0.0,2.55330491699,7.21284921042,0.789677734661,0.0,0.789677734661
 08/26  02:00:00,19.178446633,0.872672693357,3.47698212016,0.0,2.55330491699,6.91848690247,0.411180493351,0.0,0.411180493351
 08/26  03:00:00,18.302251994,0.730006615831,2.89063471272,0.0,2.55330491699,6.7713057485,0.41118446025,0.0,0.41118446025
 08/26  04:00:00,19.9614553284,0.648085640366,2.55526557473,0.0,3.82705111198,7.57405300124,0.789773515317,0.0,0.789773515317
 08/26  05:00:00,24.6914483547,0.685733171222,2.70899860835,0.0,6.02426329834,9.91545327661,3.69311626529,0.0,3.69311626529
 08/26  06:00:00,30.158917948,0.88835436485,3.54842926131,0.0,6.51253267309,14.7454349813,12.1528438149,0.0,12.1528438149
 08/26  07:00:00,29.2067152218,1.0387511481,4.18439314561,0.0,6.01364874671,17.9699221805,12.9106234175,0.0,12.9106234175
 08/26  08:00:00,26.8294061932,0.996392191915,4.04807782843,0.0,3.66783283761,18.1171033345,12.4055999668,0.0,12.4055999668
 08/26  09:00:00,24.8000768394,1.12936954104,4.70940296598,0.0,3.10526160149,15.8560427302,10.8905249772,0.0,10.8905249772
 08/26  10:00:00,22.853579016,1.28634017865,5.52256120801,0.0,3.10526160149,12.9394160272,9.88047497942,0.0,9.88047497942
 08/26  11:00:00,24.0642889223,1.45846556785,6.41396457134,0.0,3.10526160149,13.0865971812,7.98663123348,0.0,7.98663123348
 08/26  12:00:00,24.1276877436,1.49443877799,6.58857133646,0.0,3.10526160149,12.9394160272,6.97658123565,0.0,6.97658123565
 08/26  13:00:00,24.2557653357,1.58059405414,7.0720371144,0.0,3.10526160149,12.4978725653,6.21904373727,0.0,6.21904373727
 08/26  14:00:00,25.4006336177,1.78625453928,8.15842606532,0.0,3.10526160149,12.3506914113,5.4615062389,0.0,5.4615062389
 08/26  15:00:00,27.1308783468,1.83513494148,8.47478093887,0.0,4.02872759285,12.7922348732,6.21904373727,0.0,6.21904373727
 08/26  16:00:00,35.4468149721,2.03190325351,9.14359586479,0.0,6.50191812146,17.7693977319,7.22909373511,0.0,7.22909373511
 08/26  17:00:00,44.4750600726,2.38539623731,10.587707506,0.0,8.38069375907,23.1212625696,9.50170623023,0.0,9.50170623023
 08/26  18:00:00,48.5188164234,2.70382502524,12.0521355726,0.0,10.6415932552,23.1212625696,11.1430374767,0.0,11.1430374767
 08/26  19:00:00,47.1147564631,2.51579919428,10.9125460882,0.0,12.3080778603,20.4854999863,10.6380124778,0.0,10.6380124778
 08/26  20:00:00,49.261808079,2.22451731205,9.32683381285,0.0,12.456681583,19.8967753704,9.75421872969,0.0,9.75421872969
 08/26  21:00:00,42.7986444901,2.04746222352,8.5042263345,0.0,9.18739968257,17.702556249,7.98663123348,0.0,7.98663123348
 08/26  22:00:00,34.1331749078,1.72067281585,7.10085872155,0.0,5.91811778209,14.0365255879,6.97658123565,0.0,6.97658123565
 08/26  23:00:00,26.4787019177,1.38245152955,5.68111608911,0.0,3.54045821811,10.5176760807,3.94643124215,0.0,3.94643124215
 08/26  24:00:00,21.2086155356,1.07592767317,4.42080911905,0.0,2.55330491699,7.80157382632,1.29504999783,0.0,1.29504999783
