Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  01:00:00,19.4974812223,0.861713474848,3.51261361999,0.0,2.55330491699,7.21284921042,0.790387880266,0.0,0.790387880266
 08/27  02:00:00,18.5390151567,0.733239563121,2.97698377413,0.0,2.55330491699,6.91848690247,0.411358735945,0.0,0.411358735945
 08/27  03:00:00,17.8568603035,0.629097432292,2.54615220573,0.0,2.55330491699,6.7713057485,0.411362955846,0.0,0.411362955846
 08/27  04:00:00,19.7139730021,0.586844863167,2.36902402565,0.0,3.82705111198,7.57405300124,0.790489770405,0.0,0.790489770405
 08/27  05:00:00,24.5717341853,0.649449045666,2.62556856448,0.0,6.02426329834,9.91545327661,3.69800773163,0.0,3.69800773163
 08/27  06:00:00,29.5326728044,0.762453960568,3.04808452196,0.0,6.51253267309,14.7454349813,12.1700331626,0.0,12.1700331626
 08/27  07:00:00,28.5564002927,0.910096977408,3.66273238721,0.0,6.01364874671,17.9699221805,12.9289257525,0.0,12.9289257525
 08/27  08:00:00,26.2919682516,0.885195329994,3.62183674871,0.0,3.66783283761,18.1171033345,12.4231702945,0.0,12.4231702945
 08/27  09:00:00,24.6441635536,1.09990937838,4.5829498428,0.0,3.10526160149,15.8560427302,10.9058990142,0.0,10.9058990142
 08/27  10:00:00,23.3131754768,1.38328139293,5.88521645454,0.0,3.10526160149,12.9394160272,9.89438482243,0.0,9.89438482243
 08/27  11:00:00,23.9488347221,1.46784595202,6.28912998692,0.0,3.10526160149,13.0865971812,7.99779571274,0.0,7.99779571274
 08/27  12:00:00,24.1242250861,1.51348116691,6.56606629012,0.0,3.10526160149,12.9394160272,6.98628152091,0.0,6.98628152091
 08/27  13:00:00,25.3760049714,1.81088326449,7.96198753972,0.0,3.10526160149,12.4978725653,6.22764587703,0.0,6.22764587703
 08/27  14:00:00,25.5526925052,1.85497890908,8.24176058304,0.0,3.10526160149,12.3506914113,5.46901023315,0.0,5.46901023315
 08/27  15:00:00,26.5284625582,1.80815617701,7.89934391476,0.0,4.02872759285,12.7922348732,6.22764587703,0.0,6.22764587703
 08/27  16:00:00,34.4599901829,1.92211892844,8.26655540068,0.0,6.50191812146,17.7693977319,7.23916006886,0.0,7.23916006886
 08/27  17:00:00,44.4590711684,2.44781891393,10.5092959252,0.0,8.38069375907,23.1212625696,9.51506700049,0.0,9.51506700049
 08/27  18:00:00,46.8440283396,2.49844673205,10.582725782,0.0,10.6415932552,23.1212625696,11.1587775622,0.0,11.1587775622
 08/27  19:00:00,45.3293843482,2.26519291898,9.37778024857,0.0,12.3080778603,20.4854999863,10.6530204663,0.0,10.6530204663
 08/27  20:00:00,48.3551135648,2.0992770278,8.54537958294,0.0,12.456681583,19.8967753704,9.76794554845,0.0,9.76794554845
 08/27  21:00:00,41.7487557616,1.89079469551,7.611005134,0.0,9.18739968257,17.702556249,7.99779571274,0.0,7.99779571274
 08/27  22:00:00,33.2392408113,1.58167598656,6.34592145437,0.0,5.91811778209,14.0365255879,6.98628152091,0.0,6.98628152091
 08/27  23:00:00,25.8416765166,1.28024095694,5.14630126056,0.0,3.54045821811,10.5176760807,3.9517389454,0.0,3.9517389454
 08/27  24:00:00,20.6679965861,0.986299619978,3.96981822273,0.0,2.55330491699,7.80157382632,1.29651419183,0.0,1.29651419183
 08/28  01:00:00,19.0884648754,0.792993938572,3.17231680937,0.0,2.55330491699,7.21284921042,0.791141014071,0.0,0.791141014071
 08/28  02:00:00,18.0882396118,0.653978450407,2.60546934189,0.0,2.55330491699,6.91848690247,0.411547724565,0.0,0.411547724565
 08/28  03:00:00,17.5516070346,0.575185519284,2.29481084978,0.0,2.55330491699,6.7713057485,0.411552197045,0.0,0.411552197045
 08/28  04:00:00,19.3977117627,0.531463770402,2.10814387901,0.0,3.82705111198,7.57405300124,0.791249003664,0.0,0.791249003664
 08/28  05:00:00,24.3259019354,0.608396012817,2.42078934739,0.0,6.02426329834,9.91545327661,3.70318914473,0.0,3.70318914473
 08/28  06:00:00,29.5472277662,0.768083117387,3.057010327,0.0,6.51253267309,14.7454349813,12.1882311762,0.0,12.1882311762
 08/28  07:00:00,28.3810795467,0.841467133691,3.36251212253,0.0,6.01364874671,18.163451543,12.9483009959,0.0,12.9483009959
 08/28  08:00:00,27.6848271838,0.997374234541,3.45610320768,0.0,4.35151303671,18.8798367041,12.4417706125,0.0,12.4417706125
 08/28  09:00:00,25.5362670362,1.11896289798,4.00958623709,0.0,3.78894180059,16.6187760998,10.9221742929,0.0,10.9221742929
 08/28  10:00:00,23.7228487677,1.32133872337,4.91041884634,0.0,3.78894180059,13.7021493968,9.90911007454,0.0,9.90911007454
 08/28  11:00:00,24.680429101,1.46523308998,5.57692365916,0.0,3.78894180059,13.8493305508,8.00961466509,0.0,8.00961466509
 08/28  12:00:00,26.065848048,1.7718385312,6.96617838306,0.0,3.69398621738,13.6338449159,6.99655044672,0.0,6.99655044672
 08/28  13:00:00,27.5947958251,2.06797002119,8.47727806809,0.0,3.78894180059,13.2606059349,6.23675228294,0.0,6.23675228294
 08/28  14:00:00,28.5536123355,2.2554613051,9.39578444854,0.0,3.78894180059,13.1134247809,5.47695411916,0.0,5.47695411916
 08/28  15:00:00,30.8057794766,2.42751146842,10.110891973,0.0,4.71240779196,13.5549682428,6.23675228294,0.0,6.23675228294
 08/28  16:00:00,39.6649548277,2.70721630936,11.2400090958,0.0,7.18559832057,18.5321311015,7.24981650131,0.0,7.24981650131
 08/28  17:00:00,46.2061278485,2.74402108843,11.7666210683,0.0,8.38069375907,23.3147919321,9.52921099265,0.0,9.52921099265
 08/28  18:00:00,48.623743222,2.85244067863,12.0084467178,0.0,10.6415932552,23.1212625696,11.1754403475,0.0,11.1754403475
 08/28  19:00:00,47.5518081048,2.69552697717,11.169869947,0.0,12.3080778603,20.4854999863,10.6689082383,0.0,10.6689082383
 08/28  20:00:00,49.9292305455,2.41153348021,9.80724011119,0.0,12.456681583,19.8967753704,9.78247704724,0.0,9.78247704724
 08/28  21:00:00,42.6026060719,2.08340302459,8.2722471152,0.0,9.18739968257,17.702556249,8.00961466509,0.0,8.00961466509
 08/28  22:00:00,33.6890004551,1.69707849934,6.6802785853,0.0,5.91811778209,14.0365255879,6.99655044672,0.0,6.99655044672
 08/28  23:00:00,25.8975695825,1.31760003802,5.16483524545,0.0,3.54045821811,10.5176760807,3.9573577916,0.0,3.9573577916
 08/28  24:00:00,20.660777702,1.00356769273,3.94533126589,0.0,2.55330491699,7.80157382632,1.29806421837,0.0,1.29806421837
 08/29  01:00:00,18.8908574443,0.768305791018,2.99939752583,0.0,2.55330491699,7.21284921042,0.791936911226,0.0,0.791936911226
 08/29  02:00:00,17.5484051096,0.561083809049,2.15852948108,0.0,2.55330491699,6.91848690247,0.41174740291,0.0,0.41174740291
 08/29  03:00:00,16.9119437846,0.461852589367,1.76848052972,0.0,2.55330491699,6.7713057485,0.411752127514,0.0,0.411752127514
 08/29  04:00:00,18.9728865145,0.45591613705,1.7588662642,0.0,3.82705111198,7.57405300124,0.792050989435,0.0,0.792050989435
 08/29  05:00:00,23.7483685442,0.504472769424,1.94717919958,0.0,6.02426329834,9.91545327661,3.70865897072,0.0,3.70865897072
 08/29  06:00:00,28.7588115885,0.625328964902,2.41134830179,0.0,6.51253267309,14.7454349813,12.2074324689,0.0,12.2074324689
 08/29  07:00:00,27.7738441124,0.735074510953,2.86166931098,0.0,6.01364874671,18.163451543,12.9687434101,0.0,12.9687434101
 08/29  08:00:00,27.5463092412,0.973475589215,3.34148391042,0.0,4.35151303671,18.8798367041,12.4613954128,0.0,12.4613954128
 08/29  09:00:00,25.4569087298,1.09663736426,3.95255346441,0.0,3.78894180059,16.6187760998,10.9393459934,0.0,10.9393459934
 08/29  10:00:00,23.4399703702,1.25388951337,4.69498965886,0.0,3.78894180059,13.7021493968,9.924646375,0.0,9.924646375
 08/29  11:00:00,25.4056738399,1.56441498113,6.20298650688,0.0,3.78894180059,13.8493305508,8.02208459046,0.0,8.02208459046
 08/29  12:00:00,26.7688460874,1.85325269938,7.58776225426,0.0,3.69398621738,13.6338449159,7.00738497204,0.0,7.00738497204
 08/29  13:00:00,28.4898762214,2.1829363034,9.25739218217,0.0,3.78894180059,13.2606059349,6.24636025822,0.0,6.24636025822
 08/29  14:00:00,29.4935574092,2.37821085237,10.212979975,0.0,3.78894180059,13.1134247809,5.48533554441,0.0,5.48533554441
 08/29  15:00:00,32.5662830814,2.66216349112,11.6367435551,0.0,4.71240779196,13.5549682428,6.24636025822,0.0,6.24636025822
 08/29  16:00:00,42.0991853044,3.01948276034,13.3619731216,0.0,7.18559832057,18.5321311015,7.26105987665,0.0,7.26105987665
 08/29  17:00:00,48.8127540419,3.06150963728,14.0557587129,0.0,8.38069375907,23.3147919321,9.54413401809,0.0,9.54413401809
 08/29  18:00:00,51.8073379183,3.28275154608,14.7617305467,0.0,10.6415932552,23.1212625696,11.193020898,0.0,11.193020898
 08/29  19:00:00,49.5701890092,2.99086219624,12.8929156323,0.0,12.3080778603,20.4854999863,10.6856710888,0.0,10.6856710888
 08/29  20:00:00,51.9179541948,2.71756490634,11.4899323344,0.0,12.456681583,19.8967753704,9.7978089227,0.0,9.7978089227
 08/29  21:00:00,44.5830306877,2.39935553973,9.9367192159,0.0,9.18739968257,17.702556249,8.02208459046,0.0,8.02208459046
 08/29  22:00:00,35.4578340871,1.99719218181,8.14899853487,0.0,5.91811778209,14.0365255879,7.00738497204,0.0,7.00738497204
 08/29  23:00:00,28.0698446675,1.69103666734,6.96367370106,0.0,3.54045821811,10.5176760807,3.96328611678,0.0,3.96328611678
 08/29  24:00:00,22.2734053653,1.29607490766,5.26545171424,0.0,2.55330491699,7.80157382632,1.29969961842,0.0,1.29969961842
 08/30  01:00:00,20.1145515913,1.00327916315,3.9881183007,0.0,2.55330491699,7.21284921042,0.792775334283,0.0,0.792775334283
 08/30  02:00:00,18.6188718352,0.772498985634,3.01758103014,0.0,2.55330491699,6.91848690247,0.411957711528,0.0,0.411957711528
 08/30  03:00:00,17.8375078913,0.643961350772,2.51193587502,0.0,2.55330491699,6.7713057485,0.411962687768,0.0,0.411962687768
 08/30  04:00:00,19.7225409753,0.601430620986,2.36300624104,0.0,3.82705111198,7.57405300124,0.792895489433,0.0,0.792895489433
 08/30  05:00:00,24.3032297953,0.612460294023,2.39405292615,0.0,6.02426329834,9.91545327661,3.71441559032,0.0,3.71441559032
 08/30  06:00:00,29.2807877339,0.726164417436,2.8324889946,0.0,6.51253267309,14.7454349813,12.2276313572,0.0,12.2276313572
 08/30  07:00:00,28.3321524409,0.841046865354,3.31400528503,0.0,6.01364874671,18.163451543,12.9902469413,0.0,12.9902469413
 08/30  08:00:00,28.4871054838,1.13946155325,4.11629418896,0.0,4.35151303671,18.8798367041,12.4820388834,0.0,12.4820388834
 08/30  09:00:00,27.0248796769,1.36985809866,5.2473036771,0.0,3.78894180059,16.6187760998,10.9574090305,0.0,10.9574090305
 08/30  10:00:00,26.2550168527,1.73224538803,7.03168026671,0.0,3.78894180059,13.7021493968,9.94098912289,0.0,9.94098912289
 08/30  11:00:00,27.673308835,1.92802244973,8.10701403339,0.0,3.78894180059,13.8493305508,8.03520179601,0.0,8.03520179601
 08/30  12:00:00,29.299781912,2.26159231246,9.71035846582,0.0,3.69398621738,13.6338449159,7.01878188833,0.0,7.01878188833
 08/30  13:00:00,28.5961197465,2.19801260025,9.34855941036,0.0,3.78894180059,13.2606059349,6.25646695758,0.0,6.25646695758
 08/30  14:00:00,26.6460989143,1.9466496522,7.79708268031,0.0,3.78894180059,13.1134247809,5.49415202682,0.0,5.49415202682
 08/30  15:00:00,29.4316773874,2.20975040533,8.95455094696,0.0,4.71240779196,13.5549682428,6.25646695758,0.0,6.25646695758
 08/30  16:00:00,39.6360845108,2.6634874285,11.2548676598,0.0,7.18559832057,18.5321311015,7.27288686525,0.0,7.27288686525
 08/30  17:00:00,47.0027663242,2.8156455325,12.4916351,0.0,8.38069375907,23.3147919321,9.55983165751,0.0,9.55983165751
 08/30  18:00:00,49.3219761852,2.87669091017,12.6824294495,0.0,10.6415932552,23.1212625696,11.2115140075,0.0,11.2115140075
 08/30  19:00:00,47.6180366482,2.65606474431,11.2755607233,0.0,12.3080778603,20.4854999863,10.7033040536,0.0,10.7033040536
 08/30  20:00:00,50.1893459096,2.43770257464,10.0411863809,0.0,12.456681583,19.8967753704,9.81393663443,0.0,9.81393663443
 08/30  21:00:00,43.2428945234,2.17833481328,8.81760377799,0.0,9.18739968257,17.702556249,8.03520179601,0.0,8.03520179601
 08/30  22:00:00,33.8297701604,1.71176951404,6.80635727598,0.0,5.91811778209,14.0365255879,7.01878188833,0.0,7.01878188833
 08/30  23:00:00,25.7950204485,1.29428220179,5.08560394768,0.0,3.54045821811,10.5176760807,3.96952216531,0.0,3.96952216531
 08/30  24:00:00,20.4500801394,0.964983776303,3.77321761971,0.0,2.55330491699,7.80157382632,1.30141990767,0.0,1.30141990767
 08/31  01:00:00,18.8495120574,0.758951436503,2.96740649347,0.0,2.55330491699,7.21284921042,0.793656033269,0.0,0.793656033269
 08/31  02:00:00,17.7561420334,0.598814546745,2.32853566719,0.0,2.55330491699,6.91848690247,0.412178587833,0.0,0.412178587833
 08/31  03:00:00,17.1369834804,0.504013331169,1.95135948374,0.0,2.55330491699,6.7713057485,0.412183815181,0.0,0.412183815181
 08/31  04:00:00,18.9672147579,0.455631115264,1.75347952935,0.0,3.82705111198,7.57405300124,0.793782252816,0.0,0.793782252816
 08/31  05:00:00,23.7811869954,0.511084710241,1.97338570999,0.0,6.02426329834,9.91545327661,3.7204572993,0.0,3.7204572993
 08/31  06:00:00,29.0296103465,0.675864049697,2.63161197498,0.0,6.51253267309,14.7454349813,12.2488218618,0.0,12.2488218618
 08/31  07:00:00,28.0750803051,0.785550839112,3.11242917551,0.0,6.01364874671,18.163451543,13.0128052214,0.0,13.0128052214
 08/31  08:00:00,27.5080101466,0.965248620149,3.31141178486,0.0,4.35151303671,18.8798367041,12.5036949112,0.0,12.5036949112
 08/31  09:00:00,24.6379006029,0.957127644346,3.27305505741,0.0,3.78894180059,16.6187760998,10.9763580551,0.0,10.9763580551
 08/31  10:00:00,22.9192488812,1.17466567897,4.25349200428,0.0,3.78894180059,13.7021493968,9.95813347846,0.0,9.95813347846
 08/31  11:00:00,23.6814047161,1.27551009518,4.76762226909,0.0,3.78894180059,13.8493305508,8.04896239718,0.0,8.04896239718
 08/31  12:00:00,23.4237595638,1.30255092155,4.79337750852,0.0,3.69398621738,13.6338449159,7.0307378205,0.0,7.0307378205
 08/31  13:00:00,23.5402630091,1.36669512012,5.12402015317,0.0,3.78894180059,13.2606059349,6.26706938799,0.0,6.26706938799
 08/31  14:00:00,23.9868806544,1.47166723417,5.61284683836,0.0,3.78894180059,13.1134247809,5.50340095548,0.0,5.50340095548
 08/31  15:00:00,25.6444809019,1.53575242768,5.84135243911,0.0,4.71240779196,13.5549682428,6.26706938799,0.0,6.26706938799
 08/31  16:00:00,34.233231334,1.76747948201,6.7480224295,0.0,7.18559832057,18.5321311015,7.28529396467,0.0,7.28529396467
 08/31  17:00:00,40.4964153364,1.74106919572,7.05986044898,0.0,8.38069375907,23.3147919321,9.5762992622,0.0,9.5762992622
 08/31  18:00:00,42.7850908845,1.80797698795,7.21425807104,0.0,10.6415932552,23.1212625696,11.2309141993,0.0,11.2309141993
 08/31  19:00:00,42.4330064252,1.7594928917,6.98710235289,0.0,12.3080778603,20.4854999863,10.721801911,0.0,10.721801911
 08/31  20:00:00,45.9461321048,1.66474302437,6.5709321264,0.0,12.456681583,19.8967753704,9.83085540637,0.0,9.83085540637
 08/31  21:00:00,39.7044989187,1.51227216027,5.9452708263,0.0,9.18739968257,17.702556249,8.04896239718,0.0,8.04896239718
 08/31  22:00:00,31.6964941303,1.28675097033,5.09809978957,0.0,5.91811778209,14.0365255879,7.0307378205,0.0,7.0307378205
 08/31  23:00:00,24.7743901067,1.0702705689,4.28898523873,0.0,3.54045821811,10.5176760807,3.97606409046,0.0,3.97606409046
 08/31  24:00:00,19.9910399273,0.84668202658,3.43247915732,0.0,2.55330491699,7.80157382632,1.30322457668,0.0,1.30322457668
 09/01  01:00:00,18.6762098299,0.699555318824,2.85350038364,0.0,2.55330491699,7.21284921042,0.794578745759,0.0,0.794578745759
 09/01  02:00:00,18.1231706985,0.646140813438,2.64823806555,0.0,2.55330491699,6.91848690247,0.412409966121,0.0,0.412409966121
 09/01  03:00:00,17.8798642146,0.622381095391,2.57587245373,0.0,2.55330491699,6.7713057485,0.412415444014,0.0,0.412415444014
 09/01  04:00:00,20.120281886,0.648182686458,2.71399508628,0.0,3.82705111198,7.57405300124,0.794711016261,0.0,0.794711016261
 09/01  05:00:00,25.025528772,0.719448369141,3.00936382773,0.0,6.02426329834,9.91545327661,3.72678230903,0.0,3.72678230903
 09/01  06:00:00,30.1202160558,0.854910205493,3.54317152848,0.0,6.51253267309,14.7454349813,12.2709977095,0.0,12.2709977095
 09/01  07:00:00,29.2762641129,0.987472309064,4.11169151338,0.0,6.01364874671,18.163451543,13.03641157,0.0,13.03641157
 09/01  08:00:00,29.1170541676,1.22970601149,4.65599841453,0.0,4.35151303671,18.8798367041,12.5263570828,0.0,12.5263570828
 09/01  09:00:00,27.5374312594,1.44235499214,5.68735836615,0.0,3.78894180059,16.6187760998,10.9961874555,0.0,10.9961874555
 09/01  10:00:00,26.8083767382,1.80394669475,7.51333884545,0.0,3.78894180059,13.7021493968,9.97607436457,0.0,9.97607436457
 09/01  11:00:00,27.8098144532,1.95141131014,8.22013079117,0.0,3.78894180059,13.8493305508,8.06336231893,0.0,8.06336231893
 09/01  12:00:00,28.1585958113,2.11196243077,8.71880224675,0.0,3.69398621738,13.6338449159,7.04324922792,0.0,7.04324922792
 09/01  13:00:00,26.8106940026,1.95900082754,7.80214543924,0.0,3.78894180059,13.2606059349,6.27816440967,0.0,6.27816440967
 09/01  14:00:00,27.0229461649,2.01972590346,8.10085367965,0.0,3.78894180059,13.1134247809,5.51307959141,0.0,5.51307959141
 09/01  15:00:00,30.0439940569,2.29702172618,9.47959629559,0.0,4.71240779196,13.5549682428,6.27816440967,0.0,6.27816440967
 09/01  16:00:00,37.5115528858,2.31135822093,9.4824652424,0.0,7.18559832057,18.5321311015,7.29827750067,0.0,7.29827750067
 09/01  17:00:00,43.8542150805,2.31661977456,9.84210961419,0.0,8.38069375907,23.3147919321,9.59353195544,0.0,9.59353195544
 09/01  18:00:00,46.7103557134,2.48961322884,10.4578866591,0.0,10.6415932552,23.1212625696,11.2512157283,0.0,11.2512157283
 09/01  19:00:00,45.442866609,2.29559043522,9.46086499322,0.0,12.3080778603,20.4854999863,10.7411591828,0.0,10.7411591828
 09/01  20:00:00,47.9407035369,2.04648375872,8.18376282408,0.0,12.456681583,19.8967753704,9.84856022819,0.0,9.84856022819
 09/01  21:00:00,40.7040305975,1.73393725849,6.72313740689,0.0,9.18739968257,17.702556249,8.06336231893,0.0,8.06336231893
 09/01  22:00:00,32.0086137995,1.38666794482,5.31030248425,0.0,5.91811778209,14.0365255879,7.04324922792,0.0,7.04324922792
 09/01  23:00:00,24.4520347078,1.04753414091,3.98936626782,0.0,3.54045821811,10.5176760807,3.9829099549,0.0,3.9829099549
 09/01  24:00:00,19.0037678467,0.692303701991,2.59958540139,0.0,2.55330491699,7.80157382632,1.30511309101,0.0,1.30511309101
 09/02  01:00:00,17.4124287592,0.485754901351,1.80351973045,0.0,2.55330491699,7.21284921042,0.795543196963,0.0,0.795543196963
 09/02  02:00:00,16.5980550922,0.378966696498,1.39029657622,0.0,2.55330491699,6.91848690247,0.412651777592,0.0,0.412651777592
 09/02  03:00:00,16.1065406487,0.309038320206,1.11589166297,0.0,2.55330491699,6.7713057485,0.412657505427,0.0,0.412657505427
 09/02  04:00:00,17.9538006271,0.263105705458,0.93259080842,0.0,3.82705111198,7.57405300124,0.795681504046,0.0,0.795681504046
 09/02  05:00:00,22.4662287312,0.261218389277,0.908293766744,0.0,6.02426329834,9.91545327661,3.73338874696,0.0,3.73338874696
 09/02  06:00:00,27.0238616548,0.29606484089,1.00566249203,0.0,6.51253267309,14.7454349813,12.2941523353,0.0,12.2941523353
 09/02  07:00:00,25.5182623166,0.350446270134,1.18424511841,0.0,6.01364874671,17.9699221805,13.0610589964,0.0,13.0610589964
 09/02  08:00:00,23.5439106656,0.387478601192,1.37149589151,0.0,3.66783283761,18.1171033345,12.550018687,0.0,12.550018687
 09/02  09:00:00,21.242105884,0.485030425121,1.79577112642,0.0,3.10526160149,15.8560427302,11.0168913595,0.0,11.0168913595
 09/02  10:00:00,18.896291253,0.594957800174,2.25665582356,0.0,3.10526160149,12.9394160272,9.99480646819,0.0,9.99480646819
 09/02  11:00:00,19.5708756963,0.695432337528,2.68358457564,0.0,3.10526160149,13.0865971812,8.07839729684,0.0,8.07839729684
 09/02  12:00:00,20.0756763438,0.823830481538,3.20716823317,0.0,3.10526160149,12.9394160272,7.05631240545,0.0,7.05631240545
 09/02  13:00:00,20.2535744132,0.953056905878,3.6973833402,0.0,3.10526160149,12.4978725653,6.28974873691,0.0,6.28974873691
 09/02  14:00:00,20.6435493036,1.06918874694,4.11840754356,0.0,3.10526160149,12.3506914113,5.52318506837,0.0,5.52318506837
 09/02  15:00:00,22.8379225214,1.24688165215,4.77007840283,0.0,4.02872759285,12.7922348732,6.28974873691,0.0,6.28974873691
 09/02  16:00:00,31.4445683205,1.49121617892,5.6820362878,0.0,6.50191812146,17.7693977319,7.3118336283,0.0,7.3118336283
 09/02  17:00:00,40.0953823111,1.7872308191,6.80619516272,0.0,8.38069375907,23.1212625696,9.61152463392,0.0,9.61152463392
 09/02  18:00:00,43.1448196187,1.94873695316,7.43322684002,0.0,10.6415932552,23.1212625696,11.2724125824,0.0,11.2724125824
 09/02  19:00:00,42.5873788461,1.84499532838,7.05597233715,0.0,12.3080778603,20.4854999863,10.7613701367,0.0,10.7613701367
 09/02  20:00:00,45.1775625717,1.59460171871,5.87250389887,0.0,12.456681583,19.8967753704,9.86704585677,0.0,9.86704585677
 09/02  21:00:00,38.1839445797,1.30800614801,4.62898249961,0.0,9.18739968257,17.702556249,8.07839729684,0.0,8.07839729684
 09/02  22:00:00,29.6525866954,0.967016108681,3.37392721635,0.0,5.91811778209,14.0365255879,7.05631240545,0.0,7.05631240545
 09/02  23:00:00,22.263708061,0.63896068593,2.20961307598,0.0,3.54045821811,10.5176760807,3.99005773128,0.0,3.99005773128
 09/02  24:00:00,17.3772561374,0.376220559457,1.28915683453,0.0,2.55330491699,7.80157382632,1.30708489139,0.0,1.30708489139
 09/03  01:00:00,16.3428404089,0.277570641193,0.942115640229,0.0,2.55330491699,7.21284921042,0.796549099801,0.0,0.796549099801
 09/03  02:00:00,15.7834449494,0.218834926808,0.735818203153,0.0,2.55330491699,6.91848690247,0.412903950371,0.0,0.412903950371
 09/03  03:00:00,15.4081244121,0.168112103554,0.55840164305,0.0,2.55330491699,6.7713057485,0.412909927506,0.0,0.412909927506
 09/03  04:00:00,17.3347764171,0.134686370079,0.441985933719,0.0,3.82705111198,7.57405300124,0.796693428127,0.0,0.796693428127
 09/03  05:00:00,21.8639698656,0.133853119573,0.433400170837,0.0,6.02426329834,9.91545327661,3.74027465718,0.0,3.74027465718
 09/03  06:00:00,27.3725226366,0.178917493128,0.578637488303,0.0,6.51253267309,14.7454349813,12.3182788843,0.0,12.3182788843
 09/03  07:00:00,25.0104421119,0.24016146449,0.786709719329,0.0,6.01364874671,17.9699221805,13.0867402015,0.0,13.0867402015
 09/03  08:00:00,22.9265770955,0.259556990219,0.88208393236,0.0,3.66783283761,18.1171033345,12.5746727168,0.0,12.5746727168
 09/03  09:00:00,20.6997639452,0.377037641743,1.36142197109,0.0,3.10526160149,15.8560427302,11.0384636358,0.0,11.0384636358
 09/03  10:00:00,18.7245610856,0.557321648765,2.12256180748,0.0,3.10526160149,12.9394160272,10.014324242,0.0,10.014324242
 09/03  11:00:00,20.0757062067,0.769785713369,3.11406171013,0.0,3.10526160149,13.0865971812,8.09406287844,0.0,8.09406287844
 09/03  12:00:00,21.3450765818,1.01420918744,4.28618976526,0.0,3.10526160149,12.9394160272,7.06992348455,0.0,7.06992348455
 09/03  13:00:00,21.9379484395,1.2057627646,5.12905150771,0.0,3.10526160149,12.4978725653,6.30181893913,0.0,6.30181893913
 09/03  14:00:00,22.5981796584,1.36680703625,5.77541960906,0.0,3.10526160149,12.3506914113,5.53371439371,0.0,5.53371439371
 09/03  15:00:00,25.0977570112,1.58970626245,6.68708828225,0.0,4.02872759285,12.7922348732,6.30181893913,0.0,6.30181893913
 09/03  16:00:00,35.003408489,2.00022767155,8.73186496358,0.0,6.50191812146,17.7693977319,7.32595833302,0.0,7.32595833302
 09/03  17:00:00,44.9758294556,2.47537841232,10.998494714,0.0,8.38069375907,23.1212625696,9.63027196928,0.0,9.63027196928
 09/03  18:00:00,48.0410382983,2.67180136819,11.6063811046,0.0,10.6415932552,23.1212625696,11.2944984844,0.0,11.2944984844
 09/03  19:00:00,46.4990930988,2.30916219957,9.61068638524,0.0,12.3080778603,20.4854999863,10.7824287874,0.0,10.7824287874
 09/03  20:00:00,47.1580742072,1.91690896652,7.53070828663,0.0,12.456681583,19.8967753704,9.88630681776,0.0,9.88630681776
 09/03  21:00:00,40.1741212894,1.64258356685,6.28458179041,0.0,9.18739968257,17.702556249,8.09406287844,0.0,8.09406287844
 09/03  22:00:00,31.5256855941,1.29991570989,4.91412651374,0.0,5.91811778209,14.0365255879,7.06992348455,0.0,7.06992348455
 09/03  23:00:00,23.8002794794,0.929825208055,3.45531997231,0.0,3.54045821811,10.5176760807,3.99750530287,0.0,3.99750530287
 09/03  24:00:00,18.5148417882,0.601728260112,2.20123478468,0.0,2.55330491699,7.80157382632,1.30913939389,0.0,1.30913939389
 09/04  01:00:00,17.0467463623,0.41711620794,1.50647602696,0.0,2.55330491699,7.21284921042,0.797596154998,0.0,0.797596154998
 09/04  02:00:00,16.3130466114,0.325281268573,1.1589735234,0.0,2.55330491699,6.91848690247,0.41316640953,0.0,0.41316640953
 09/04  03:00:00,15.8749923777,0.265138130658,0.9282435815,0.0,2.55330491699,6.7713057485,0.413172635279,0.0,0.413172635279
 09/04  04:00:00,17.750471559,0.223994243904,0.768373201878,0.0,3.82705111198,7.57405300124,0.79774648823,0.0,0.79774648823
 09/04  05:00:00,22.2619778832,0.221362149646,0.743899158385,0.0,6.02426329834,9.91545327661,3.74743800103,0.0,3.74743800103
 09/04  06:00:00,27.8362828834,0.279610884616,0.941704343581,0.0,6.51253267309,14.7454349813,12.3433702135,0.0,12.3433702135
 09/04  07:00:00,25.6096578552,0.364255844754,1.26183108239,0.0,6.01364874671,17.9699221805,13.1134475801,0.0,13.1134475801
 09/04  08:00:00,24.0136718704,0.467504688559,1.76123100898,0.0,3.66783283761,18.1171033345,12.600311871,0.0,12.600311871
 09/04  09:00:00,22.3522909611,0.667796422254,2.72319020647,0.0,3.10526160149,15.8560427302,11.060897896,0.0,11.060897896
 09/04  10:00:00,20.5612473229,0.870949197758,3.64562049582,0.0,3.10526160149,12.9394160272,10.034621906,0.0,10.034621906
 09/04  11:00:00,22.3241010322,1.15159610144,4.98064614757,0.0,3.10526160149,13.0865971812,8.11035442453,0.0,8.11035442453
 09/04  12:00:00,23.8678415642,1.44358500227,6.37957893278,0.0,3.10526160149,12.9394160272,7.08407843443,0.0,7.08407843443
 09/04  13:00:00,24.9930133471,1.71365617744,7.67622300248,0.0,3.10526160149,12.4978725653,6.31437144185,0.0,6.31437144185
 09/04  14:00:00,26.2751904218,1.9525076201,8.86672978857,0.0,3.10526160149,12.3506914113,5.54466444927,0.0,5.54466444927
 09/04  15:00:00,28.4721995877,2.12335295808,9.52788416317,0.0,4.02872759285,12.7922348732,6.31437144185,0.0,6.31437144185
 09/04  16:00:00,36.9529048432,2.34705244238,10.334536547,0.0,6.50191812146,17.7693977319,7.34064743195,0.0,7.34064743195
 09/04  17:00:00,46.6185607675,2.74248483833,12.3741195998,0.0,8.38069375907,23.1212625696,9.64976840968,0.0,9.64976840968
 09/04  18:00:00,49.8220095211,2.91324044712,13.1459132485,0.0,10.6415932552,23.1212625696,11.3174668936,0.0,11.3174668936
 09/04  19:00:00,48.8312133721,2.66066521321,11.5913036449,0.0,12.3080778603,20.4854999863,10.8043288985,0.0,10.8043288985
 09/04  20:00:00,50.0604031984,2.36595156287,9.98399468142,0.0,12.456681583,19.8967753704,9.90633740721,0.0,9.90633740721
 09/04  21:00:00,42.1340158803,1.96190779293,7.92515215525,0.0,9.18739968257,17.702556249,8.11035442453,0.0,8.11035442453
 09/04  22:00:00,32.8290938637,1.53116516392,5.98628532934,0.0,5.91811778209,14.0365255879,7.08407843443,0.0,7.08407843443
 09/04  23:00:00,25.2196196111,1.19443681877,4.61004849322,0.0,3.54045821811,10.5176760807,4.00525046412,0.0,4.00525046412
 09/04  24:00:00,19.9838387116,0.88887637005,3.38308359813,0.0,2.55330491699,7.80157382632,1.3112759901,0.0,1.3112759901
 09/05  01:00:00,18.4604555725,0.699696631058,2.63760481399,0.0,2.55330491699,7.21284921042,0.798684051169,0.0,0.798684051169
 09/05  02:00:00,17.4668327971,0.555648623898,2.08239235373,0.0,2.55330491699,6.91848690247,0.413439077108,0.0,0.413439077108
 09/05  03:00:00,16.7382193093,0.436086110509,1.62052253325,0.0,2.55330491699,6.7713057485,0.413445550744,0.0,0.413445550744
 09/05  04:00:00,18.525577265,0.378155292555,1.38931785923,0.0,3.82705111198,7.57405300124,0.798840371937,0.0,0.798840371937
 09/05  05:00:00,23.0987069068,0.389010811038,1.41297952054,0.0,6.02426329834,9.91545327661,3.7548766577,0.0,3.7548766577
 09/05  06:00:00,28.7107745366,0.455027315966,1.64077956545,0.0,6.51253267309,14.7454349813,12.3694188941,0.0,12.3694188941
 09/05  07:00:00,26.7931522529,0.562905128534,2.05314683386,0.0,6.01364874671,18.163451543,13.1411732231,0.0,13.1411732231
 09/05  08:00:00,26.9777779873,0.889974495596,2.85645375007,0.0,4.35151303671,18.8798367041,12.6269285569,0.0,12.6269285569
 09/05  09:00:00,25.6614764916,1.13245054266,4.1213080478,0.0,3.78894180059,16.6187760998,11.0841874964,0.0,11.0841874964
 09/05  10:00:00,24.8340319216,1.47725272353,5.86568800005,0.0,3.78894180059,13.7021493968,10.0556934492,0.0,10.0556934492
 09/05  11:00:00,26.285152856,1.70238671329,6.94449379087,0.0,3.78894180059,13.8493305508,8.12726711052,0.0,8.12726711052
 09/05  12:00:00,27.3445384776,1.94083967818,8.07586766564,0.0,3.69398621738,13.6338449159,7.09877306323,0.0,7.09877306323
 09/05  13:00:00,28.9456185769,2.22761864671,9.66845219437,0.0,3.78894180059,13.2606059349,6.32740252777,0.0,6.32740252777
 09/05  14:00:00,30.1371275769,2.4414782101,10.793282785,0.0,3.78894180059,13.1134247809,5.55603199231,0.0,5.55603199231
 09/05  15:00:00,32.5042297601,2.63883557765,11.5980181473,0.0,4.71240779196,13.5549682428,6.32740252777,0.0,6.32740252777
 09/05  16:00:00,40.9493128646,2.85362868736,12.3779547547,0.0,7.18559832057,18.5321311015,7.35589657505,0.0,7.35589657505
 09/05  17:00:00,47.0542540078,2.82541344106,12.533354875,0.0,8.38069375907,23.3147919321,9.67000818144,0.0,9.67000818144
 09/05  18:00:00,48.8725241235,2.84458543617,12.2650828618,0.0,10.6415932552,23.1212625696,11.3413110083,0.0,11.3413110083
 09/05  19:00:00,47.6906728746,2.54174371271,10.569684648,0.0,12.3080778603,20.4854999863,10.8270639846,0.0,10.8270639846
 09/05  20:00:00,48.5749255683,2.18191383796,8.68255477631,0.0,12.456681583,19.8967753704,9.92713169326,0.0,9.92713169326
 09/05  21:00:00,41.3724242866,1.87599632607,7.24947202848,0.0,9.18739968257,17.702556249,8.12726711052,0.0,8.12726711052
 09/05  22:00:00,32.2566958688,1.45914502815,5.48590747028,0.0,5.91811778209,14.0365255879,7.09877306323,0.0,7.09877306323
 09/05  23:00:00,24.3943661692,1.06564332254,3.91358854758,0.0,3.54045821811,10.5176760807,4.01329092139,0.0,4.01329092139
 09/05  24:00:00,19.1067638426,0.735342364001,2.65954273523,0.0,2.55330491699,7.80157382632,1.31349404728,0.0,1.31349404728
 09/06  01:00:00,17.5365085756,0.527581942917,1.88577250525,0.0,2.55330491699,7.21284921042,0.799812464915,0.0,0.799812464915
 09/06  02:00:00,16.5988170763,0.389517928598,1.38050732824,0.0,2.55330491699,6.91848690247,0.413721872136,0.0,0.413721872136
 09/06  03:00:00,16.0775586454,0.310797269617,1.0851507103,0.0,2.55330491699,6.7713057485,0.413728592889,0.0,0.413728592889
 09/06  04:00:00,17.9434318658,0.26760543024,0.917722322276,0.0,3.82705111198,7.57405300124,0.79997475478,0.0,0.79997475478
 09/06  05:00:00,22.4507662203,0.264164589136,0.889885055956,0.0,6.02426329834,9.91545327661,3.7625884248,0.0,3.7625884248
 09/06  06:00:00,28.1113167559,0.339005537588,1.1573435631,0.0,6.51253267309,14.7454349813,12.3964172136,0.0,12.3964172136
 09/06  07:00:00,26.0323635636,0.416118593809,1.43914467931,0.0,6.01364874671,18.163451543,13.1699089198,0.0,13.1699089198
 09/06  08:00:00,25.7415195593,0.680708526385,1.82946129127,0.0,4.35151303671,18.8798367041,12.6545148922,0.0,12.6545148922
 09/06  09:00:00,23.6150009873,0.795614128542,2.41166895767,0.0,3.78894180059,16.6187760998,11.10832554,0.0,11.10832554
 09/06  10:00:00,22.2051353261,1.05033292781,3.66371120033,0.0,3.78894180059,13.7021493968,10.0775326314,0.0,10.0775326314
 09/06  11:00:00,24.6166270497,1.41817209808,5.56018259974,0.0,3.78894180059,13.8493305508,8.14479592787,0.0,8.14479592787
 09/06  12:00:00,27.1429366236,1.86544021957,7.94966527026,0.0,3.69398621738,13.6338449159,7.11400301929,0.0,7.11400301929
 09/06  13:00:00,29.2805065708,2.22473431779,10.0062245171,0.0,3.78894180059,13.2606059349,6.34090833786,0.0,6.34090833786
 09/06  14:00:00,28.3237455246,2.13303698617,9.28834195663,0.0,3.78894180059,13.1134247809,5.56781365643,0.0,5.56781365643
 09/06  15:00:00,29.8238724155,2.18637300779,9.37012337259,0.0,4.71240779196,13.5549682428,6.34090833786,0.0,6.34090833786
 09/06  16:00:00,39.3505454673,2.52516960958,11.1076464352,0.0,7.18559832057,18.5321311015,7.37170124644,0.0,7.37170124644
 09/06  17:00:00,46.0110052656,2.59911733851,11.7164022353,0.0,8.38069375907,23.3147919321,9.69098529072,0.0,9.69098529072
 09/06  18:00:00,47.4902582966,2.58040754376,11.1469949273,0.0,10.6415932552,23.1212625696,11.3660237672,0.0,11.3660237672
 09/06  19:00:00,46.2599092412,2.27495898856,9.40570573869,0.0,12.3080778603,20.4854999863,10.8506273129,0.0,10.8506273129
 09/06  20:00:00,47.8563770587,2.01997231471,8.12594778987,0.0,12.456681583,19.8967753704,9.94868351787,0.0,9.94868351787
 09/06  21:00:00,41.1966410331,1.79878057313,7.15090452788,0.0,9.18739968257,17.702556249,8.14479592787,0.0,8.14479592787
 09/06  22:00:00,32.6652503385,1.48395664022,5.8696503279,0.0,5.91811778209,14.0365255879,7.11400301929,0.0,7.11400301929
 09/06  23:00:00,25.1408266106,1.16148289382,4.56420941765,0.0,3.54045821811,10.5176760807,4.02162429358,0.0,4.02162429358
 09/06  24:00:00,19.8073006505,0.840882406468,3.25453950063,0.0,2.55330491699,7.80157382632,1.31579290857,0.0,1.31579290857
 09/07  01:00:00,18.2446522266,0.64679242771,2.47470567148,0.0,2.55330491699,7.21284921042,0.800981060919,0.0,0.800981060919
 09/07  02:00:00,17.2381231628,0.50283414256,1.90649720075,0.0,2.55330491699,6.91848690247,0.414014710664,0.0,0.414014710664
 09/07  03:00:00,16.5858565413,0.401780015618,1.50246586017,0.0,2.55330491699,6.7713057485,0.414021677714,0.0,0.414021677714
 09/07  04:00:00,18.423620117,0.355980679554,1.30953532416,0.0,3.82705111198,7.57405300124,0.801149300339,0.0,0.801149300339
 09/07  05:00:00,22.8827967134,0.346234352671,1.2398457856,0.0,6.02426329834,9.91545327661,3.77057101908,0.0,3.77057101908
 09/07  06:00:00,28.5272233337,0.418332388438,1.49392329007,0.0,6.51253267309,14.7454349813,12.4243571783,0.0,12.4243571783
 09/07  07:00:00,26.6025382284,0.520830918253,1.90460701961,0.0,6.01364874671,18.163451543,13.1996461604,0.0,13.1996461604
 09/07  08:00:00,26.1889035566,0.747269709815,2.21028410518,0.0,4.35151303671,18.8798367041,12.6830627074,0.0,12.6830627074
 09/07  09:00:00,24.0131001049,0.85154421053,2.75383799326,0.0,3.78894180059,16.6187760998,11.1333048785,0.0,11.1333048785
 09/07  10:00:00,22.7272708526,1.1335119671,4.1026676875,0.0,3.78894180059,13.7021493968,10.1001329853,0.0,10.1001329853
 09/07  11:00:00,25.0550345868,1.49763459736,5.91912763753,0.0,3.78894180059,13.8493305508,8.16293568559,0.0,8.16293568559
 09/07  12:00:00,26.7073188143,1.81263280543,7.56685487512,0.0,3.69398621738,13.6338449159,7.1297637924,0.0,7.1297637924
 09/07  13:00:00,27.8258757278,2.03040846969,8.74591952222,0.0,3.78894180059,13.2606059349,6.3548848725,0.0,6.3548848725
 09/07  14:00:00,28.8999225726,2.23340861603,9.76414737477,0.0,3.78894180059,13.1134247809,5.58000595261,0.0,5.58000595261
 09/07  15:00:00,31.5702583918,2.46602258487,10.8368597717,0.0,4.71240779196,13.5549682428,6.3548848725,0.0,6.3548848725
 09/07  16:00:00,40.3253422657,2.71950335777,11.8881094854,0.0,7.18559832057,18.5321311015,7.38805676569,0.0,7.38805676569
 09/07  17:00:00,46.9739108642,2.73614413737,12.5422810351,0.0,8.38069375907,23.3147919321,9.71269352538,0.0,9.71269352538
 09/07  18:00:00,49.3683910021,2.84817755993,12.7573576166,0.0,10.6415932552,23.1212625696,11.3915978518,0.0,11.3915978518
 09/07  19:00:00,47.7688364926,2.52234166763,10.667250311,0.0,12.3080778603,20.4854999863,10.8750119052,0.0,10.8750119052
 09/07  20:00:00,48.8411898193,2.20086862687,8.92986423833,0.0,12.456681583,19.8967753704,9.97098649867,0.0,9.97098649867
 09/07  21:00:00,42.0418164295,1.96053236139,7.83432813599,0.0,9.18739968257,17.702556249,8.16293568559,0.0,8.16293568559
 09/07  22:00:00,33.1797861743,1.59726701172,6.27087579216,0.0,5.91811778209,14.0365255879,7.1297637924,0.0,7.1297637924
 09/07  23:00:00,25.4487941458,1.23885453927,4.79480530747,0.0,3.54045821811,10.5176760807,4.03024811282,0.0,4.03024811282
 09/07  24:00:00,20.1579511637,0.920480783878,3.52559163643,0.0,2.55330491699,7.80157382632,1.31817189319,0.0,1.31817189319
 09/08  01:00:00,18.6137101481,0.726547817741,2.76400820288,0.0,2.55330491699,7.21284921042,0.802189492051,0.0,0.802189492051
 09/08  02:00:00,17.6231808742,0.583620759598,2.21076829512,0.0,2.55330491699,6.91848690247,0.414317505781,0.0,0.414317505781
 09/08  03:00:00,16.9040108097,0.466875947792,1.75552419636,0.0,2.55330491699,6.7713057485,0.414324718263,0.0,0.414324718263
 09/08  04:00:00,18.6974328371,0.410538416182,1.52879030766,0.0,3.82705111198,7.57405300124,0.802363660341,0.0,0.802363660341
 09/08  05:00:00,23.2815659999,0.423999973966,1.56084945072,0.0,6.02426329834,9.91545327661,3.77882207709,0.0,3.77882207709
 09/08  06:00:00,28.9882330668,0.507506961203,1.86575845044,0.0,6.51253267309,14.7454349813,12.4532305154,0.0,12.4532305154
 09/08  07:00:00,27.1244424755,0.61780860787,2.32953357717,0.0,6.01364874671,18.163451543,13.2303761386,0.0,13.2303761386
 09/08  08:00:00,26.6709687021,0.830711719683,2.60890724079,0.0,4.35151303671,18.8798367041,12.7125635483,0.0,12.7125635483
 09/08  09:00:00,25.1072705048,1.04064951517,3.65890308852,0.0,3.78894180059,16.6187760998,11.1591181145,0.0,11.1591181145
 09/08  10:00:00,24.4336263119,1.4162978173,5.52623729656,0.0,3.78894180059,13.7021493968,10.1234878179,0.0,10.1234878179
 09/08  11:00:00,26.6122746847,1.72645007246,7.24755226034,0.0,3.78894180059,13.8493305508,8.18168101176,0.0,8.18168101176
 09/08  12:00:00,28.0661587458,1.99326785971,8.74505975231,0.0,3.69398621738,13.6338449159,7.14605071514,0.0,7.14605071514
 09/08  13:00:00,27.6240500462,1.97405954253,8.60044276788,0.0,3.78894180059,13.2606059349,6.36932799267,0.0,6.36932799267
 09/08  14:00:00,27.6645091368,2.01667657382,8.74546598118,0.0,3.78894180059,13.1134247809,5.5926052702,0.0,5.5926052702
 09/08  15:00:00,29.2752088784,2.07825072067,8.92958212255,0.0,4.71240779196,13.5549682428,6.36932799267,0.0,6.36932799267
 09/08  16:00:00,37.5651138336,2.24685865682,9.60052575423,0.0,7.18559832057,18.5321311015,7.4049582893,0.0,7.4049582893
 09/08  17:00:00,44.1842759388,2.25744670639,10.2313435407,0.0,8.38069375907,23.3147919321,9.7351264567,0.0,9.7351264567
 09/08  18:00:00,46.545110747,2.35002692953,10.4322279919,0.0,10.6415932552,23.1212625696,11.4180256887,0.0,11.4180256887
 09/08  19:00:00,46.3960124832,2.22442442155,9.59234354773,0.0,12.3080778603,20.4854999863,10.9002105404,0.0,10.9002105404
 09/08  20:00:00,48.8614988966,2.12464148547,9.02640045709,0.0,12.456681583,19.8967753704,9.99403403086,0.0,9.99403403086
 09/08  21:00:00,42.3479753456,1.95065426321,8.15036515028,0.0,9.18739968257,17.702556249,8.18168101176,0.0,8.18168101176
 09/08  22:00:00,33.6161892758,1.62552270605,6.67902319933,0.0,5.91811778209,14.0365255879,7.14605071514,0.0,7.14605071514
 09/08  23:00:00,26.131990009,1.32326537892,5.393590331,0.0,3.54045821811,10.5176760807,4.03915982526,0.0,4.03915982526
 09/08  24:00:00,20.9864381969,1.04528479693,4.2292746566,0.0,2.55330491699,7.80157382632,1.32063029662,0.0,1.32063029662
 09/09  01:00:00,19.6109237695,0.891672742361,3.59609689973,0.0,2.55330491699,7.21284921042,0.803437399465,0.0,0.803437399465
 09/09  02:00:00,18.7567958158,0.781385975973,3.14661802038,0.0,2.55330491699,6.91848690247,0.414630167644,0.0,0.414630167644
 09/09  03:00:00,18.064350422,0.67605543383,2.70668432262,0.0,2.55330491699,6.7713057485,0.414637624644,0.0,0.414637624644
 09/09  04:00:00,19.7905000354,0.609649712124,2.42274620998,0.0,3.82705111198,7.57405300124,0.803617474764,0.0,0.803617474764
 09/09  05:00:00,24.3982924499,0.62780439579,2.47377147889,0.0,6.02426329834,9.91545327661,3.78733915583,0.0,3.78733915583
 09/09  06:00:00,30.1761531877,0.726192231712,2.8349933008,0.0,6.51253267309,14.7454349813,12.4830286754,0.0,12.4830286754
 09/09  07:00:00,27.7793706228,0.77804211489,3.0177575798,0.0,6.01364874671,17.9699221805,13.2620897539,0.0,13.2620897539
 09/09  08:00:00,25.8097653333,0.811761298516,3.21306786183,0.0,3.66783283761,18.1171033345,12.7430086787,0.0,12.7430086787
 09/09  09:00:00,24.4729464103,1.06828849051,4.44335358741,0.0,3.10526160149,15.8560427302,11.1857576037,0.0,11.1857576037
 09/09  10:00:00,23.6233855633,1.41924565213,6.15946228186,0.0,3.10526160149,12.9394160272,10.147590213,0.0,10.147590213
 09/09  11:00:00,25.6371506651,1.73338612113,7.71190576077,0.0,3.10526160149,13.0865971812,8.20102635514,0.0,8.20102635514
 09/09  12:00:00,27.1076589697,1.99796255099,9.06501878958,0.0,3.10526160149,12.9394160272,7.16285896431,0.0,7.16285896431
 09/09  13:00:00,27.9040980968,2.19621566304,10.1047482666,0.0,3.10526160149,12.4978725653,6.38423342118,0.0,6.38423342118
 09/09  14:00:00,28.826418303,2.38426813222,10.9861971576,0.0,3.10526160149,12.3506914113,5.60560787805,0.0,5.60560787805
 09/09  15:00:00,30.6179696587,2.48680392225,11.31020327,0.0,4.02872759285,12.7922348732,6.38423342118,0.0,6.38423342118
 09/09  16:00:00,39.543308086,2.7505417706,12.5214504616,0.0,6.50191812146,17.7693977319,7.42240081202,0.0,7.42240081202
 09/09  17:00:00,48.8281446264,3.12222394995,14.2039643471,0.0,8.38069375907,23.1212625696,9.7582774414,0.0,9.7582774414
 09/09  18:00:00,51.4086297999,3.22697449139,14.418799483,0.0,10.6415932552,23.1212625696,11.4452994515,0.0,11.4452994515
 09/09  19:00:00,51.1144209338,2.94598924387,12.6963538426,0.0,12.3080778603,20.4854999863,10.9262157561,0.0,10.9262157561
 09/09  20:00:00,51.4246016915,2.65268697142,11.061457766,0.0,12.456681583,19.8967753704,10.0178192891,0.0,10.0178192891
 09/09  21:00:00,44.297168081,2.36831917286,9.68189297608,0.0,9.18739968257,17.702556249,8.20102635514,0.0,8.20102635514
 09/09  22:00:00,35.1821764302,1.96112692104,7.90940613869,0.0,5.91811778209,14.0365255879,7.16285896431,0.0,7.16285896431
 09/09  23:00:00,27.2757971588,1.57223911609,6.28842374367,0.0,3.54045821811,10.5176760807,4.04835679179,0.0,4.04835679179
 09/09  24:00:00,21.7446185546,1.21553855152,4.81720125972,0.0,2.55330491699,7.80157382632,1.32316739084,0.0,1.32316739084
 09/10  01:00:00,20.0534751912,0.998091407005,3.93222965674,0.0,2.55330491699,7.21284921042,0.804724412711,0.0,0.804724412711
 09/10  02:00:00,18.9535030527,0.8374606069,3.28725062632,0.0,2.55330491699,6.91848690247,0.414952603505,0.0,0.414952603505
 09/10  03:00:00,18.0771403861,0.693343429456,2.70218629117,0.0,2.55330491699,6.7713057485,0.414960304057,0.0,0.414960304057
 09/10  04:00:00,19.6532852582,0.595183881336,2.29999726364,0.0,3.82705111198,7.57405300124,0.804910371943,0.0,0.804910371943
 09/10  05:00:00,24.1217731605,0.585722113516,2.23933447184,0.0,6.02426329834,9.91545327661,3.79611973355,0.0,3.79611973355
 09/10  06:00:00,29.7999562246,0.66490285341,2.52008571603,0.0,6.51253267309,14.7454349813,12.5137428349,0.0,12.5137428349
 09/10  07:00:00,27.3599168888,0.7049636829,2.67138227785,0.0,6.01364874671,17.9699221805,13.2947776147,0.0,13.2947776147
 09/10  08:00:00,25.0458996768,0.672636246476,2.58832725744,0.0,3.66783283761,18.1171033345,12.7743890824,0.0,12.7743890824
 09/10  09:00:00,22.9893986125,0.816551817327,3.21154246275,0.0,3.10526160149,15.8560427302,11.2132154572,0.0,11.2132154572
 09/10  10:00:00,21.5761043825,1.09823802399,4.43318872922,0.0,3.10526160149,12.9394160272,10.1724330327,0.0,10.1724330327
 09/10  11:00:00,22.7218678619,1.27004768723,5.25996139153,0.0,3.10526160149,13.0865971812,8.22096598679,0.0,8.22096598679
 09/10  12:00:00,24.3636521612,1.59207539736,6.72689913469,0.0,3.10526160149,12.9394160272,7.18018356229,0.0,7.18018356229
 09/10  13:00:00,24.664768304,1.72688922681,7.33474491002,0.0,3.10526160149,12.4978725653,6.39959674392,0.0,6.39959674392
 09/10  14:00:00,25.5910112783,1.9274850865,8.20757317867,0.0,3.10526160149,12.3506914113,5.61900992555,0.0,5.61900992555
 09/10  15:00:00,28.1237477299,2.13494698634,9.16783827707,0.0,4.02872759285,12.7922348732,6.39959674392,0.0,6.39959674392
 09/10  16:00:00,36.0706229266,2.23509308137,9.56421399143,0.0,6.50191812146,17.7693977319,7.44037916841,0.0,7.44037916841
 09/10  17:00:00,45.193752236,2.59006778499,11.1017281217,0.0,8.38069375907,23.1212625696,9.78213962353,0.0,9.78213962353
 09/10  18:00:00,47.3696039913,2.62014042997,10.9866077358,0.0,10.6415932552,23.1212625696,11.4734110633,0.0,11.4734110633
 09/10  19:00:00,46.716577972,2.25335646276,8.99114366198,0.0,12.3080778603,20.4854999863,10.9530198511,0.0,10.9530198511
 09/10  20:00:00,47.1614438223,1.94918663624,7.50180023201,0.0,12.456681583,19.8967753704,10.0423352297,0.0,10.0423352297
 09/10  21:00:00,40.1280425662,1.65682172532,6.22426490875,0.0,9.18739968257,17.702556249,8.22096598679,0.0,8.22096598679
 09/10  22:00:00,31.2971141341,1.27446684382,4.7110039199,0.0,5.91811778209,14.0365255879,7.18018356229,0.0,7.18018356229
 09/10  23:00:00,23.879001686,0.951499714282,3.51236767262,0.0,3.54045821811,10.5176760807,4.0578362888,0.0,4.0578362888
 09/10  24:00:00,18.9366759077,0.685726033385,2.53907113093,0.0,2.55330491699,7.80157382632,1.3257824245,0.0,1.3257824245
 09/11  01:00:00,17.694770357,0.544062987049,2.02755324253,0.0,2.55330491699,7.21284921042,0.806050149847,0.0,0.806050149847
 09/11  02:00:00,17.0401658196,0.464687681674,1.74668631848,0.0,2.55330491699,6.91848690247,0.415284717736,0.0,0.415284717736
 09/11  03:00:00,16.6520983945,0.41291419334,1.55757353564,0.0,2.55330491699,6.7713057485,0.415292660824,0.0,0.415292660824
 09/11  04:00:00,18.6662200444,0.39926421802,1.50885171313,0.0,3.82705111198,7.57405300124,0.806241968681,0.0,0.806241968681
 09/11  05:00:00,23.4176090868,0.443214520924,1.67767799074,0.0,6.02426329834,9.91545327661,3.80516121042,0.0,3.80516121042
 09/11  06:00:00,29.1600930845,0.533598350294,2.01152707901,0.0,6.51253267309,14.7454349813,12.5453638993,0.0,12.5453638993
 09/11  07:00:00,26.8601584879,0.566624751595,2.1164334458,0.0,6.01364874671,18.163451543,13.3284300408,0.0,13.3284300408
 09/11  08:00:00,26.1725682038,0.748525558931,2.19269290323,0.0,4.35151303671,18.8798367041,12.8066954664,0.0,12.8066954664
 09/11  09:00:00,23.404423015,0.755497206109,2.24120790782,0.0,3.78894180059,16.6187760998,11.2414835433,0.0,11.2414835433
 09/11  10:00:00,20.7387433242,0.804802371243,2.4428497549,0.0,3.78894180059,13.7021493968,10.1980089202,0.0,10.1980089202
 09/11  11:00:00,21.3665566219,0.8906624957,2.83762177435,0.0,3.78894180059,13.8493305508,8.24149400176,0.0,8.24149400176
 09/11  12:00:00,22.9910519628,1.24521941735,4.41800141169,0.0,3.69398621738,13.6338449159,7.19801937858,0.0,7.19801937858
 09/11  13:00:00,23.8264804334,1.43104291943,5.34588977809,0.0,3.78894180059,13.2606059349,6.41541341119,0.0,6.41541341119
 09/11  14:00:00,24.3908893309,1.56462598908,5.92389675998,0.0,3.78894180059,13.1134247809,5.63280744381,0.0,5.63280744381
 09/11  15:00:00,26.0505553243,1.64383230863,6.13934698046,0.0,4.71240779196,13.5549682428,6.41541341119,0.0,6.41541341119
 09/11  16:00:00,34.5000606501,1.85908709751,6.92324413006,0.0,7.18559832057,18.5321311015,7.45888803437,0.0,7.45888803437
 09/11  17:00:00,40.2688386074,1.73733576959,6.83601714604,0.0,8.38069375907,23.3147919321,9.80670593653,0.0,9.80670593653
 09/11  18:00:00,42.2885017124,1.75915133279,6.76649455404,0.0,10.6415932552,23.1212625696,11.5023521992,0.0,11.5023521992
 09/11  19:00:00,43.1603114514,1.60909670016,6.07913690394,0.0,12.3080778603,20.4854999863,10.9806148876,0.0,10.9806148876
 09/11  20:00:00,44.5317350792,1.44347378656,5.37780433852,0.0,12.456681583,19.8967753704,10.0675745923,0.0,10.0675745923
 09/11  21:00:00,37.9976514245,1.22690362535,4.52379186706,0.0,9.18739968257,17.702556249,8.24149400176,0.0,8.24149400176
 09/11  22:00:00,29.6555927823,0.928735617166,3.41521379468,0.0,5.91811778209,14.0365255879,7.19801937858,0.0,7.19801937858
 09/11  23:00:00,22.5506630481,0.667832913161,2.46769583587,0.0,3.54045821811,10.5176760807,4.06759550903,0.0,4.06759550903
 09/11  24:00:00,17.8621166237,0.457544850168,1.69269303015,0.0,2.55330491699,7.80157382632,1.32847462318,0.0,1.32847462318
 09/12  01:00:00,16.9373456909,0.384947085283,1.42924447821,0.0,2.55330491699,7.21284921042,0.807414217546,0.0,0.807414217546
 09/12  02:00:00,16.490783328,0.351237283753,1.31075422476,0.0,2.55330491699,6.91848690247,0.41562641186,0.0,0.41562641186
