Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  03:00:00,16.218397767,0.324588305892,1.21219879563,0.0,2.55330491699,6.7713057485,0.415634596414,0.0,0.415634596414
 09/12  04:00:00,18.2809974764,0.321594266232,1.20129909694,0.0,3.82705111198,7.57405300124,0.807611870365,0.0,0.807611870365
 09/12  05:00:00,23.0523033459,0.370346355256,1.38524041543,0.0,6.02426329834,9.91545327661,3.81446090937,0.0,3.81446090937
 09/12  06:00:00,28.879145369,0.476050354351,1.78812735946,0.0,6.51253267309,14.7454349813,12.5778825049,0.0,12.5778825049
 09/12  07:00:00,26.674690642,0.523278659157,1.97431169238,0.0,6.01364874671,18.163451543,13.3630370663,0.0,13.3630370663
 09/12  08:00:00,25.9267691492,0.696019424511,1.99939998308,0.0,4.35151303671,18.8798367041,12.8399182636,0.0,12.8399182636
 09/12  09:00:00,23.3089807771,0.724994046699,2.17626882925,0.0,3.78894180059,16.6187760998,11.270553491,0.0,11.270553491
 09/12  10:00:00,21.1450154621,0.849922503287,2.80400176084,0.0,3.78894180059,13.7021493968,10.2243103014,0.0,10.2243103014
 09/12  11:00:00,22.0436012835,0.975104936925,3.43022399471,0.0,3.78894180059,13.8493305508,8.26260432089,0.0,8.26260432089
 09/12  12:00:00,22.7110616964,1.14731781318,4.23591274944,0.0,3.69398621738,13.6338449159,7.21636113126,0.0,7.21636113126
 09/12  13:00:00,23.6328619934,1.33709029947,5.24622395804,0.0,3.78894180059,13.2606059349,6.43167873904,0.0,6.43167873904
 09/12  14:00:00,24.2722071882,1.46821726361,5.90162334281,0.0,3.78894180059,13.1134247809,5.64699634683,0.0,5.64699634683
 09/12  15:00:00,26.6670420822,1.64746899529,6.75219705176,0.0,4.71240779196,13.5549682428,6.43167873904,0.0,6.43167873904
 09/12  16:00:00,35.8131108308,1.93747183951,8.15790956882,0.0,7.18559832057,18.5321311015,7.47792192867,0.0,7.47792192867
 09/12  17:00:00,42.6010776777,1.98881379056,8.91677819537,0.0,8.38069375907,23.3147919321,9.83196910532,0.0,9.83196910532
 09/12  18:00:00,44.6561802371,2.05120227176,8.84212213977,0.0,10.6415932552,23.1212625696,11.5321142885,0.0,11.5321142885
 09/12  19:00:00,44.9635962411,1.84737379898,7.64414459485,0.0,12.3080778603,20.4854999863,11.0089926937,0.0,11.0089926937
 09/12  20:00:00,45.9540780138,1.64299227766,6.60062878206,0.0,12.456681583,19.8967753704,10.0935299027,0.0,10.0935299027
 09/12  21:00:00,39.2415733477,1.42049947746,5.57411793813,0.0,9.18739968257,17.702556249,8.26260432089,0.0,8.26260432089
 09/12  22:00:00,30.7589569547,1.11500587698,4.33230770727,0.0,5.91811778209,14.0365255879,7.21636113126,0.0,7.21636113126
 09/12  23:00:00,23.489198696,0.834027098364,3.24003729851,0.0,3.54045821811,10.5176760807,4.07763156239,0.0,4.07763156239
 09/12  24:00:00,18.4831636732,0.568581096822,2.20270383301,0.0,2.55330491699,7.80157382632,1.33124318962,0.0,1.33124318962
 09/13  01:00:00,17.3664554706,0.460410418699,1.78289092449,0.0,2.55330491699,7.21284921042,0.80881621122,0.0,0.80881621122
 09/13  02:00:00,16.7773248926,0.399855650258,1.54867742291,0.0,2.55330491699,6.91848690247,0.41597758458,0.0,0.41597758458
 09/13  03:00:00,16.4183537753,0.357543613686,1.37919949609,0.0,2.55330491699,6.7713057485,0.415986009474,0.0,0.415986009474
 09/13  04:00:00,18.4080996228,0.34097040656,1.30902510297,0.0,3.82705111198,7.57405300124,0.809019671077,0.0,0.809019671077
 09/13  05:00:00,23.1126451608,0.376834741335,1.43909384426,0.0,6.02426329834,9.91545327661,3.82401607681,0.0,3.82401607681
 09/13  06:00:00,28.979775187,0.487986496226,1.87682103555,0.0,6.51253267309,14.7454349813,12.6112890224,0.0,12.6112890224
 09/13  07:00:00,27.0160309873,0.579001289642,2.25992940712,0.0,6.01364874671,18.163451543,13.3985884427,0.0,13.3985884427
 09/13  08:00:00,26.6829810258,0.814592978907,2.63703830529,0.0,4.35151303671,18.8798367041,12.8740476352,0.0,12.8740476352
 09/13  09:00:00,24.4752556714,0.908479019533,3.15905875078,0.0,3.78894180059,16.6187760998,11.3004166913,0.0,11.3004166913
 09/13  10:00:00,22.367290698,1.04564924541,3.83055025462,0.0,3.78894180059,13.7021493968,10.2513293874,0.0,10.2513293874
 09/13  11:00:00,23.5934567557,1.22941294527,4.7257714586,0.0,3.78894180059,13.8493305508,8.28429069255,0.0,8.28429069255
 09/13  12:00:00,24.9464786177,1.4968067923,6.1218406916,0.0,3.69398621738,13.6338449159,7.2352033886,0.0,7.2352033886
 09/13  13:00:00,26.0349120803,1.70040696235,7.2849573821,0.0,3.78894180059,13.2606059349,6.44838791065,0.0,6.44838791065
 09/13  14:00:00,26.0290991401,1.73772002703,7.38901253119,0.0,3.78894180059,13.1134247809,5.66157243269,0.0,5.66157243269
 09/13  15:00:00,26.4077542778,1.62889731685,6.51148092575,0.0,4.71240779196,13.5549682428,6.44838791065,0.0,6.44838791065
 09/13  16:00:00,34.5126866329,1.78337761312,7.01157959727,0.0,7.18559832057,18.5321311015,7.49747521459,0.0,7.49747521459
 09/13  17:00:00,41.4492945772,1.85462704486,7.89918184059,0.0,8.38069375907,23.3147919321,9.85792164846,0.0,9.85792164846
 09/13  18:00:00,43.3201768683,1.87514515376,7.68217588903,0.0,10.6415932552,23.1212625696,11.5626885174,0.0,11.5626885174
 09/13  19:00:00,43.6859727847,1.65193417659,6.56196076083,0.0,12.3080778603,20.4854999863,11.0381448654,0.0,11.0381448654
 09/13  20:00:00,44.97411689,1.4823944419,5.78126549406,0.0,12.456681583,19.8967753704,10.1201934744,0.0,10.1201934744
 09/13  21:00:00,39.1162586243,1.39820351702,5.47109917522,0.0,9.18739968257,17.702556249,8.28429069255,0.0,8.28429069255
 09/13  22:00:00,30.8384149376,1.12656189364,4.40020967359,0.0,5.91811778209,14.0365255879,7.2352033886,0.0,7.2352033886
 09/13  23:00:00,23.4857116577,0.83342344349,3.23715391518,0.0,3.54045821811,10.5176760807,4.08794147678,0.0,4.08794147678
 09/13  24:00:00,18.6007684068,0.590549517093,2.29834014631,0.0,2.55330491699,7.80157382632,1.33408730394,0.0,1.33408730394
 09/14  01:00:00,17.5351288134,0.492196850785,1.91977783516,0.0,2.55330491699,7.21284921042,0.810255715137,0.0,0.810255715137
 09/14  02:00:00,17.0034645931,0.442675728266,1.73199704537,0.0,2.55330491699,6.91848690247,0.416338131809,0.0,0.416338131809
 09/14  03:00:00,16.7022980362,0.411084107475,1.60960326323,0.0,2.55330491699,6.7713057485,0.416346795859,0.0,0.416346795859
 09/14  04:00:00,18.7506579699,0.405707846792,1.58684600989,0.0,3.82705111198,7.57405300124,0.810464953721,0.0,0.810464953721
 09/14  05:00:00,23.5190344732,0.453521206055,1.76879669202,0.0,6.02426329834,9.91545327661,3.8338238835,0.0,3.8338238835
 09/14  06:00:00,29.4431663958,0.577000004768,2.25119873585,0.0,6.51253267309,14.7454349813,12.6455735592,0.0,12.6455735592
 09/14  07:00:00,27.1386905884,0.607073855947,2.35451644195,0.0,6.01364874671,18.163451543,13.4350736417,0.0,13.4350736417
 09/14  08:00:00,26.282700317,0.751134857903,2.30021571748,0.0,4.35151303671,18.8798367041,12.9090734743,0.0,12.9090734743
 09/14  09:00:00,23.5869379334,0.769475718777,2.40974431348,0.0,3.78894180059,16.6187760998,11.3310643006,0.0,11.3310643006
 09/14  10:00:00,21.1091031359,0.849331150358,2.76868078755,0.0,3.78894180059,13.7021493968,10.2790581768,0.0,10.2790581768
 09/14  11:00:00,22.5742930883,1.0850392775,3.85098145899,0.0,3.78894180059,13.8493305508,8.30654669452,0.0,8.30654669452
 09/14  12:00:00,24.5948099874,1.49366674443,5.77331210922,0.0,3.69398621738,13.6338449159,7.25454057065,0.0,7.25454057065
 09/14  13:00:00,24.7671396829,1.54863197664,6.16895997041,0.0,3.78894180059,13.2606059349,6.46553597775,0.0,6.46553597775
 09/14  14:00:00,25.8834212421,1.747948022,7.23310663824,0.0,3.78894180059,13.1134247809,5.67653138484,0.0,5.67653138484
 09/14  15:00:00,28.4066157141,1.93931294372,8.19992673521,0.0,4.71240779196,13.5549682428,6.46553597775,0.0,6.46553597775
 09/14  16:00:00,37.4197007273,2.22924488262,9.47272642217,0.0,7.18559832057,18.5321311015,7.51754210162,0.0,7.51754210162
 09/14  17:00:00,44.0894021409,2.26463530102,10.1292811482,0.0,8.38069375907,23.3147919321,9.88455588033,0.0,9.88455588033
 09/14  18:00:00,46.1273169111,2.29832944311,10.0661316425,0.0,10.6415932552,23.1212625696,11.5940658316,0.0,11.5940658316
 09/14  19:00:00,46.6977778197,2.13940216094,9.08629781143,0.0,12.3080778603,20.4854999863,11.0680627697,0.0,11.0680627697
 09/14  20:00:00,47.5650705733,1.92928319109,7.92533042816,0.0,12.456681583,19.8967753704,10.1475574113,0.0,10.1475574113
 09/14  21:00:00,40.7152917908,1.69019364189,6.77814221676,0.0,9.18739968257,17.702556249,8.30654669452,0.0,8.30654669452
 09/14  22:00:00,32.113251324,1.36966918069,5.43193877287,0.0,5.91811778209,14.0365255879,7.25454057065,0.0,7.25454057065
 09/14  23:00:00,24.6077209713,1.05123890018,4.14134777206,0.0,3.54045821811,10.5176760807,4.09852219903,0.0,4.09852219903
 09/14  24:00:00,19.3679820966,0.745714801125,2.91038855208,0.0,2.55330491699,7.80157382632,1.33700612387,0.0,1.33700612387
 09/15  01:00:00,17.8926725515,0.56750963968,2.20200878439,0.0,2.55330491699,7.21284921042,0.811732302545,0.0,0.811732302545
 09/15  02:00:00,17.0315895822,0.452914892574,1.74988287015,0.0,2.55330491699,6.91848690247,0.416707946697,0.0,0.416707946697
 09/15  03:00:00,16.5109113875,0.37899582017,1.45030490184,0.0,2.55330491699,6.7713057485,0.416716848665,0.0,0.416716848665
 09/15  04:00:00,18.4296190824,0.349108338693,1.32240663046,0.0,3.82705111198,7.57405300124,0.811947290141,0.0,0.811947290141
 09/15  05:00:00,23.0476306715,0.369144376267,1.38176972005,0.0,6.02426329834,9.91545327661,3.84388142538,0.0,3.84388142538
 09/15  06:00:00,28.7959296681,0.460936217391,1.7200257955,0.0,6.51253267309,14.7454349813,12.6807259625,0.0,12.6807259625
 09/15  07:00:00,27.7026892273,0.551135044032,2.08162055944,0.0,6.01364874671,18.163451543,13.4724818587,0.0,13.4724818587
 09/15  08:00:00,26.6093446913,0.81322608223,2.56476886747,0.0,4.35151303671,18.8798367041,12.9449854082,0.0,12.9449854082
 09/15  09:00:00,24.5642368584,0.940555958709,3.21596299857,0.0,3.78894180059,16.6187760998,11.3624872428,0.0,11.3624872428
 09/15  10:00:00,23.4912142354,1.25247678141,4.74764625599,0.0,3.78894180059,13.7021493968,10.3074884579,0.0,10.3074884579
 09/15  11:00:00,25.956399454,1.64886648519,6.66926061691,0.0,3.78894180059,13.8493305508,8.32936573591,0.0,8.32936573591
 09/15  12:00:00,27.011793687,1.88285109346,7.80111145983,0.0,3.69398621738,13.6338449159,7.27436695087,0.0,7.27436695087
 09/15  13:00:00,28.4044006775,2.15754645389,9.19730648773,0.0,3.78894180059,13.2606059349,6.4831178621,0.0,6.4831178621
 09/15  14:00:00,28.7761001869,2.23686159987,9.63687200525,0.0,3.78894180059,13.1134247809,5.69186877332,0.0,5.69186877332
 09/15  15:00:00,30.2804379118,2.29969460426,9.71336727241,0.0,4.71240779196,13.5549682428,6.4831178621,0.0,6.4831178621
 09/15  16:00:00,38.5206733895,2.48777123053,10.3151727365,0.0,7.18559832057,18.5321311015,7.53811664713,0.0,7.53811664713
 09/15  17:00:00,45.2716997283,2.55746592499,11.0187481115,0.0,8.38069375907,23.3147919321,9.91186391347,0.0,9.91186391347
 09/15  18:00:00,47.3992066123,2.60560295847,11.0307478283,0.0,10.6415932552,23.1212625696,11.6262369392,0.0,11.6262369392
 09/15  19:00:00,47.6847989631,2.38506449375,9.82765662205,0.0,12.3080778603,20.4854999863,11.0987375466,0.0,11.0987375466
 09/15  20:00:00,48.5377247407,2.15425232908,8.67301545752,0.0,12.456681583,19.8967753704,10.1756136097,0.0,10.1756136097
 09/15  21:00:00,41.6865576976,1.9001078834,7.53949388208,0.0,9.18739968257,17.702556249,8.32936573591,0.0,8.32936573591
 09/15  22:00:00,32.9066092506,1.54282777824,6.05213810192,0.0,5.91811778209,14.0365255879,7.27436695087,0.0,7.27436695087
 09/15  23:00:00,25.2151112047,1.18915798922,4.61081891642,0.0,3.54045821811,10.5176760807,4.10937059576,0.0,4.10937059576
 09/15  24:00:00,19.8491952405,0.857723238095,3.27959325898,0.0,2.55330491699,7.80157382632,1.33999878504,0.0,1.33999878504
 09/16  01:00:00,18.2682790082,0.65761262417,2.48751225663,0.0,2.55330491699,7.21284921042,0.813245535795,0.0,0.813245535795
 09/16  02:00:00,17.2672003884,0.513041654378,1.92536691456,0.0,2.55330491699,6.91848690247,0.41708691967,0.0,0.41708691967
 09/16  03:00:00,16.5960941728,0.406830822037,1.50765268525,0.0,2.55330491699,6.7713057485,0.417096058254,0.0,0.417096058254
 09/16  04:00:00,18.3952280482,0.352423356112,1.28470057883,0.0,3.82705111198,7.57405300124,0.81346624125,0.0,0.81346624125
 09/16  05:00:00,22.9356452211,0.357390493519,1.2815381524,0.0,6.02426329834,9.91545327661,3.85418572439,0.0,3.85418572439
 09/16  06:00:00,28.5708811314,0.428384449611,1.52752902659,0.0,6.51253267309,14.7454349813,12.7167358226,0.0,12.7167358226
 09/16  07:00:00,26.7323195351,0.404363411942,1.45155186174,0.0,6.01364874671,17.9699221805,13.5108020154,0.0,13.5108020154
 09/16  08:00:00,23.2004303881,0.307179382746,1.10831483248,0.0,3.66783283761,18.1171033345,12.9817728019,0.0,12.9817728019
 09/16  09:00:00,20.4059250719,0.31355245674,1.13106828272,0.0,3.10526160149,15.8560427302,11.3946762124,0.0,11.3946762124
 09/16  10:00:00,17.5136106818,0.318914078926,1.15001897357,0.0,3.10526160149,12.9394160272,10.3366118113,0.0,10.3366118113
 09/16  11:00:00,17.6586751267,0.31847194302,1.14834440049,0.0,3.10526160149,13.0865971812,8.35274105907,0.0,8.35274105907
 09/16  12:00:00,17.54701314,0.326044877437,1.17629063347,0.0,3.10526160149,12.9394160272,7.29467665788,0.0,7.29467665788
 09/16  13:00:00,17.1236087549,0.327993111721,1.19248147605,0.0,3.10526160149,12.4978725653,6.50112835699,0.0,6.50112835699
 09/16  14:00:00,17.0354167755,0.33876347389,1.24070028849,0.0,3.10526160149,12.3506914113,5.7075800561,0.0,5.7075800561
 09/16  15:00:00,18.5049466678,0.361230273051,1.32275392828,0.0,4.02872759285,12.7922348732,6.50112835699,0.0,6.50112835699
 09/16  16:00:00,26.4534813711,0.465813328777,1.71635218851,0.0,6.50191812146,17.7693977319,7.55919275818,0.0,7.55919275818
 09/16  17:00:00,34.5398133023,0.645778770655,2.39207820235,0.0,8.38069375907,23.1212625696,9.93983766086,0.0,9.93983766086
 09/16  18:00:00,37.3322217168,0.759037724774,2.81032816651,0.0,10.6415932552,23.1212625696,11.6591923128,0.0,11.6591923128
 09/16  19:00:00,39.3723317394,0.643521828839,2.36389872998,0.0,12.3080778603,20.4854999863,11.1301601122,0.0,11.1301601122
 09/16  20:00:00,40.5271667206,0.605419876744,2.21128988976,0.0,12.456681583,19.8967753704,10.2043537612,0.0,10.2043537612
 09/16  21:00:00,35.0682658362,0.607481020786,2.21382888331,0.0,9.18739968257,17.702556249,8.35274105907,0.0,8.35274105907
 09/16  22:00:00,27.5894636962,0.489335324219,1.78848500153,0.0,5.91811778209,14.0365255879,7.29467665788,0.0,7.29467665788
 09/16  23:00:00,21.2204611422,0.385046160232,1.42028068292,0.0,3.54045821811,10.5176760807,4.12048345431,0.0,4.12048345431
 09/16  24:00:00,17.0630577073,0.286724588095,1.06445437583,0.0,2.55330491699,7.80157382632,1.34306440119,0.0,1.34306440119
 09/17  01:00:00,16.3436554549,0.257311068678,0.963190258819,0.0,2.55330491699,7.21284921042,0.814794966478,0.0,0.814794966478
 09/17  02:00:00,16.009966969,0.247077781425,0.934097368105,0.0,2.55330491699,6.91848690247,0.417474938456,0.0,0.417474938456
 09/17  03:00:00,15.8457362512,0.242036511135,0.922089074528,0.0,2.55330491699,6.7713057485,0.417484312295,0.0,0.417484312295
 09/17  04:00:00,17.9886534393,0.254734140557,0.975815185534,0.0,3.82705111198,7.57405300124,0.815021357161,0.0,0.815021357161
 09/17  05:00:00,22.8118179965,0.312802301727,1.2022991196,0.0,6.02426329834,9.91545327661,3.8647337294,0.0,3.8647337294
 09/17  06:00:00,28.7342803224,0.436339646828,1.68297302036,0.0,6.51253267309,14.7454349813,12.7535924755,0.0,12.7535924755
 09/17  07:00:00,26.9047405108,0.418843840449,1.60949240895,0.0,6.01364874671,17.9699221805,13.5500227637,0.0,13.5500227637
 09/17  08:00:00,23.2029000219,0.293751883395,1.1242119656,0.0,3.66783283761,18.1171033345,13.0194247612,0.0,13.0194247612
 09/17  09:00:00,20.3606818204,0.29184333294,1.10753415504,0.0,3.10526160149,15.8560427302,11.4276216769,0.0,11.4276216769
 09/17  10:00:00,17.4793042227,0.300612457641,1.13401413578,0.0,3.10526160149,12.9394160272,10.3664196125,0.0,10.3664196125
 09/17  11:00:00,17.6845107698,0.312929329832,1.17972265682,0.0,3.10526160149,13.0865971812,8.37666574163,0.0,8.37666574163
 09/17  12:00:00,17.6908700767,0.343361356767,1.30283109083,0.0,3.10526160149,12.9394160272,7.31546367715,0.0,7.31546367715
 09/17  13:00:00,17.4459570882,0.379444801094,1.46337811993,0.0,3.10526160149,12.4978725653,6.51956212879,0.0,6.51956212879
 09/17  14:00:00,17.4837154732,0.412712319736,1.61505014033,0.0,3.10526160149,12.3506914113,5.72366058044,0.0,5.72366058044
 09/17  15:00:00,18.9891389535,0.442179120568,1.72599736649,0.0,4.02872759285,12.7922348732,6.51956212879,0.0,6.51956212879
 09/17  16:00:00,26.7813582414,0.516843047581,1.99319933995,0.0,6.50191812146,17.7693977319,7.58076419327,0.0,7.58076419327
 09/17  17:00:00,34.8676892538,0.695316958542,2.6704159659,0.0,8.38069375907,23.1212625696,9.96846883834,0.0,9.96846883834
 09/17  18:00:00,37.6680455101,0.810693534839,3.09449614976,0.0,10.6415932552,23.1212625696,11.6929221931,0.0,11.6929221931
 09/17  19:00:00,40.0121000516,0.76433684684,2.88285202413,0.0,12.3080778603,20.4854999863,11.1623211609,0.0,11.1623211609
 09/17  20:00:00,41.0443859997,0.705450181821,2.6284788638,0.0,12.456681583,19.8967753704,10.2337693545,0.0,10.2337693545
 09/17  21:00:00,35.3172702559,0.651718792222,2.41859553157,0.0,9.18739968257,17.702556249,8.37666574163,0.0,8.37666574163
 09/17  22:00:00,27.8538800233,0.536665275596,2.00557137724,0.0,5.91811778209,14.0365255879,7.31546367715,0.0,7.31546367715
 09/17  23:00:00,21.4088478086,0.419156457443,1.57455705205,0.0,3.54045821811,10.5176760807,4.13185748372,0.0,4.13185748372
 09/17  24:00:00,17.1332116117,0.299454602817,1.12187826547,0.0,2.55330491699,7.80157382632,1.34620206448,0.0,1.34620206448
 09/18  01:00:00,16.3425129726,0.256778005252,0.962580839908,0.0,2.55330491699,7.21284921042,0.816380135549,0.0,0.816380135549
 09/18  02:00:00,15.9297284992,0.231492349272,0.869444330495,0.0,2.55330491699,6.91848690247,0.41787188812,0.0,0.41787188812
 09/18  03:00:00,15.6744729036,0.208969745475,0.783892492641,0.0,2.55330491699,6.7713057485,0.41788149579,0.0,0.41788149579
 09/18  04:00:00,17.7311848296,0.205167430069,0.767913286252,0.0,3.82705111198,7.57405300124,0.816612177318,0.0,0.816612177318
 09/18  05:00:00,22.4361284833,0.241266481066,0.898145427084,0.0,6.02426329834,9.91545327661,3.87552231707,0.0,3.87552231707
 09/18  06:00:00,28.0948055788,0.315782174229,1.16405574941,0.0,6.51253267309,14.7454349813,12.7912850064,0.0,12.7912850064
 09/18  07:00:00,26.5827131732,0.325424432493,1.1873551169,0.0,6.01364874671,18.163451543,13.5901324888,0.0,13.5901324888
 09/18  08:00:00,24.6923142008,0.471910079471,0.989054379689,0.0,4.35151303671,18.8798367041,13.0579301359,0.0,13.0579301359
 09/18  09:00:00,21.786892318,0.450292778029,0.928881638878,0.0,3.78894180059,16.6187760998,11.4613138798,0.0,11.4613138798
 09/18  10:00:00,19.0134866325,0.477667501215,1.04472793324,0.0,3.78894180059,13.7021493968,10.3969030342,0.0,10.3969030342
 09/18  11:00:00,19.4294467407,0.527530704358,1.26364368443,0.0,3.78894180059,13.8493305508,8.4011326985,0.0,8.4011326985
 09/18  12:00:00,19.3053792156,0.565136317042,1.41241176478,0.0,3.69398621738,13.6338449159,7.3367218528,0.0,7.3367218528
 09/18  13:00:00,18.8926422208,0.536491544752,1.30660294021,0.0,3.78894180059,13.2606059349,6.53841371852,0.0,6.53841371852
 09/18  14:00:00,18.6098538211,0.511997494304,1.19548974493,0.0,3.78894180059,13.1134247809,5.74010558424,0.0,5.74010558424
 09/18  15:00:00,19.936850035,0.507881393443,1.16159260637,0.0,4.71240779196,13.5549682428,6.53841371852,0.0,6.53841371852
 09/18  16:00:00,27.7969426533,0.597547668222,1.4816655626,0.0,7.18559832057,18.5321311015,7.60282456422,0.0,7.60282456422
 09/18  17:00:00,33.9684273138,0.497059180882,1.77588244112,0.0,8.38069375907,23.3147919321,9.99774896706,0.0,9.99774896706
 09/18  18:00:00,36.3101413843,0.562701170763,1.98458438796,0.0,10.6415932552,23.1212625696,11.7274165913,0.0,11.7274165913
 09/18  19:00:00,38.7034539556,0.52149711033,1.81704566459,0.0,12.3080778603,20.4854999863,11.1952111685,0.0,11.1952111685
 09/18  20:00:00,39.8836616768,0.486754903826,1.68644981893,0.0,12.456681583,19.8967753704,10.2638516785,0.0,10.2638516785
 09/18  21:00:00,34.150820992,0.42901520216,1.47484985776,0.0,9.18739968257,17.702556249,8.4011326985,0.0,8.4011326985
 09/18  22:00:00,26.6349903335,0.300471531918,1.02287543119,0.0,5.91811778209,14.0365255879,7.3367218528,0.0,7.3367218528
 09/18  23:00:00,20.2589494265,0.191424617299,0.6523905101,0.0,3.54045821811,10.5176760807,4.14348931568,0.0,4.14348931568
 09/18  24:00:00,16.2014467475,0.11048066341,0.379087340686,0.0,2.55330491699,7.80157382632,1.34941084571,0.0,1.34941084571
 09/19  01:00:00,15.5360965586,0.0928099962256,0.320132434956,0.0,2.55330491699,7.21284921042,0.819094931369,0.00109435790041,0.818000573469
 09/19  02:00:00,15.2184264962,0.0970029850453,0.292631691676,0.0,2.55330491699,6.91848690247,0.707534620124,0.289256969023,0.4182776511
 09/19  03:00:00,15.0584040149,0.108483435885,0.26830991349,0.0,2.55330491699,6.7713057485,1.12806004976,0.709772558648,0.418287491112
 09/19  04:00:00,17.1488242977,0.121499522662,0.269220661752,0.0,3.82705111198,7.57405300124,1.81628145718,0.998043226553,0.818238230631
 09/19  05:00:00,21.7748737484,0.141729543212,0.336427629984,0.0,6.02426329834,9.91545327661,4.91077509136,1.02422679855,3.8865482928
 09/19  06:00:00,27.3001904915,0.180297321469,0.504925514812,0.0,6.51253267309,14.7454349813,13.6442081361,0.814405883255,12.8298022528
 09/19  07:00:00,25.9647298059,0.221201049891,0.67359513218,0.0,6.01364874671,18.163451543,14.3145595663,0.683440253743,13.6311193125
 09/19  08:00:00,24.4947348179,0.453577226651,0.809807849684,0.0,4.35151303671,18.8798367041,13.7116491579,0.614371634955,13.0972775229
 09/19  09:00:00,22.2591301511,0.543803104999,1.30760914498,0.0,3.78894180059,16.6187760998,11.7038821101,0.208139266534,11.4957428435
 09/19  10:00:00,19.9666244642,0.655435475502,1.8200977907,0.0,3.78894180059,13.7021493968,10.4519325459,0.0238794968794,10.428053049
 09/19  11:00:00,20.8171120607,0.777146801745,2.40169290705,0.0,3.78894180059,13.8493305508,8.42613468404,0.0,8.42613468404
 09/19  12:00:00,21.5212698636,0.962004409754,3.23143432008,0.0,3.69398621738,13.6338449159,7.35844488941,0.0,7.35844488941
 09/19  13:00:00,21.5478570245,1.00345836637,3.49485092231,0.0,3.78894180059,13.2606059349,6.55767754344,0.0,6.55767754344
 09/19  14:00:00,22.760630623,1.24743863833,4.61082540281,0.0,3.78894180059,13.1134247809,5.75691019747,0.0,5.75691019747
 09/19  15:00:00,25.2168588623,1.45125555005,5.49822727713,0.0,4.71240779196,13.5549682428,6.55767754344,0.0,6.55767754344
 09/19  16:00:00,33.8953721374,1.69895597326,6.47868674164,0.0,7.18559832057,18.5321311015,7.62536733807,0.0,7.62536733807
 09/19  17:00:00,40.498261767,1.73874665629,7.06402941897,0.0,8.38069375907,23.3147919321,10.027669376,0.0,10.027669376
 09/19  18:00:00,42.6354611971,1.78850373492,7.08410163669,0.0,10.6415932552,23.1212625696,11.7626652923,0.0,11.7626652923
 09/19  19:00:00,43.986398369,1.57238127959,6.0491059088,0.0,12.3080778603,20.4854999863,11.2288203949,0.0,11.2288203949
 09/19  20:00:00,44.1213521294,1.35040321879,5.06049195647,0.0,12.456681583,19.8967753704,10.2945918246,0.0,10.2945918246
 09/19  21:00:00,37.525788207,1.12550187811,4.15333039677,0.0,9.18739968257,17.702556249,8.42613468404,0.0,8.42613468404
 09/19  22:00:00,29.026779772,0.798256692326,2.91687970924,0.0,5.91811778209,14.0365255879,7.35844488941,0.0,7.35844488941
 09/19  23:00:00,21.9129793731,0.538241031513,1.95960404253,0.0,3.54045821811,10.5176760807,4.15537550553,0.0,4.15537550553
 09/19  24:00:00,17.4428545171,0.374360322801,1.35661545091,0.0,2.55330491699,7.80157382632,1.35268979463,0.0,1.35268979463
 09/20  01:00:00,16.5497328569,0.308933889179,1.11764484028,0.0,2.55330491699,7.21284921042,0.819655800338,0.0,0.819655800338
 09/20  02:00:00,16.0515436885,0.264755895973,0.957995973039,0.0,2.55330491699,6.91848690247,0.418692107239,0.0,0.418692107239
 09/20  03:00:00,15.7317920557,0.227947975858,0.822233414345,0.0,2.55330491699,6.7713057485,0.418702178039,0.0,0.418702178039
 09/20  04:00:00,17.7305002181,0.211627223714,0.760768881137,0.0,3.82705111198,7.57405300124,0.819899035617,0.0,0.819899035617
 09/20  05:00:00,22.3664966056,0.233795035561,0.835984994854,0.0,6.02426329834,9.91545327661,3.89780839169,0.0,3.89780839169
 09/20  06:00:00,27.9747168416,0.298765225053,1.06098396134,0.0,6.51253267309,14.7454349813,12.8691328078,0.0,12.8691328078
 09/20  07:00:00,26.6470389967,0.344740299054,1.23236507378,0.0,6.01364874671,18.163451543,13.672971097,0.0,13.672971097
 09/20  08:00:00,25.0597983006,0.538370055057,1.29007850396,0.0,4.35151303671,18.8798367041,13.1374552699,0.0,13.1374552699
 09/20  09:00:00,22.5429526283,0.58567265603,1.54956207115,0.0,3.78894180059,16.6187760998,11.5308983722,0.0,11.5308983722
 09/20  10:00:00,20.3853966353,0.717841337763,2.17646409952,0.0,3.78894180059,13.7021493968,10.4598604321,0.0,10.4598604321
 09/20  11:00:00,21.1772762915,0.824656958434,2.71434698117,0.0,3.78894180059,13.8493305508,8.45166429415,0.0,8.45166429415
 09/20  12:00:00,21.0705254706,0.862669436653,2.88002490024,0.0,3.69398621738,13.6338449159,7.38062635393,0.0,7.38062635393
 09/20  13:00:00,20.8738969437,0.872943325544,2.95140588232,0.0,3.78894180059,13.2606059349,6.57734789877,0.0,6.57734789877
 09/20  14:00:00,20.5433481808,0.849064242922,2.79191735602,0.0,3.78894180059,13.1134247809,5.77406944361,0.0,5.77406944361
 09/20  15:00:00,21.8677662119,0.853486421446,2.74690375533,0.0,4.71240779196,13.5549682428,6.57734789877,0.0,6.57734789877
 09/20  16:00:00,29.8214003415,0.962265279357,3.14140563964,0.0,7.18559832057,18.5321311015,7.64838583899,0.0,7.64838583899
 09/20  17:00:00,36.5840198162,0.996889494196,3.89164463021,0.0,8.38069375907,23.3147919321,10.0582212045,0.0,10.0582212045
 09/20  18:00:00,39.4616886698,1.16808559615,4.53074724813,0.0,10.6415932552,23.1212625696,11.7986578573,0.0,11.7986578573
 09/20  19:00:00,41.9033699481,1.13912991414,4.39932885328,0.0,12.3080778603,20.4854999863,11.2631388872,0.0,11.2631388872
 09/20  20:00:00,43.2095922776,1.12649114569,4.37264417785,0.0,12.456681583,19.8967753704,10.3259806895,0.0,10.3259806895
 09/20  21:00:00,37.3742687597,1.04789651703,4.07941631057,0.0,9.18739968257,17.702556249,8.45166429415,0.0,8.45166429415
 09/20  22:00:00,29.5898252703,0.868668647274,3.40951325261,0.0,5.91811778209,14.0365255879,7.38062635393,0.0,7.38062635393
 09/20  23:00:00,22.7497999122,0.673522088639,2.6611435245,0.0,3.54045821811,10.5176760807,4.16751253328,0.0,4.16751253328
 09/20  24:00:00,18.1453091376,0.492722412439,1.94070798176,0.0,2.55330491699,7.80157382632,1.35603794022,0.0,1.35603794022
 09/21  01:00:00,17.2560946294,0.431862565604,1.70107793636,0.0,2.55330491699,7.21284921042,0.821345326042,0.0,0.821345326042
 09/21  02:00:00,16.8186302116,0.402337677765,1.58750071434,0.0,2.55330491699,6.91848690247,0.419115133821,0.0,0.419115133821
 09/21  03:00:00,16.5335075932,0.375208964656,1.476687963,0.0,2.55330491699,6.7713057485,0.419125433787,0.0,0.419125433787
 09/21  04:00:00,18.588748858,0.371704256294,1.45894048845,0.0,3.82705111198,7.57405300124,0.821594100541,0.0,0.821594100541
 09/21  05:00:00,23.3581807073,0.419796535525,1.64166759662,0.0,6.02426329834,9.91545327661,3.90929927945,0.0,3.90929927945
 09/21  06:00:00,29.1143202039,0.512460790954,1.9868917578,0.0,6.51253267309,14.7454349813,12.9092650237,0.0,12.9092650237
 09/21  07:00:00,27.6728773096,0.536923018119,2.06602066759,0.0,6.01364874671,18.163451543,13.7156754481,0.0,13.7156754481
 09/21  08:00:00,26.1318890821,0.72475781459,2.17578152591,0.0,4.35151303671,18.8798367041,13.1784514786,0.0,13.1784514786
 09/21  09:00:00,23.4452276151,0.74374034124,2.29376937278,0.0,3.78894180059,16.6187760998,11.5667700549,0.0,11.5667700549
 09/21  10:00:00,20.6167245925,0.763724135687,2.36190925883,0.0,3.78894180059,13.7021493968,10.492315764,0.0,10.492315764
 09/21  11:00:00,20.8990862166,0.79132503228,2.46948883248,0.0,3.78894180059,13.8493305508,8.47771396846,0.0,8.47771396846
 09/21  12:00:00,20.8278389872,0.838526350064,2.66148150341,0.0,3.69398621738,13.6338449159,7.40325967752,0.0,7.40325967752
 09/21  13:00:00,21.1045090727,0.928634459958,3.12632687685,0.0,3.78894180059,13.2606059349,6.59741895931,0.0,6.59741895931
 09/21  14:00:00,21.7706564348,1.07269902175,3.79559083123,0.0,3.78894180059,13.1134247809,5.7915782411,0.0,5.7915782411
 09/21  15:00:00,24.0530234409,1.24151497772,4.54413242805,0.0,4.71240779196,13.5549682428,6.59741895931,0.0,6.59741895931
 09/21  16:00:00,33.0032049591,1.51894555218,5.76652998436,0.0,7.18559832057,18.5321311015,7.67187325025,0.0,7.67187325025
 09/21  17:00:00,40.3699670257,1.65339661896,7.02108471497,0.0,8.38069375907,23.3147919321,10.0893954049,0.0,10.0893954049
 09/21  18:00:00,43.2181319987,1.81831666649,7.63695950671,0.0,10.6415932552,23.1212625696,11.8353836277,0.0,11.8353836277
 09/21  19:00:00,44.9826165789,1.68991357386,6.92779182442,0.0,12.3080778603,20.4854999863,11.2981564822,0.0,11.2981564822
 09/21  20:00:00,45.846640246,1.60807294795,6.52811034401,0.0,12.456681583,19.8967753704,10.3580089776,0.0,10.3580089776
 09/21  21:00:00,39.4975332838,1.44775255774,5.80282479393,0.0,9.18739968257,17.702556249,8.47771396846,0.0,8.47771396846
 09/21  22:00:00,31.2603434207,1.1908597825,4.75784026775,0.0,5.91811778209,14.0365255879,7.40325967752,0.0,7.40325967752
 09/21  23:00:00,24.2102343254,0.956610150258,3.83848987609,0.0,3.54045821811,10.5176760807,4.17989680468,0.0,4.17989680468
 09/21  24:00:00,19.1958947078,0.696997365601,2.78701859884,0.0,2.55330491699,7.80157382632,1.35945429095,0.0,1.35945429095
 09/22  01:00:00,17.9928584674,0.573933555708,2.29577078425,0.0,2.55330491699,7.21284921042,0.823068650392,0.0,0.823068650392
 09/22  02:00:00,17.3540758684,0.504590052757,2.02069399616,0.0,2.55330491699,6.91848690247,0.419546605609,0.0,0.419546605609
 09/22  03:00:00,16.9209066312,0.448872877778,1.79042308793,0.0,2.55330491699,6.7713057485,0.419557133052,0.0,0.419557133052
 09/22  04:00:00,18.857536273,0.422477330429,1.67695482929,0.0,3.82705111198,7.57405300124,0.823322923563,0.0,0.823322923563
 09/22  05:00:00,23.5773027959,0.461397658675,1.81918856205,0.0,6.02426329834,9.91545327661,3.92101755344,0.0,3.92101755344
 09/22  06:00:00,29.5861742978,0.601260649682,2.36994599296,0.0,6.51253267309,14.7454349813,12.9501870149,0.0,12.9501870149
 09/22  07:00:00,28.4870568533,0.686453669073,2.7306695604,0.0,6.01364874671,18.163451543,13.7592197194,0.0,13.7592197194
 09/22  08:00:00,26.4904024225,0.784875681674,2.47417699922,0.0,4.35151303671,18.8798367041,13.2202540084,0.0,13.2202540084
 09/22  09:00:00,23.3595928637,0.732142158275,2.21973280432,0.0,3.78894180059,16.6187760998,11.6033472685,0.0,11.6033472685
 09/22  10:00:00,20.3256996608,0.714842701816,2.11976576102,0.0,3.78894180059,13.7021493968,10.5254094334,0.0,10.5254094334
 09/22  11:00:00,20.3572436443,0.696838362293,2.02213293013,0.0,3.78894180059,13.8493305508,8.50427599263,0.0,8.50427599263
 09/22  12:00:00,19.7075461295,0.643996626825,1.73571836888,0.0,3.69398621738,13.6338449159,7.42633815753,0.0,7.42633815753
 09/22  13:00:00,18.6518657156,0.487837626741,1.11448035296,0.0,3.78894180059,13.2606059349,6.6178847812,0.0,6.6178847812
 09/22  14:00:00,18.1582426995,0.421380847953,0.834495269744,0.0,3.78894180059,13.1134247809,5.80943140488,0.0,5.80943140488
 09/22  15:00:00,19.6726490718,0.4589761825,0.946296854142,0.0,4.71240779196,13.5549682428,6.6178847812,0.0,6.6178847812
 09/22  16:00:00,27.2923022549,0.500632471677,1.07394036067,0.0,7.18559832057,18.5321311015,7.6958226163,0.0,7.6958226163
 09/22  17:00:00,33.3201621543,0.371776917532,1.252899545,0.0,8.38069375907,23.3147919321,10.1211827453,0.0,10.1211827453
 09/22  18:00:00,35.5675879464,0.419661156111,1.38507096477,0.0,10.6415932552,23.1212625696,11.8728317273,0.0,11.8728317273
 09/22  19:00:00,38.4709325724,0.28599474402,0.927193314436,0.0,12.3080778603,20.4854999863,11.3338628098,0.0,11.3338628098
 09/22  20:00:00,38.7353068779,0.243675581216,0.781174342639,0.0,12.456681583,19.8967753704,10.390667204,0.0,10.390667204
 09/22  21:00:00,33.2057138757,0.230875833288,0.727882110281,0.0,9.18739968257,17.702556249,8.50427599263,0.0,8.50427599263
 09/22  22:00:00,25.8406879048,0.128280383473,0.400764150851,0.0,5.91811778209,14.0365255879,7.42633815753,0.0,7.42633815753
 09/22  23:00:00,19.7626411359,0.0854659763248,0.262040860475,0.0,3.54045821811,10.5176760807,4.2251689469,0.0326442946718,4.19252465223
 09/22  24:00:00,15.928556667,0.0899491016158,0.126728821962,0.0,2.55330491699,7.80157382632,2.49292897441,1.12999113931,1.3629378351
 09/23  01:00:00,15.2940670187,0.110761949583,0.0601509416548,0.0,2.55330491699,7.21284921042,2.92698571294,2.10216044966,0.824825263275
 09/23  02:00:00,15.0019062512,0.157647229462,0.0154672022878,0.0,2.55330491699,6.91848690247,3.9871476587,3.56716126382,0.419986394878
 09/23  03:00:00,14.8994527589,0.217842093355,0.0,0.0,2.55330491699,6.7713057485,5.55695853116,5.13696138313,0.419997148038
 09/23  04:00:00,17.026932757,0.268828643748,0.0,0.0,3.82705111198,7.57405300124,7.20084456569,6.37575957281,0.825084992881
 09/23  05:00:00,21.5912578087,0.294541233492,0.0,0.0,6.02426329834,9.91545327661,10.9479255766,7.01496583293,3.93295974367
 09/23  06:00:00,26.9744270159,0.315362587771,0.0440967729193,0.0,6.51253267309,14.7454349813,20.1803829302,7.18849626794,12.9918866622
 09/23  07:00:00,25.2810394918,0.342135142115,0.062500088226,0.0,6.01364874671,17.9699221805,21.5123139457,7.70872293018,13.8035910155
 09/23  08:00:00,22.1529967962,0.368060623243,0.0,0.0,3.66783283761,18.1171033345,22.0932475351,8.83039705523,13.2628504799
 09/23  09:00:00,19.3383364957,0.377032163248,0.0,0.0,3.10526160149,15.8560427302,20.6559727289,9.01535354787,11.640619181
 09/23  10:00:00,16.4064042831,0.361726653729,0.0,0.0,3.10526160149,12.9394160272,19.1749573596,8.61582571954,10.55913164
 09/23  11:00:00,16.5453842771,0.348595136897,0.00493035698439,0.0,3.10526160149,13.0865971812,16.7871974839,8.25585498338,8.53134250054
 09/23  12:00:00,16.3973891053,0.328097219289,0.0246142568785,0.0,3.10526160149,12.9394160272,15.03721567,7.58736071054,7.44985495949
 09/23  13:00:00,15.9458190023,0.300670854199,0.0420139809326,0.0,3.10526160149,12.4978725653,13.408765568,6.77002626425,6.6387393037
 09/23  14:00:00,15.7886262183,0.282799887063,0.0498733181542,0.0,3.10526160149,12.3506914113,12.1092264942,6.28160284632,5.82762364791
 09/23  15:00:00,17.1815007017,0.270617964692,0.0899202705492,0.0,4.02872759285,12.7922348732,12.3424045738,5.70366527006,6.6387393037
 09/23  16:00:00,24.7279306668,0.258693950248,0.197920862675,0.0,6.50191812146,17.7693977319,12.3542760299,4.63404918513,7.72022684475
 09/23  17:00:00,32.1246552899,0.256818582931,0.365880377681,0.0,8.38069375907,23.1212625696,13.5193316948,3.36575788268,10.1535738121
 09/23  18:00:00,34.4848685327,0.255916436916,0.466096270238,0.0,10.6415932552,23.1212625696,14.5034098363,2.59241877,11.9109910663
 09/23  19:00:00,37.9541142485,0.262269592263,0.434100142263,0.0,12.3080778603,20.4854999863,14.3218085515,2.9515612557,11.3702472958
 09/23  20:00:00,38.3844772886,0.278089379551,0.395930954915,0.0,12.456681583,19.8967753704,14.0132417414,3.58929604401,10.4239456974
 09/23  21:00:00,32.8805474219,0.298503617362,0.335087872458,0.0,9.18739968257,17.702556249,13.0578635465,4.52652104597,8.53134250054
 09/23  22:00:00,25.83771241,0.319430034135,0.206639005411,0.0,5.91811778209,14.0365255879,13.4643604497,6.01450549021,7.44985495949
 09/23  23:00:00,19.8342571235,0.341647363752,0.077475460627,0.0,3.54045821811,10.5176760807,11.7496171486,7.54422481227,4.20539233632
 09/23  24:00:00,16.091910527,0.380031783604,0.0,0.0,2.55330491699,7.80157382632,10.4311257103,9.06463816925,1.36648754105
 09/24  01:00:00,15.5403316929,0.417177565431,0.0,0.0,2.55330491699,7.21284921042,10.7766716751,9.95005703033,0.826614644801
 09/24  02:00:00,15.274148908,0.445357088498,0.0,0.0,2.55330491699,6.91848690247,11.04256779,10.6221334186,0.420434371457
 09/24  03:00:00,15.1521665626,0.470555897099,0.0,0.0,2.55330491699,6.7713057485,11.6508847879,11.2304394394,0.420445348503
 09/24  04:00:00,17.2459241162,0.487820002921,0.0,0.0,3.82705111198,7.57405300124,12.4865710417,11.6596912548,0.826879786888
 09/24  05:00:00,21.7827900409,0.486073465677,0.0,0.0,6.02426329834,9.91545327661,15.5863394268,11.641217113,3.94512231379
 09/24  06:00:00,27.076566038,0.461598382759,0.0,0.0,6.51253267309,14.7454349813,24.1015141039,11.0671624881,13.0343516158
 09/24  07:00:00,25.3363072166,0.459902955156,0.0,0.0,6.01364874671,17.9699221805,24.8874342929,11.0386580965,13.8487761964
 09/24  08:00:00,22.2873031808,0.502367007898,0.0,0.0,3.66783283761,18.1171033345,25.3787260368,12.0724977583,13.3062282785
 09/24  09:00:00,19.4669811739,0.505676841436,0.0,0.0,3.10526160149,15.8560427302,23.8054186387,12.126843884,11.6785747548
 09/24  10:00:00,16.5261802838,0.481502654487,0.0,0.0,3.10526160149,12.9394160272,22.0970630647,11.5035906675,10.5934723972
 09/24  11:00:00,16.6362211145,0.444362331303,0.0,0.0,3.10526160149,13.0865971812,19.1122662535,10.5533607767,8.55890547673
 09/24  12:00:00,16.4481809782,0.403503349067,0.0,0.0,3.10526160149,12.9394160272,17.0004631508,9.52666003165,7.47380311912
 09/24  13:00:00,15.9872973993,0.384163232185,0.0,0.0,3.10526160149,12.4978725653,15.6670919989,9.00711564799,6.65997635092
 09/24  14:00:00,15.8012033291,0.345250315935,0.0,0.0,3.10526160149,12.3506914113,13.8925579634,8.04640838064,5.84614958272
 09/24  15:00:00,17.1152850002,0.294322533703,0.0,0.0,4.02872759285,12.7922348732,13.4920007531,6.83202440215,6.65997635092
 09/24  16:00:00,24.6314888228,0.263108350221,0.0970646187623,0.0,6.50191812146,17.7693977319,13.1772796159,5.43220090735,7.74507870852
 09/24  17:00:00,32.0916862576,0.249704837287,0.340025091037,0.0,8.38069375907,23.1212625696,13.6744364494,3.48787743629,10.1865590131
 09/24  18:00:00,34.4355215968,0.244293526193,0.428372245102,0.0,10.6415932552,23.1212625696,14.6804258594,2.73057551516,11.9498503442
 09/24  19:00:00,37.8922587242,0.240911012456,0.39360319773,0.0,12.3080778603,20.4854999863,14.2735532985,2.86625413302,11.4072991654
 09/24  20:00:00,38.3261933636,0.24153087816,0.374205531379,0.0,12.456681583,19.8967753704,13.4641468761,3.00631227353,10.4578346025
 09/24  21:00:00,32.8276777657,0.25216834584,0.328553487741,0.0,9.18739968257,17.702556249,12.1298645651,3.5709590884,8.55890547673
 09/24  22:00:00,25.7883693131,0.262516004442,0.214209938252,0.0,5.91811778209,14.0365255879,12.1036825027,4.62987938358,7.47380311912
 09/24  23:00:00,19.7834896701,0.272426590059,0.0959287809744,0.0,3.54045821811,10.5176760807,9.9123819686,5.69388592229,4.21849604631
 09/24  24:00:00,16.0067164032,0.292703062271,0.00213459750672,0.0,2.55330491699,7.80157382632,8.1935139617,6.82341160409,1.3701023576
 09/25  01:00:00,15.4359242787,0.312770151281,0.0,0.0,2.55330491699,7.21284921042,8.12094981634,7.29251355088,0.828436265457
 09/25  02:00:00,15.1521013712,0.323309551755,0.0,0.0,2.55330491699,6.91848690247,7.94310770933,7.52221730657,0.420890402764
 09/25  03:00:00,15.0151377146,0.333527049056,0.0,0.0,2.55330491699,6.7713057485,8.17631177434,7.75541017254,0.420901601793
 09/25  04:00:00,17.0937208415,0.335616728244,0.0,0.0,3.82705111198,7.57405300124,8.63283864322,7.8041318689,0.82870677432
 09/25  05:00:00,21.6158596976,0.319143122412,0.0,0.0,6.02426329834,9.91545327661,11.3814085097,7.42390684753,3.95750166217
 09/25  06:00:00,27.0215299847,0.313502922678,0.0930594067762,0.0,6.51253267309,14.7454349813,19.7348590885,6.65728978959,13.0775692989
 09/25  07:00:00,25.5299963384,0.317685431896,0.142377282605,0.0,6.01364874671,18.163451543,20.32009719,6.4253353092,13.8947618808
 09/25  08:00:00,23.8281553712,0.553390919244,0.0434147103682,0.0,4.35151303671,18.8798367041,20.3099510893,6.95957653105,13.3503745583
 09/25  09:00:00,20.9982600986,0.533298958174,0.0572432393239,0.0,3.78894180059,16.6187760998,18.1396793432,6.4224765936,11.7172027496
 09/25  10:00:00,18.17321194,0.499679320509,0.182441421436,0.0,3.78894180059,13.7021493968,15.7109839764,5.08256244098,10.6284215354
 09/25  11:00:00,18.4017406201,0.461494072431,0.301974195839,0.0,3.78894180059,13.8493305508,12.2890583782,3.70210161958,8.58695675866
 09/25  12:00:00,18.1554440403,0.421843980949,0.40576892556,0.0,3.69398621738,13.6338449159,9.75307703113,2.25490148672,7.49817554441
 09/25  13:00:00,18.1548811154,0.393979482407,0.711353897174,0.0,3.78894180059,13.2606059349,7.09536322194,0.413773588215,6.68158963372
 09/25  14:00:00,18.2502502863,0.418418271713,0.929465432727,0.0,3.78894180059,13.1134247809,5.86500372304,0.0,5.86500372304
 09/25  15:00:00,19.8941265545,0.473898670475,1.1528518489,0.0,4.71240779196,13.5549682428,6.68158963372,0.0,6.68158963372
 09/25  16:00:00,27.7718020569,0.564967553304,1.48910508111,0.0,7.18559832057,18.5321311015,7.77037084797,0.0,7.77037084797
 09/25  17:00:00,33.9262168228,0.461106526056,1.76962460499,0.0,8.38069375907,23.3147919321,10.22012858,0.0,10.22012858
 09/25  18:00:00,36.2517904262,0.521802240931,1.96713235974,0.0,10.6415932552,23.1212625696,11.9893980532,0.0,11.9893980532
 09/25  19:00:00,39.4483223939,0.468184098557,1.72239378142,0.0,12.3080778603,20.4854999863,11.4450074461,0.0,11.4450074461
 09/25  20:00:00,39.663885753,0.423142093829,1.53028670507,0.0,12.456681583,19.8967753704,10.4923238836,0.0,10.4923238836
 09/25  21:00:00,33.8777667029,0.356052527547,1.27475824324,0.0,9.18739968257,17.702556249,8.58695675866,0.0,8.58695675866
 09/25  22:00:00,26.5106473957,0.26089998096,0.938104044302,0.0,5.91811778209,14.0365255879,7.49817554441,0.0,7.49817554441
 09/25  23:00:00,20.2313675754,0.176846518987,0.639386757285,0.0,3.54045821811,10.5176760807,4.23183190166,0.0,4.23183190166
 09/25  24:00:00,16.2348660982,0.113354405872,0.409632948908,0.0,2.55330491699,7.80157382632,1.37378121425,0.0,1.37378121425
 09/26  01:00:00,15.5505063928,0.0928699840736,0.334482281314,0.0,2.55330491699,7.21284921042,0.830289586263,0.0,0.830289586263
 09/26  02:00:00,15.1967161541,0.0808208016702,0.287103532965,0.0,2.55330491699,6.91848690247,0.443516773379,0.0221624195306,0.421354353848
 09/26  03:00:00,15.0027044372,0.0757655282331,0.245328243465,0.0,2.55330491699,6.7713057485,0.586943807532,0.165578034649,0.421365772883
 09/26  04:00:00,17.0732231145,0.0840515665533,0.231067434656,0.0,3.82705111198,7.57405300124,1.26945805919,0.438892644778,0.830565414416
 09/26  05:00:00,21.6849123055,0.106187061885,0.282008668483,0.0,6.02426329834,9.91545327661,4.57060593276,0.600511809795,3.97009412297
 09/26  06:00:00,27.1267236602,0.138494937843,0.373261067194,0.0,6.51253267309,14.7454349813,13.8293136801,0.707786767906,13.1215269122
 09/26  07:00:00,25.6009372531,0.160698476844,0.370305152429,0.0,6.01364874671,18.163451543,15.1423805387,1.20084608821,13.9415344505
 09/26  08:00:00,23.9576328163,0.413550967091,0.312732107591,0.0,4.35151303671,18.8798367041,15.752482286,2.35720604031,13.3952762457
 09/26  09:00:00,21.1631961669,0.422065505531,0.333412760225,0.0,3.78894180059,16.6187760998,14.4283956654,2.67190393935,11.7564917261
 09/26  10:00:00,18.3480481359,0.410809891706,0.446147046203,0.0,3.78894180059,13.7021493968,12.5342549839,1.87028627926,10.6639687046
 09/26  11:00:00,18.7126489083,0.402426554248,0.671950002175,0.0,3.78894180059,13.8493305508,9.17591918059,0.560431141365,8.61548803923
 09/26  12:00:00,18.8049689249,0.464505940079,1.01263185109,0.0,3.69398621738,13.6338449159,7.53667760011,0.0137125824188,7.52296501769
 09/26  13:00:00,18.2072912586,0.390319724907,0.767423797827,0.0,3.78894180059,13.2606059349,6.70357275153,0.0,6.70357275153
 09/26  14:00:00,18.3161699785,0.437641743571,0.97616165306,0.0,3.78894180059,13.1134247809,5.88418048538,0.0,5.88418048538
 09/26  15:00:00,20.0881416861,0.520408317155,1.30035733378,0.0,4.71240779196,13.5549682428,6.70357275153,0.0,6.70357275153
 09/26  16:00:00,27.5846234139,0.536530619578,1.33036337179,0.0,7.18559832057,18.5321311015,7.79609577307,0.0,7.79609577307
 09/26  17:00:00,33.6185489901,0.408934327551,1.5141289708,0.0,8.38069375907,23.3147919321,10.2542725715,0.0,10.2542725715
 09/26  18:00:00,35.9893370874,0.481831100265,1.74465016159,0.0,10.6415932552,23.1212625696,12.0296224815,0.0,12.0296224815
 09/26  19:00:00,39.2089177556,0.430211625227,1.52096161641,0.0,12.3080778603,20.4854999863,11.4833609708,0.0,11.4833609708
 09/26  20:00:00,39.4595770138,0.39017908737,1.35894097236,0.0,12.456681583,19.8967753704,10.5274033269,0.0,10.5274033269
 09/26  21:00:00,33.6794479443,0.323369545644,1.10912246657,0.0,9.18739968257,17.702556249,8.61548803923,0.0,8.61548803923
 09/26  22:00:00,26.2095495647,0.203888189675,0.694018004578,0.0,5.91811778209,14.0365255879,7.52296501769,0.0,7.52296501769
 09/26  23:00:00,19.9725709355,0.134633818096,0.422802818327,0.0,3.54045821811,10.5176760807,4.50109709086,0.255701137787,4.24539595307
 09/26  24:00:00,16.1120466192,0.1316137528,0.268554122985,0.0,2.55330491699,7.80157382632,2.58048215992,1.20295913839,1.37752302154
 09/27  01:00:00,15.4800747752,0.156980390137,0.199940257626,0.0,2.55330491699,7.21284921042,3.0832864119,2.25111235297,0.832174058929
 09/27  02:00:00,15.1731469095,0.189866997078,0.154488092977,0.0,2.55330491699,6.91848690247,3.74855983193,3.32673374451,0.421826087425
 09/27  03:00:00,15.0138843101,0.217965808804,0.114307835836,0.0,2.55330491699,6.7713057485,4.67790117629,4.25606345188,0.421837724414
 09/27  04:00:00,17.1024068269,0.243061747637,0.10124096604,0.0,3.82705111198,7.57405300124,5.76472574841,4.93227059134,0.832455157077
 09/27  05:00:00,21.709622578,0.267566395875,0.145339606973,0.0,6.02426329834,9.91545327661,9.18445837416,5.20156240697,3.98289596719
 09/27  06:00:00,27.1507691264,0.293508413794,0.242293057445,0.0,6.51253267309,14.7454349813,18.3026037894,5.13639235265,13.1662114367
 09/27  07:00:00,26.5422840207,0.317707721915,0.261809341617,0.0,6.01364874671,18.163451543,19.5684569457,5.57937689161,13.9890800541
 09/27  08:00:00,24.0330968762,0.56887030714,0.232876827476,0.0,4.35151303671,18.8798367041,19.8960695748,6.45514953111,13.4409200437
 09/27  09:00:00,21.3016529851,0.552024216176,0.341910867811,0.0,3.78894180059,16.6187760998,17.4567909663,5.66036091703,11.7964300493
 09/27  10:00:00,18.7091303833,0.536614204591,0.681424980729,0.0,3.78894180059,13.7021493968,14.1755828458,3.47547946789,10.700103378
 09/27  11:00:00,19.6316018287,0.607984133576,1.38534534323,0.0,3.78894180059,13.8493305508,9.82725153985,1.18276067069,8.64449086915
 09/27  12:00:00,19.9670839926,0.700677095625,1.93857576317,0.0,3.69398621738,13.6338449159,7.74519190011,0.197027702326,7.54816419779
 09/27  13:00:00,20.3125364904,0.804754419069,2.45823433547,0.0,3.78894180059,13.2606059349,6.72591919426,0.0,6.72591919426
 09/27  14:00:00,20.4601013918,0.855621238466,2.70211357149,0.0,3.78894180059,13.1134247809,5.90367419074,0.0,5.90367419074
 09/27  15:00:00,22.238276733,0.937127486088,3.03377321178,0.0,4.71240779196,13.5549682428,6.72591919426,0.0,6.72591919426
 09/27  16:00:00,30.6469712039,1.13760421149,3.79163756987,0.0,7.18559832057,18.5321311015,7.82224586563,0.0,7.82224586563
 09/27  17:00:00,37.0226355531,1.10764087702,4.21950898429,0.0,8.38069375907,23.3147919321,10.2889808762,0.0,10.2889808762
 09/27  18:00:00,39.2696027005,1.16128718114,4.34545969383,0.0,10.6415932552,23.1212625696,12.0705117172,0.0,12.0705117172
 09/27  19:00:00,41.7838668502,0.977308267024,3.54881406921,0.0,12.3080778603,20.4854999863,11.5223483815,0.0,11.5223483815
 09/27  20:00:00,41.3619182249,0.807840454038,2.84362081678,0.0,12.456681583,19.8967753704,10.563062544,0.0,10.563062544
