Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  21:00:00,35.0330438196,0.627666441291,2.15842144619,0.0,9.18739968257,17.702556249,8.64449086915,0.0,8.64449086915
 09/27  22:00:00,27.1818217251,0.425952627936,1.44422572674,0.0,5.91811778209,14.0365255879,7.54816419779,0.0,7.54816419779
 09/27  23:00:00,20.6633479804,0.285984867418,0.962228813912,0.0,3.54045821811,10.5176760807,4.25918418369,0.0,4.25918418369
 09/27  24:00:00,16.448951811,0.170208483381,0.566864584286,0.0,2.55330491699,7.80157382632,1.38132667136,0.0,1.38132667136
 09/28  01:00:00,15.6369523681,0.119258776959,0.394539463655,0.0,2.55330491699,7.21284921042,0.834089126014,0.0,0.834089126014
 09/28  02:00:00,15.2046391856,0.0879045766665,0.287942789456,0.0,2.55330491699,6.91848690247,0.436498803697,0.0141933397763,0.422305463921
 09/28  03:00:00,14.9729356679,0.0765284766159,0.214796525814,0.0,2.55330491699,6.7713057485,0.681806869196,0.259489552461,0.422317316735
 09/28  04:00:00,17.0293958395,0.0898394014455,0.181452324746,0.0,3.82705111198,7.57405300124,1.63589155661,0.801516113585,0.834375443026
 09/28  05:00:00,21.629958991,0.132621167428,0.200621248365,0.0,6.02426329834,9.91545327661,5.64879622271,1.6528928189,3.99590340381
 09/28  06:00:00,27.0699887914,0.179638167885,0.275382968365,0.0,6.51253267309,14.7454349813,15.4025672965,2.19095765817,13.2116096383
 09/28  07:00:00,26.4783771919,0.209976780189,0.305633454506,0.0,6.01364874671,18.163451543,16.7190483025,2.68166369112,14.0373846114
 09/28  08:00:00,24.175520269,0.474019468072,0.470151059327,0.0,4.35151303671,18.8798367041,16.4252705909,2.9379781558,13.4872924351
 09/28  09:00:00,21.8414995584,0.526136745731,0.907644911508,0.0,3.78894180059,16.6187760998,13.6571028423,1.82009695059,11.8370058917
 09/28  10:00:00,19.6488538857,0.636318529904,1.52144415777,0.0,3.78894180059,13.7021493968,11.61472034,0.877905485507,10.7368148545
 09/28  11:00:00,20.7822818835,0.795374135834,2.34863539583,0.0,3.78894180059,13.8493305508,8.85629195819,0.182335298661,8.67395665952
 09/28  12:00:00,21.3764155539,0.954222974868,3.0943614453,0.0,3.69398621738,13.6338449159,7.57376562221,0.0,7.57376562221
 09/28  13:00:00,21.5930469854,1.03850669161,3.5049925579,0.0,3.78894180059,13.2606059349,6.74862234422,0.0,6.74862234422
 09/28  14:00:00,22.3317179759,1.19581933083,4.23353206326,0.0,3.78894180059,13.1134247809,5.92347906624,0.0,5.92347906624
 09/28  15:00:00,24.7704993872,1.39094409652,5.11217925554,0.0,4.71240779196,13.5549682428,6.74862234422,0.0,6.74862234422
 09/28  16:00:00,32.9660964828,1.55427348722,5.69409357302,0.0,7.18559832057,18.5321311015,7.84881338154,0.0,7.84881338154
 09/28  17:00:00,38.6372536074,1.42989353791,5.51187437775,0.0,8.38069375907,23.3147919321,10.3242432155,0.0,10.3242432155
 09/28  18:00:00,40.7421690396,1.46825577184,5.51105744226,0.0,10.6415932552,23.1212625696,12.1120536511,0.0,12.1120536511
 09/28  19:00:00,43.2812124793,1.28401750613,4.73945045916,0.0,12.3080778603,20.4854999863,11.5619581325,0.0,11.5619581325
 09/28  20:00:00,42.8514451652,1.11096721368,4.03002099739,0.0,12.456681583,19.8967753704,10.5992909748,0.0,10.5992909748
 09/28  21:00:00,36.3391873114,0.896965304773,3.1952660745,0.0,9.18739968257,17.702556249,8.67395665952,0.0,8.67395665952
 09/28  22:00:00,28.2314402416,0.644416135714,2.27538073542,0.0,5.91811778209,14.0365255879,7.57376562221,0.0,7.57376562221
 09/28  23:00:00,21.3905659546,0.437754882603,1.53767677287,0.0,3.54045821811,10.5176760807,4.27319251027,0.0,4.27319251027
 09/28  24:00:00,17.0308602684,0.295783228778,1.02319829624,0.0,2.55330491699,7.80157382632,1.38519103731,0.0,1.38519103731
 09/29  01:00:00,16.0940740222,0.219763030763,0.751156864002,0.0,2.55330491699,7.21284921042,0.836034221095,0.0,0.836034221095
 09/29  02:00:00,15.565959995,0.168075762605,0.569092412937,0.0,2.55330491699,6.91848690247,0.422792341511,0.0,0.422792341511
 09/29  03:00:00,15.2479035875,0.130234826129,0.436058095896,0.0,2.55330491699,6.7713057485,0.422804407946,0.0,0.422804407946
 09/29  04:00:00,17.21696399,0.106489043261,0.352370833482,0.0,3.82705111198,7.57405300124,0.836325703973,0.0,0.836325703973
 09/29  05:00:00,21.763186443,0.10933297025,0.357136897522,0.0,6.02426329834,9.91545327661,4.0091125809,0.0,4.0091125809
 09/29  06:00:00,27.2164330936,0.142696097496,0.45876934087,0.0,6.51253267309,14.7454349813,13.2821960987,0.0244880273761,13.2577080714
 09/29  07:00:00,26.6435241161,0.164974129338,0.515783029589,0.0,6.01364874671,18.163451543,14.2427207913,0.156286973836,14.0864338175
 09/29  08:00:00,24.3188396137,0.412519966788,0.674969905296,0.0,4.35151303671,18.8798367041,13.8142443992,0.2798647119,13.5343796873
 09/29  09:00:00,22.2218389987,0.542916065655,1.27120503188,0.0,3.78894180059,16.6187760998,12.0095973702,0.131390132789,11.8782072374
 09/29  10:00:00,20.3545194336,0.733248496483,2.13017973913,0.0,3.78894180059,13.7021493968,10.7740922624,0.0,10.7740922624
 09/29  11:00:00,21.4580081466,0.907294521328,2.91244127345,0.0,3.78894180059,13.8493305508,8.70387668433,0.0,8.70387668433
 09/29  12:00:00,21.7203445932,1.01335729946,3.37915616002,0.0,3.69398621738,13.6338449159,7.59976170934,0.0,7.59976170934
 09/29  13:00:00,22.300881346,1.16748121326,4.08385239685,0.0,3.78894180059,13.2606059349,6.77167547809,0.0,6.77167547809
 09/29  14:00:00,22.7385779945,1.27681873168,4.55939268101,0.0,3.78894180059,13.1134247809,5.94358924685,0.0,5.94358924685
 09/29  15:00:00,25.0143264769,1.45979042459,5.28716001714,0.0,4.71240779196,13.5549682428,6.77167547809,0.0,6.77167547809
 09/29  16:00:00,33.0608495258,1.59593814963,5.74718195362,0.0,7.18559832057,18.5321311015,7.87579045309,0.0,7.87579045309
 09/29  17:00:00,39.0511578775,1.51391286748,5.8417593183,0.0,8.38069375907,23.3147919321,10.3600491468,0.0,10.3600491468
 09/29  18:00:00,40.6351297387,1.45514992382,5.41712398937,0.0,10.6415932552,23.1212625696,12.1542359812,0.0,12.1542359812
 09/29  19:00:00,43.6852971949,1.20887882282,4.32584052472,0.0,12.3080778603,20.4854999863,11.6021784937,0.0,11.6021784937
 09/29  20:00:00,42.3290791438,1.02566822437,3.5929539653,0.0,12.456681583,19.8967753704,10.6360778906,0.0,10.6360778906
 09/29  21:00:00,36.0244443031,0.844061603202,2.9334267678,0.0,9.18739968257,17.702556249,8.70387668433,0.0,8.70387668433
 09/29  22:00:00,27.9694744647,0.597428753727,2.06040234055,0.0,5.91811778209,14.0365255879,7.59976170934,0.0,7.59976170934
 09/29  23:00:00,21.2093655584,0.405291529436,1.38893972986,0.0,3.54045821811,10.5176760807,4.28741678435,0.0,4.28741678435
 09/29  24:00:00,16.9436716666,0.279505415093,0.952287508129,0.0,2.55330491699,7.80157382632,1.38911497499,0.0,1.38911497499
 09/30  01:00:00,16.0642373311,0.21411312175,0.726970081865,0.0,2.55330491699,7.21284921042,0.838008768925,0.0,0.838008768925
 09/30  02:00:00,15.5829696837,0.17174996342,0.582427900841,0.0,2.55330491699,6.91848690247,0.423286576162,0.0,0.423286576162
 09/30  03:00:00,15.2952569778,0.140129645562,0.473516666727,0.0,2.55330491699,6.7713057485,0.423298853936,0.0,0.423298853936
 09/30  04:00:00,17.2998361365,0.124141833334,0.417590189869,0.0,3.82705111198,7.57405300124,0.838305362784,0.0,0.838305362784
 09/30  05:00:00,21.8870627822,0.13592291432,0.45442329267,0.0,6.02426329834,9.91545327661,4.02251958674,0.0,4.02251958674
 09/30  06:00:00,27.3656737017,0.173671816577,0.577034229959,0.0,6.51253267309,14.7454349813,13.3044930827,0.0,13.3044930827
 09/30  07:00:00,26.6920189835,0.211563401502,0.711217987261,0.0,6.01364874671,17.9699221805,14.1362131468,0.0,14.1362131468
 09/30  08:00:00,22.8088675936,0.231896256379,0.792035164335,0.0,3.66783283761,18.1171033345,13.5965371755,0.0143693196584,13.5821678558
 09/30  09:00:00,20.3641073353,0.314571247541,1.08823175537,0.0,3.10526160149,15.8560427302,11.9536763047,0.0336544199477,11.9200218848
 09/30  10:00:00,18.350489466,0.495585311856,1.81022652484,0.0,3.10526160149,12.9394160272,10.8119245625,0.0,10.8119245625
 09/30  11:00:00,19.4159320911,0.676703098817,2.54737020912,0.0,3.10526160149,13.0865971812,8.73424208304,0.0,8.73424208304
 09/30  12:00:00,19.9688964438,0.809168468057,3.11505034659,0.0,3.10526160149,12.9394160272,7.62614476067,0.0,7.62614476067
 09/30  13:00:00,20.6441706488,1.01856800521,4.02246847641,0.0,3.10526160149,12.4978725653,6.7950717689,0.0,6.7950717689
 09/30  14:00:00,21.2555542382,1.16743327442,4.63216795064,0.0,3.10526160149,12.3506914113,5.96399877712,0.0,5.96399877712
 09/30  15:00:00,23.4530146838,1.33156599843,5.30048621888,0.0,4.02872759285,12.7922348732,6.7950717689,0.0,6.7950717689
 09/30  16:00:00,31.3600873124,1.42837516311,5.66039629542,0.0,6.50191812146,17.7693977319,7.90316909126,0.0,7.90316909126
 09/30  17:00:00,39.694377017,1.66983970459,6.52258098306,0.0,8.38069375907,23.1212625696,10.3963880666,0.0,10.3963880666
 09/30  18:00:00,41.7258296325,1.67124211258,6.29173169441,0.0,10.6415932552,23.1212625696,12.1970462154,0.0,12.1970462154
 09/30  19:00:00,44.6159300646,1.39443593948,5.07091627782,0.0,12.3080778603,20.4854999863,11.6429975542,0.0,11.6429975542
 09/30  20:00:00,43.2248132189,1.20579821724,4.30855804757,0.0,12.456681583,19.8967753704,10.6734123972,0.0,10.6734123972
 09/30  21:00:00,36.6280471193,0.969354838051,3.41173634913,0.0,9.18739968257,17.702556249,8.73424208304,0.0,8.73424208304
 09/30  22:00:00,28.4966451804,0.704793139672,2.48020867027,0.0,5.91811778209,14.0365255879,7.62614476067,0.0,7.62614476067
 09/30  23:00:00,21.7691625141,0.515808632246,1.83821958276,0.0,3.54045821811,10.5176760807,4.30185279358,0.0,4.30185279358
 09/30  24:00:00,17.4819540093,0.385061660675,1.38501360528,0.0,2.55330491699,7.80157382632,1.39309732237,0.0,1.39309732237
 10/01  01:00:00,16.6952773605,0.340150733439,1.23197249961,0.0,2.55330491699,7.21284921042,0.840012185609,0.0,0.840012185609
 10/01  02:00:00,16.2570677963,0.307321060967,1.1209549159,0.0,2.55330491699,6.91848690247,0.423788021678,0.0,0.423788021678
 10/01  03:00:00,16.0274429443,0.2874699688,1.05836230999,0.0,2.55330491699,6.7713057485,0.423800508427,0.0,0.423800508427
 10/01  04:00:00,18.1751821633,0.300058729564,1.1170193205,0.0,3.82705111198,7.57405300124,0.840313833648,0.0,0.840313833648
 10/01  05:00:00,22.9483584426,0.347986973417,1.30365489399,0.0,6.02426329834,9.91545327661,4.03612045101,0.0,4.03612045101
 10/01  06:00:00,28.7450536603,0.44473999898,1.68534600613,0.0,6.51253267309,14.7454349813,13.3519508158,0.0,13.3519508158
 10/01  07:00:00,28.1349035197,0.493285339515,1.87238058539,0.0,6.01364874671,17.9699221805,14.1867078577,0.0,14.1867078577
 10/01  08:00:00,24.1971651105,0.501230204919,1.91099873266,0.0,3.66783283761,18.1171033345,13.6306427887,0.0,13.6306427887
 10/01  09:00:00,21.7381411192,0.572523826578,2.2043129602,0.0,3.10526160149,15.8560427302,11.9624374509,0.0,11.9624374509
 10/01  10:00:00,19.2632069992,0.658399760441,2.56012960945,0.0,3.10526160149,12.9394160272,10.8503005509,0.0,10.8503005509
 10/01  11:00:00,19.6322016939,0.689781094959,2.75056181576,0.0,3.10526160149,13.0865971812,8.76504386322,0.0,8.76504386322
 10/01  12:00:00,21.0625485497,0.991882376052,4.02598854448,0.0,3.10526160149,12.9394160272,7.65290696313,0.0,7.65290696313
 10/01  13:00:00,23.2530573832,1.4678090929,6.18211412312,0.0,3.10526160149,12.4978725653,6.81880428806,0.0,6.81880428806
 10/01  14:00:00,24.5964366521,1.71821941591,7.42226422308,0.0,3.10526160149,12.3506914113,5.98470161298,0.0,5.98470161298
 10/01  15:00:00,27.0464081993,1.92231757362,8.3031281592,0.0,4.02872759285,12.7922348732,6.81880428806,0.0,6.81880428806
 10/01  16:00:00,34.6093177725,1.95418006705,8.3838218516,0.0,6.50191812146,17.7693977319,7.93094118815,0.0,7.93094118815
 10/01  17:00:00,43.183404045,2.24188386356,9.43956385213,0.0,8.38069375907,23.1212625696,10.4332492134,0.0,10.4332492134
 10/01  18:00:00,45.2380898463,2.25663525067,9.21859877014,0.0,10.6415932552,23.1212625696,12.240471676,0.0,12.240471676
 10/01  19:00:00,48.1664486108,2.00393254458,8.01193821895,0.0,12.3080778603,20.4854999863,11.684403226,0.0,11.684403226
 10/01  20:00:00,46.7707283107,1.82810142137,7.23216993523,0.0,12.456681583,19.8967753704,10.7112834384,0.0,10.7112834384
 10/01  21:00:00,40.0787907704,1.59367048463,6.23816435361,0.0,9.18739968257,17.702556249,8.76504386322,0.0,8.76504386322
 10/01  22:00:00,31.3222488729,1.23363556371,4.77696993879,0.0,5.91811778209,14.0365255879,7.65290696313,0.0,7.65290696313
 10/01  23:00:00,23.9314850926,0.929212784672,3.58713800884,0.0,3.54045821811,10.5176760807,4.31649626284,0.0,4.31649626284
 10/01  24:00:00,18.8884971581,0.656534761923,2.52008365281,0.0,2.55330491699,7.80157382632,1.39713690009,0.0,1.39713690009
 10/02  01:00:00,17.7110315542,0.533438623671,2.05443880305,0.0,2.55330491699,7.21284921042,0.842043878769,0.0,0.842043878769
 10/02  02:00:00,17.007904739,0.449657201189,1.72945571838,0.0,2.55330491699,6.91848690247,0.424296529735,0.0,0.424296529735
 10/02  03:00:00,16.5188460786,0.382879544025,1.45435586913,0.0,2.55330491699,6.7713057485,0.424309223017,0.0,0.424309223017
 10/02  04:00:00,18.432308201,0.352336741035,1.32186734667,0.0,3.82705111198,7.57405300124,0.842350522253,0.0,0.842350522253
 10/02  05:00:00,22.9685039076,0.356971181648,1.31481615081,0.0,6.02426329834,9.91545327661,4.04991114595,0.0,4.04991114595
 10/02  06:00:00,28.6051447782,0.424660490009,1.56551663295,0.0,6.51253267309,14.7454349813,13.4000672148,0.0,13.4000672148
 10/02  07:00:00,28.3162415542,0.492905285417,1.86056931157,0.0,6.01364874671,18.163451543,14.2379029965,0.0,14.2379029965
 10/02  08:00:00,26.3105170504,0.775296654949,2.30387065387,0.0,4.35151303671,18.8798367041,13.6797901304,0.0,13.6797901304
 10/02  09:00:00,23.8204846408,0.82700215774,2.58576458197,0.0,3.78894180059,16.6187760998,12.0054413749,0.0,12.0054413749
 10/02  10:00:00,20.746054186,0.793929072617,2.46103391538,0.0,3.78894180059,13.7021493968,10.889208863,0.0,10.889208863
 10/02  11:00:00,20.6701227949,0.759386947309,2.2724634957,0.0,3.78894180059,13.8493305508,8.79627290322,0.0,8.79627290322
 10/02  12:00:00,20.1965457111,0.7380655701,2.13064900727,0.0,3.69398621738,13.6338449159,7.68004039133,0.0,7.68004039133
 10/02  13:00:00,19.8989583293,0.727783992864,2.12162660059,0.0,3.78894180059,13.2606059349,6.8428660074,0.0,6.8428660074
 10/02  14:00:00,19.6951512199,0.716593893106,2.07619074496,0.0,3.78894180059,13.1134247809,6.00569162348,0.0,6.00569162348
 10/02  15:00:00,21.0973008996,0.725163382821,2.10476148159,0.0,4.71240779196,13.5549682428,6.8428660074,0.0,6.8428660074
 10/02  16:00:00,29.1338712925,0.84530004992,2.57084182009,0.0,7.18559832057,18.5321311015,7.9590985193,0.0,7.9590985193
 10/02  17:00:00,35.6606873788,0.818468773863,3.14673291319,0.0,8.38069375907,23.3147919321,10.4706216711,0.0,10.4706216711
 10/02  18:00:00,38.2806581258,0.933126309145,3.5846759911,0.0,10.6415932552,23.1212625696,12.2844995029,0.0,12.2844995029
 10/02  19:00:00,42.3721641618,0.881699488198,3.33988682625,0.0,12.3080778603,20.4854999863,11.726383247,0.0,11.726383247
 10/02  20:00:00,41.6775973699,0.834056658928,3.1330837569,0.0,12.456681583,19.8967753704,10.749679799,0.0,10.749679799
 10/02  21:00:00,36.0630835357,0.796263616608,3.01986398695,0.0,9.18739968257,17.702556249,8.79627290322,0.0,8.79627290322
 10/02  22:00:00,28.3120841298,0.625536793467,2.37490396591,0.0,5.91811778209,14.0365255879,7.68004039133,0.0,7.68004039133
 10/02  23:00:00,21.6821726952,0.47456731171,1.79247108439,0.0,3.54045821811,10.5176760807,4.33134285563,0.0,4.33134285563
 10/02  24:00:00,17.5021319096,0.374928151363,1.41532501491,0.0,2.55330491699,7.80157382632,1.4012325119,0.0,1.4012325119
 10/03  01:00:00,16.6978886185,0.330007424565,1.24472706647,0.0,2.55330491699,7.21284921042,0.84410324772,0.0,0.84410324772
 10/03  02:00:00,16.2583940768,0.299714630407,1.12988762695,0.0,2.55330491699,6.91848690247,0.424811949933,0.0,0.424811949933
 10/03  03:00:00,15.9561197262,0.268490807148,1.00601825357,0.0,2.55330491699,6.7713057485,0.424824847225,0.0,0.424824847225
 10/03  04:00:00,17.9913342624,0.260688549245,0.972541599886,0.0,3.82705111198,7.57405300124,0.844414825956,0.0,0.844414825956
 10/03  05:00:00,22.7551906551,0.307357483651,1.15111659626,0.0,6.02426329834,9.91545327661,4.06388758755,0.0,4.06388758755
 10/03  06:00:00,28.3871133816,0.375745031359,1.39640069504,0.0,6.51253267309,14.7454349813,13.4488280288,0.0,13.4488280288
 10/03  07:00:00,27.7858119172,0.388176549583,1.43486841042,0.0,6.01364874671,18.163451543,14.2897834022,0.0,14.2897834022
 10/03  08:00:00,25.1581722349,0.570361221855,1.35646127145,0.0,4.35151303671,18.8798367041,13.7295953265,0.0,13.7295953265
 10/03  09:00:00,22.7478106312,0.637854319601,1.70223841051,0.0,3.78894180059,16.6187760998,12.0490209214,0.0,12.0490209214
 10/03  10:00:00,20.8162618872,0.820425648475,2.50474504074,0.0,3.78894180059,13.7021493968,10.9286379766,0.0,10.9286379766
 10/03  11:00:00,20.9622927544,0.823525714695,2.50049468784,0.0,3.78894180059,13.8493305508,8.82791995486,0.0,8.82791995486
 10/03  12:00:00,20.3031355959,0.759467212182,2.21583724993,0.0,3.69398621738,13.6338449159,7.70753700996,0.0,7.70753700996
 10/03  13:00:00,20.6799163849,0.874019409629,2.7563492394,0.0,3.78894180059,13.2606059349,6.86724980129,0.0,6.86724980129
 10/03  14:00:00,21.389336159,1.04786277106,3.43910680611,0.0,3.78894180059,13.1134247809,6.02696259261,0.0,6.02696259261
 10/03  15:00:00,23.4576566973,1.20092369972,3.9893569624,0.0,4.71240779196,13.5549682428,6.86724980129,0.0,6.86724980129
 10/03  16:00:00,31.910187838,1.41610267516,4.7763557403,0.0,7.18559832057,18.5321311015,7.98763274619,0.0,7.98763274619
 10/03  17:00:00,37.9614175675,1.31810056722,4.94783130849,0.0,8.38069375907,23.3147919321,10.5084943722,0.0,10.5084943722
 10/03  18:00:00,39.6079123495,1.25791198606,4.58714453791,0.0,10.6415932552,23.1212625696,12.3291166577,0.0,12.3291166577
 10/03  19:00:00,43.0072968697,1.06776979157,3.78894923083,0.0,12.3080778603,20.4854999863,11.7689251852,0.0,11.7689251852
 10/03  20:00:00,41.7533794847,0.903592608953,3.13932992167,0.0,12.456681583,19.8967753704,10.7885901084,0.0,10.7885901084
 10/03  21:00:00,35.3400203688,0.699104873058,2.39395956362,0.0,9.18739968257,17.702556249,8.82791995486,0.0,8.82791995486
 10/03  22:00:00,27.4303682274,0.479982526798,1.63874233018,0.0,5.91811778209,14.0365255879,7.70753700996,0.0,7.70753700996
 10/03  23:00:00,20.8263428405,0.32413470685,1.08707383459,0.0,3.54045821811,10.5176760807,4.34638817526,0.0,4.34638817526
 10/03  24:00:00,16.5945390261,0.204255270279,0.678405012471,0.0,2.55330491699,7.80157382632,1.4053829449,0.0,1.4053829449
 10/04  01:00:00,15.8492734968,0.165923652017,0.560195717369,0.0,2.55330491699,7.21284921042,0.846189683646,0.0,0.846189683646
 10/04  02:00:00,15.3470728192,0.119227570606,0.399053429157,0.0,2.55330491699,6.91848690247,0.425334129835,0.0,0.425334129835
 10/04  03:00:00,15.0469402519,0.0848462707106,0.28048331565,0.0,2.55330491699,6.7713057485,0.425347228531,0.0,0.425347228531
 10/04  04:00:00,17.0581849402,0.070432444051,0.229648382887,0.0,3.82705111198,7.57405300124,0.846506133965,0.0,0.846506133965
 10/04  05:00:00,21.6430063288,0.0814732674666,0.264816486143,0.0,6.02426329834,9.91545327661,4.07804563676,0.0,4.07804563676
 10/04  06:00:00,27.1252383232,0.119948290606,0.390322377346,0.0,6.51253267309,14.7454349813,13.5136407188,0.0154219028723,13.4982188159
 10/04  07:00:00,26.5445684421,0.141984994369,0.439816490563,0.0,6.01364874671,18.163451543,14.5230871695,0.180753458597,14.3423337109
 10/04  08:00:00,24.3559621038,0.435031634005,0.689580728192,0.0,4.35151303671,18.8798367041,14.0725421435,0.292498515897,13.7800436276
 10/04  09:00:00,22.1525302754,0.546696534139,1.19811584012,0.0,3.78894180059,16.6187760998,12.256547165,0.163383980172,12.0931631848
 10/04  10:00:00,20.082296074,0.704508401475,1.8866964745,0.0,3.78894180059,13.7021493968,10.993754358,0.0251781431483,10.9685762149
 10/04  11:00:00,20.9956079164,0.844525998001,2.51280956655,0.0,3.78894180059,13.8493305508,8.85997564616,0.0,8.85997564616
 10/04  12:00:00,21.4394993231,0.982879678006,3.12878851131,0.0,3.69398621738,13.6338449159,7.73538867618,0.0,7.73538867618
 10/04  13:00:00,22.3333807442,1.18444492155,4.09938808681,0.0,3.78894180059,13.2606059349,6.89194844868,0.0,6.89194844868
 10/04  14:00:00,23.0085780471,1.33650932741,4.76970213791,0.0,3.78894180059,13.1134247809,6.04850822119,0.0,6.04850822119
 10/04  15:00:00,25.0186882848,1.47163523907,5.27967701057,0.0,4.71240779196,13.5549682428,6.89194844868,0.0,6.89194844868
 10/04  16:00:00,33.2802234951,1.64058567965,5.92190839292,0.0,7.18559832057,18.5321311015,8.01653541867,0.0,8.01653541867
 10/04  17:00:00,39.399881824,1.56501417088,6.13938196134,0.0,8.38069375907,23.3147919321,10.5468561011,0.0,10.5468561011
 10/04  18:00:00,41.2527083409,1.55718416467,5.9326683507,0.0,10.6415932552,23.1212625696,12.3743099274,0.0,12.3743099274
 10/04  19:00:00,44.5049752,1.34811516386,5.00628218879,0.0,12.3080778603,20.4854999863,11.8120164424,0.0,11.8120164424
 10/04  20:00:00,43.017535244,1.15209332258,4.15498496735,0.0,12.456681583,19.8967753704,10.8280028436,0.0,10.8280028436
 10/04  21:00:00,36.513899154,0.941037125524,3.32590609636,0.0,9.18739968257,17.702556249,8.85997564616,0.0,8.85997564616
 10/04  22:00:00,28.3451404194,0.673808807527,2.35968824139,0.0,5.91811778209,14.0365255879,7.73538867618,0.0,7.73538867618
 10/04  23:00:00,21.4034576354,0.446853655452,1.54146968089,0.0,3.54045821811,10.5176760807,4.36162776621,0.0,4.36162776621
 10/04  24:00:00,17.0295496906,0.300515608684,1.01715533855,0.0,2.55330491699,7.80157382632,1.40958696999,0.0,1.40958696999
 10/05  01:00:00,16.1117011976,0.227767491434,0.760779578684,0.0,2.55330491699,7.21284921042,0.848302569776,0.0,0.848302569776
 10/05  02:00:00,15.5238558638,0.16251714746,0.532546896916,0.0,2.55330491699,6.91848690247,0.425862915012,0.0,0.425862915012
 10/05  03:00:00,15.2376115879,0.130610316436,0.425390605954,0.0,2.55330491699,6.7713057485,0.425876212426,0.0,0.425876212426
 10/05  04:00:00,17.2791043,0.122428558426,0.398571628353,0.0,3.82705111198,7.57405300124,0.848623827516,0.0,0.848623827516
 10/05  05:00:00,21.740647497,0.106804386124,0.337126535663,0.0,6.02426329834,9.91545327661,4.09970767839,0.00732657767595,4.09238110072
 10/05  06:00:00,27.1283785087,0.128220655588,0.385190197926,0.0,6.51253267309,14.7454349813,13.6534452847,0.105220337266,13.5482249474
 10/05  07:00:00,26.5384901448,0.150428406994,0.425294780595,0.0,6.01364874671,18.163451543,14.7421824218,0.346644061544,14.3955383603
 10/05  08:00:00,24.3065387316,0.432835582738,0.642353407231,0.0,4.35151303671,18.8798367041,14.2110437345,0.379923640417,13.831120094
 10/05  09:00:00,22.0087137688,0.531763356055,1.06923251163,0.0,3.78894180059,16.6187760998,12.4406533463,0.302798253412,12.1378550929
 10/05  10:00:00,19.7874046533,0.66439747563,1.63191597959,0.0,3.78894180059,13.7021493968,11.1625175554,0.153505804686,11.0090117507
 10/05  11:00:00,20.5238181353,0.776296375527,2.10924940793,0.0,3.78894180059,13.8493305508,8.90365605721,0.0112255730695,8.89243048414
 10/05  12:00:00,20.7978613958,0.891323935485,2.57870632653,0.0,3.69398621738,13.6338449159,7.76358714195,0.0,7.76358714195
 10/05  13:00:00,21.2295480741,1.01710707792,3.16289326037,0.0,3.78894180059,13.2606059349,6.91695463532,0.0,6.91695463532
 10/05  14:00:00,21.954533009,1.18845661346,3.8637098137,0.0,3.78894180059,13.1134247809,6.07032212868,0.0,6.07032212868
 10/05  15:00:00,23.7972718588,1.29162235703,4.23827346656,0.0,4.71240779196,13.5549682428,6.91695463532,0.0,6.91695463532
 10/05  16:00:00,31.805135576,1.41796137029,4.66944478321,0.0,7.18559832057,18.5321311015,8.0457979775,0.0,8.0457979775
 10/05  17:00:00,37.7051126534,1.2929131144,4.71671384719,0.0,8.38069375907,23.3147919321,10.5856954974,0.0,10.5856954974
 10/05  18:00:00,39.2524353597,1.22212665999,4.26745287419,0.0,10.6415932552,23.1212625696,12.4200659285,0.0,12.4200659285
 10/05  19:00:00,42.3432950043,0.965732151838,3.22698500518,0.0,12.3080778603,20.4854999863,11.8556442574,0.0,11.8556442574
 10/05  20:00:00,40.8936483675,0.75561205636,2.42757935706,0.0,12.456681583,19.8967753704,10.867906333,0.0,10.867906333
 10/05  21:00:00,34.6735278191,0.583405646333,1.84316624064,0.0,9.18739968257,17.702556249,8.89243048414,0.0,8.89243048414
 10/05  22:00:00,26.8804894853,0.381953136078,1.18689297874,0.0,5.91811778209,14.0365255879,7.76358714195,0.0,7.76358714195
 10/05  23:00:00,20.3232525527,0.225978554027,0.682139699604,0.0,3.54045821811,10.5176760807,4.37705711541,0.0,4.37705711541
 10/05  24:00:00,16.2757504098,0.14038982555,0.423481840863,0.0,2.55330491699,7.80157382632,1.41384334218,0.0,1.41384334218
 10/06  01:00:00,15.5195688154,0.0984454877009,0.297969200261,0.0,2.55330491699,7.21284921042,0.850441281567,0.0,0.850441281567
 10/06  02:00:00,15.1414068424,0.0808199738628,0.231795049071,0.0,2.55330491699,6.91848690247,0.555164951607,0.128766802514,0.426398149093
 10/06  03:00:00,14.9739854937,0.0885674371871,0.203807391005,0.0,2.55330491699,6.7713057485,0.981227358257,0.554815715803,0.426411642454
 10/06  04:00:00,17.0570216822,0.10852361578,0.190393953143,0.0,3.82705111198,7.57405300124,1.99439049305,1.14362321299,0.850767280054
 10/06  05:00:00,21.6808870427,0.148243442243,0.235927025262,0.0,6.02426329834,9.91545327661,5.8472903975,1.7404006635,4.106889734
 10/06  06:00:00,27.154066545,0.196186049135,0.342912840611,0.0,6.51253267309,14.7454349813,15.6651049311,2.06627331844,13.5988316127
 10/06  07:00:00,26.5495032823,0.230372187432,0.356364137661,0.0,6.01364874671,18.163451543,17.2144162111,2.76503461691,14.4493815942
 10/06  08:00:00,24.1575648851,0.486306694141,0.43990844936,0.0,4.35151303671,18.8798367041,16.7707600856,2.88795048571,13.8828095999
 10/06  09:00:00,21.9946698407,0.564074511864,1.02287742772,0.0,3.78894180059,16.6187760998,13.6943726143,1.51128920392,12.1830834104
 10/06  10:00:00,19.9537290123,0.700758632146,1.76187918208,0.0,3.78894180059,13.7021493968,11.6622215458,0.61228893636,11.0499326095
 10/06  11:00:00,21.0413390932,0.850719523168,2.55234721815,0.0,3.78894180059,13.8493305508,8.97611675875,0.0508419011573,8.92527485759
 10/06  12:00:00,21.3428986663,0.953510580539,3.06155695195,0.0,3.69398621738,13.6338449159,7.79212405659,0.0,7.79212405659
 10/06  13:00:00,21.1958468004,0.962465686373,3.18383337817,0.0,3.78894180059,13.2606059349,6.94226095585,0.0,6.94226095585
 10/06  14:00:00,22.3776431211,1.20687013149,4.26840640773,0.0,3.78894180059,13.1134247809,6.0923978551,0.0,6.0923978551
 10/06  15:00:00,24.3365535185,1.34183505803,4.72734242533,0.0,4.71240779196,13.5549682428,6.94226095585,0.0,6.94226095585
 10/06  16:00:00,32.1665005069,1.41847701933,5.03029406499,0.0,7.18559832057,18.5321311015,8.07541175684,0.0,8.07541175684
 10/06  17:00:00,38.9112038081,1.44663123259,5.76908688377,0.0,8.38069375907,23.3147919321,10.6250010591,0.0,10.6250010591
 10/06  18:00:00,41.2160676271,1.37638243523,5.18399603299,0.0,10.6415932552,23.1212625696,12.4663711107,0.0,12.4663711107
 10/06  19:00:00,43.2209601528,1.10923165555,3.96115064994,0.0,12.3080778603,20.4854999863,11.8997957102,0.0,11.8997957102
 10/06  20:00:00,42.0321160171,0.958803046948,3.36285601609,0.0,12.456681583,19.8967753704,10.9082887593,0.0,10.9082887593
 10/06  21:00:00,35.7504122031,0.782922163048,2.7205341079,0.0,9.18739968257,17.702556249,8.92527485759,0.0,8.92527485759
 10/06  22:00:00,27.7952264875,0.558424531683,1.92515858535,0.0,5.91811778209,14.0365255879,7.79212405659,0.0,7.79212405659
 10/06  23:00:00,21.0885242741,0.380959864724,1.2924301103,0.0,3.54045821811,10.5176760807,4.39267165361,0.0,4.39267165361
 10/06  24:00:00,16.7412201044,0.23893973218,0.790401628825,0.0,2.55330491699,7.80157382632,1.418150801,0.0,1.418150801
 10/07  01:00:00,15.8453014516,0.169207426332,0.552939897869,0.0,2.55330491699,7.21284921042,0.852605186884,0.0,0.852605186884
 10/07  02:00:00,15.4288320647,0.13991798622,0.460122258973,0.0,2.55330491699,6.91848690247,0.426939673803,0.0,0.426939673803
 10/07  03:00:00,15.1308855177,0.105354904859,0.343919947341,0.0,2.55330491699,6.7713057485,0.426953360257,0.0,0.426953360257
 10/07  04:00:00,17.115282488,0.0877237490967,0.269454625656,0.0,3.82705111198,7.57405300124,0.959641258832,0.106705401411,0.852935857421
 10/07  05:00:00,21.6813828266,0.107464231045,0.277202020362,0.0,6.02426329834,9.91545327661,4.61467216117,0.493104921316,4.12156723985
 10/07  06:00:00,27.098714155,0.154610996438,0.329135503324,0.0,6.51253267309,14.7454349813,14.808282867,1.1582590442,13.6500238228
 10/07  07:00:00,26.2951899136,0.200643171089,0.325309147695,0.0,6.01364874671,17.9699221805,16.7508194635,2.24697199599,14.5038474675
 10/07  08:00:00,22.3237026063,0.220171297615,0.318595135735,0.0,3.66783283761,18.1171033345,16.7258822627,2.79078542488,13.9350968379
 10/07  09:00:00,19.6653900557,0.246091323678,0.45799439957,0.0,3.10526160149,15.8560427302,14.664445776,2.43561103249,12.2288347435
 10/07  10:00:00,17.2424339667,0.306859719203,0.89089661816,0.0,3.10526160149,12.9394160272,12.1426766874,1.05135001469,11.0913266727
 10/07  11:00:00,18.5183351908,0.506040221034,1.82043618662,0.0,3.10526160149,13.0865971812,9.05411348244,0.0956144424711,8.95849903997
 10/07  12:00:00,19.4431309929,0.697717899343,2.70073546439,0.0,3.10526160149,12.9394160272,7.82099096915,0.0,7.82099096915
 10/07  13:00:00,19.6138244736,0.809478466829,3.20121183962,0.0,3.10526160149,12.4978725653,6.96785991604,0.0,6.96785991604
 10/07  14:00:00,20.2316145665,0.957546670666,3.81811488273,0.0,3.10526160149,12.3506914113,6.11472886293,0.0,6.11472886293
 10/07  15:00:00,22.4505395914,1.12500140516,4.50457571972,0.0,4.02872759285,12.7922348732,6.96785991604,0.0,6.96785991604
 10/07  16:00:00,30.6667204945,1.28310719776,5.11229744289,0.0,6.50191812146,17.7693977319,8.10536798686,0.0,8.10536798686
 10/07  17:00:00,38.5791830402,1.44456441248,5.63266229838,0.0,8.38069375907,23.1212625696,10.6647611462,0.0,10.6647611462
 10/07  18:00:00,41.4097289508,1.42096649643,5.33307329544,0.0,10.6415932552,23.1212625696,12.5132117613,0.0,12.5132117613
 10/07  19:00:00,43.9468335663,1.24232081793,4.55393490106,0.0,12.3080778603,20.4854999863,11.9444577259,0.0,11.9444577259
 10/07  20:00:00,42.8135160179,1.10358620719,3.99947285662,0.0,12.456681583,19.8967753704,10.9491381639,0.0,10.9491381639
 10/07  21:00:00,36.1899526138,0.869376713518,3.0736199682,0.0,9.18739968257,17.702556249,8.95849903997,0.0,8.95849903997
 10/07  22:00:00,28.1390002841,0.627285753061,2.20007116056,0.0,5.91811778209,14.0365255879,7.82099096915,0.0,7.82099096915
 10/07  23:00:00,21.4284425137,0.446590162839,1.56671805178,0.0,3.54045821811,10.5176760807,4.40846675671,0.0,4.40846675671
 10/07  24:00:00,17.055842862,0.302901745512,1.04106237307,0.0,2.55330491699,7.80157382632,1.42250807082,0.0,1.42250807082
 10/08  01:00:00,16.1365613185,0.230790823708,0.782616367304,0.0,2.55330491699,7.21284921042,0.854793646187,0.0,0.854793646187
 10/08  02:00:00,15.619748252,0.181434332008,0.609522100544,0.0,2.55330491699,6.91848690247,0.427487329017,0.0,0.427487329017
 10/08  03:00:00,15.2934104409,0.141669669968,0.470130105431,0.0,2.55330491699,6.7713057485,0.427501205626,0.0,0.427501205626
 10/08  04:00:00,17.2964967606,0.125099190672,0.413293456703,0.0,3.82705111198,7.57405300124,0.855128918038,0.0,0.855128918038
 10/08  05:00:00,21.8412281963,0.127712904055,0.416798717051,0.0,6.02426329834,9.91545327661,4.13640927149,0.0,4.13640927149
 10/08  06:00:00,27.2984916664,0.161074701895,0.522449309254,0.0,6.51253267309,14.7454349813,13.7050513218,0.00326490607489,13.7017864157
 10/08  07:00:00,26.5478374768,0.183618237546,0.594981644518,0.0,6.01364874671,17.9699221805,14.6079434629,0.0490236123073,14.5589198506
 10/08  08:00:00,22.7651928976,0.228042698117,0.75221402654,0.0,3.66783283761,18.1171033345,14.1093733968,0.12140707323,13.9879663235
 10/08  09:00:00,20.5745962819,0.360186474186,1.25310547526,0.0,3.10526160149,15.8560427302,12.3420607138,0.0669651704636,12.2750955434
 10/08  10:00:00,18.5048157067,0.527799841457,1.9323382359,0.0,3.10526160149,12.9394160272,11.1331816821,0.0,11.1331816821
 10/08  11:00:00,19.4381766567,0.676784030626,2.56953384293,0.0,3.10526160149,13.0865971812,8.99209319225,0.0,8.99209319225
 10/08  12:00:00,20.2483864752,0.862756975351,3.34095187071,0.0,3.10526160149,12.9394160272,7.85017933097,0.0,7.85017933097
 10/08  13:00:00,20.9476745073,1.07732141013,4.26721892997,0.0,3.10526160149,12.4978725653,6.99374393501,0.0,6.99374393501
 10/08  14:00:00,21.5751488603,1.22442990058,4.89476594661,0.0,3.10526160149,12.3506914113,6.13730853905,0.0,6.13730853905
 10/08  15:00:00,23.7253644112,1.37888485098,5.52551709374,0.0,4.02872759285,12.7922348732,6.99374393501,0.0,6.99374393501
 10/08  16:00:00,31.3809965901,1.44342543867,5.66625529759,0.0,6.50191812146,17.7693977319,8.13565779629,0.0,8.13565779629
 10/08  17:00:00,38.3643597026,1.42617227874,5.43623109451,0.0,8.38069375907,23.1212625696,10.7049639842,0.0,10.7049639842
 10/08  18:00:00,41.3997723474,1.43182924296,5.31225394553,0.0,10.6415932552,23.1212625696,12.5605740087,0.0,12.5605740087
 10/08  19:00:00,44.2160442328,1.29791436015,4.76755202535,0.0,12.3080778603,20.4854999863,11.9896170781,0.0,11.9896170781
 10/08  20:00:00,43.1077528176,1.16371654019,4.23357932326,0.0,12.456681583,19.8967753704,10.9904424495,0.0,10.9904424495
 10/08  21:00:00,36.8390156792,0.995257219165,3.59680252796,0.0,9.18739968257,17.702556249,8.99209319225,0.0,8.99209319225
 10/08  22:00:00,28.8137206395,0.757672553068,2.74440471594,0.0,5.91811778209,14.0365255879,7.85017933097,0.0,7.85017933097
 10/08  23:00:00,22.0021988232,0.558451191115,2.02861333302,0.0,3.54045821811,10.5176760807,4.42443774714,0.0,4.42443774714
 10/08  24:00:00,17.6180758567,0.41100479841,1.49519231489,0.0,2.55330491699,7.80157382632,1.42691386128,0.0,1.42691386128
 10/09  01:00:00,16.7270182552,0.346138175564,1.25772595217,0.0,2.55330491699,7.21284921042,0.857006012714,0.0,0.857006012714
 10/09  02:00:00,16.2180954833,0.301647226302,1.08765643758,0.0,2.55330491699,6.91848690247,0.428040952802,0.0,0.428040952802
 10/09  03:00:00,15.8708114584,0.26091824818,0.928282544677,0.0,2.55330491699,6.7713057485,0.428055016543,0.0,0.428055016543
 10/09  04:00:00,17.8824471212,0.247766008219,0.876576999729,0.0,3.82705111198,7.57405300124,0.857345813098,0.0,0.857345813098
 10/09  05:00:00,22.6739121247,0.299399635568,1.07779591391,0.0,6.02426329834,9.91545327661,4.15141143338,0.0,4.15141143338
 10/09  06:00:00,28.3253029238,0.36978043335,1.34055483529,0.0,6.51253267309,14.7454349813,13.7541040601,0.0,13.7541040601
 10/09  07:00:00,28.527612283,0.400635092045,1.46490626285,0.0,6.01364874671,17.9699221805,14.6145824341,0.0,14.6145824341
 10/09  08:00:00,23.4070116535,0.345957773852,1.27611770666,0.0,3.66783283761,18.1171033345,14.0414024001,0.0,14.0414024001
 10/09  09:00:00,20.4725848967,0.321690376855,1.18959018739,0.0,3.10526160149,15.8560427302,12.3218521103,0.0,12.3218521103
 10/09  10:00:00,17.8137507862,0.370143503511,1.3989296533,0.0,3.10526160149,12.9394160272,11.1754852427,0.0,11.1754852427
 10/09  11:00:00,18.1732542973,0.407368822309,1.57402669181,0.0,3.10526160149,13.0865971812,9.02604736585,0.0,9.02604736585
 10/09  12:00:00,18.2847535013,0.451222114429,1.7888537577,0.0,3.10526160149,12.9394160272,7.87968049819,0.0,7.87968049819
 10/09  13:00:00,18.0366720837,0.485205345126,1.94833257144,0.0,3.10526160149,12.4978725653,7.01990534746,0.0,7.01990534746
 10/09  14:00:00,18.2128739907,0.547163605157,2.20975737244,0.0,3.10526160149,12.3506914113,6.16013019672,0.0,6.16013019672
 10/09  15:00:00,19.3692148575,0.512614781396,2.03563760959,0.0,4.02872759285,12.7922348732,7.01990534746,0.0,7.01990534746
 10/09  16:00:00,27.0219871109,0.56064232755,2.19002892954,0.0,6.50191812146,17.7693977319,8.16627221511,0.0,8.16627221511
 10/09  17:00:00,35.0537047775,0.728024534581,2.82372391357,0.0,8.38069375907,23.1212625696,10.7455976673,0.0,10.7455976673
 10/09  18:00:00,38.5830021968,0.816279649474,3.11103338842,0.0,10.6415932552,23.1212625696,12.6084438273,0.0,12.6084438273
 10/09  19:00:00,41.684639756,0.746808625268,2.78725328341,0.0,12.3080778603,20.4854999863,12.0352603934,0.0,12.0352603934
 10/09  20:00:00,41.1264538528,0.722830598279,2.69316630037,0.0,12.456681583,19.8967753704,11.0321893842,0.0,11.0321893842
 10/09  21:00:00,35.3935081822,0.666006554818,2.48054569528,0.0,9.18739968257,17.702556249,9.02604736585,0.0,9.02604736585
 10/09  22:00:00,27.8173244367,0.531883867373,1.97379719893,0.0,5.91811778209,14.0365255879,7.87968049819,0.0,7.87968049819
 10/09  23:00:00,21.2754418128,0.399013974766,1.46129353898,0.0,3.54045821811,10.5176760807,4.44057989524,0.0,4.44057989524
 10/09  24:00:00,17.0342431824,0.286131928923,1.03623251011,0.0,2.55330491699,7.80157382632,1.43136686765,0.0,1.43136686765
 10/10  01:00:00,16.2038140115,0.234173110421,0.846486773681,0.0,2.55330491699,7.21284921042,0.859241632676,0.0,0.859241632676
 10/10  02:00:00,15.7794364688,0.20608824617,0.744556403116,0.0,2.55330491699,6.91848690247,0.428600381465,0.0,0.428600381465
 10/10  03:00:00,15.4857436032,0.175040428233,0.629092509449,0.0,2.55330491699,6.7713057485,0.428614629231,0.0,0.428614629231
 10/10  04:00:00,17.5086451861,0.163898235252,0.586642837553,0.0,3.82705111198,7.57405300124,0.859585886753,0.0,0.859585886753
 10/10  05:00:00,22.1130042653,0.180144439739,0.636143250362,0.0,6.02426329834,9.91545327661,4.16656928253,0.0,4.16656928253
 10/10  06:00:00,27.6495318305,0.229834363584,0.804729811748,0.0,6.51253267309,14.7454349813,13.8069612604,0.0,13.8069612604
 10/10  07:00:00,27.9940348243,0.253451349665,0.884983184111,0.0,6.01364874671,18.163451543,14.6708187342,0.0,14.6708187342
 10/10  08:00:00,24.8433821256,0.529271713104,1.08276067082,0.0,4.35151303671,18.8798367041,14.0953892431,0.0,14.0953892431
 10/10  09:00:00,22.5556354828,0.624267363754,1.52365021788,0.0,3.78894180059,16.6187760998,12.3690905978,0.0,12.3690905978
 10/10  10:00:00,20.1794445767,0.723321293737,1.96503208494,0.0,3.78894180059,13.7021493968,11.2182248266,0.0,11.2182248266
 10/10  11:00:00,21.3809922761,0.909322219817,2.83339770441,0.0,3.78894180059,13.8493305508,9.06035150555,0.0,9.06035150555
 10/10  12:00:00,21.925837359,1.06133392742,3.5366722978,0.0,3.69398621738,13.6338449159,7.90948573433,0.0,7.90948573433
 10/10  13:00:00,22.884257393,1.28947049415,4.54523916298,0.0,3.78894180059,13.2606059349,7.04633640591,0.0,7.04633640591
 10/10  14:00:00,23.3974566924,1.42093138708,5.0741587235,0.0,3.78894180059,13.1134247809,6.1831870775,0.0,6.1831870775
 10/10  15:00:00,25.4646756753,1.57005097104,5.62724866913,0.0,4.71240779196,13.5549682428,7.04633640591,0.0,7.04633640591
 10/10  16:00:00,33.4244610821,1.69344181836,6.01328984121,0.0,7.18559832057,18.5321311015,8.19720217713,0.0,8.19720217713
 10/10  17:00:00,39.1268050066,1.53692648223,5.89439283262,0.0,8.38069375907,23.3147919321,10.7866501624,0.0,10.7866501624
 10/10  18:00:00,41.1773366598,1.40481893353,5.11682856735,0.0,10.6415932552,23.1212625696,12.6568070406,0.0,12.6568070406
 10/10  19:00:00,43.159195805,1.1292876008,3.8793303569,0.0,12.3080778603,20.4854999863,12.081374155,0.0,12.081374155
 10/10  20:00:00,41.6112553148,0.906027813861,2.99477054687,0.0,12.456681583,19.8967753704,11.0743666052,0.0,11.0743666052
 10/10  21:00:00,35.3633312095,0.726923546092,2.38945173125,0.0,9.18739968257,17.702556249,9.06035150555,0.0,9.06035150555
 10/10  22:00:00,27.4378148127,0.498010346564,1.62816109573,0.0,5.91811778209,14.0365255879,7.90948573433,0.0,7.90948573433
 10/10  23:00:00,20.8238954044,0.332096151525,1.07666495383,0.0,3.54045821811,10.5176760807,4.45688842067,0.0,4.45688842067
 10/10  24:00:00,16.5598409623,0.203153158399,0.644809060565,0.0,2.55330491699,7.80157382632,1.43586577122,0.0,1.43586577122
 10/11  01:00:00,15.7204455386,0.144219371445,0.453072039758,0.0,2.55330491699,7.21284921042,0.861499845442,0.0,0.861499845442
 10/11  02:00:00,15.2699709099,0.107085543495,0.334093546937,0.0,2.55330491699,6.91848690247,0.429165449604,0.0,0.429165449604
 10/11  03:00:00,14.9330942522,0.0625236545052,0.18895993224,0.0,2.55330491699,6.7713057485,0.436734364846,0.00755448664358,0.429179878202
 10/11  04:00:00,16.9855294022,0.0637948072406,0.163630481743,0.0,3.82705111198,7.57405300124,1.09665752284,0.234809046533,0.861848476309
 10/11  05:00:00,21.5705521683,0.0936980489878,0.180137544096,0.0,6.02426329834,9.91545327661,4.98521292699,0.80333459719,4.1818783298
 10/11  06:00:00,26.9966257041,0.14352418656,0.238133862343,0.0,6.51253267309,14.7454349813,15.3617187983,1.50137643715,13.8603423612
 10/11  07:00:00,27.2953991903,0.190976195026,0.248822704709,0.0,6.01364874671,18.163451543,17.2783807005,2.55076860354,14.727612097
 10/11  08:00:00,23.9888267763,0.447479945348,0.309997089335,0.0,4.35151303671,18.8798367041,16.8518339049,2.70192304031,14.1499108646
 10/11  09:00:00,21.7077862286,0.510433787888,0.789634539592,0.0,3.78894180059,16.6187760998,13.8920029408,1.4752059243,12.4167970165
 10/11  10:00:00,19.7069234996,0.655311652811,1.56052064875,0.0,3.78894180059,13.7021493968,11.7390331494,0.477645372477,11.2613877769
 10/11  11:00:00,20.9492181725,0.836618400749,2.47432741991,0.0,3.78894180059,13.8493305508,9.12951412653,0.0345186740225,9.0949954525
 10/11  12:00:00,21.5687091613,0.994779202444,3.24609882505,0.0,3.69398621738,13.6338449159,7.93958621283,0.0,7.93958621283
 10/11  13:00:00,22.2732655181,1.1622394475,4.0614783347,0.0,3.78894180059,13.2606059349,7.07302928308,0.0,7.07302928308
 10/11  14:00:00,22.4979071592,1.23877587837,4.35676469903,0.0,3.78894180059,13.1134247809,6.20647235332,0.0,6.20647235332
 10/11  15:00:00,23.7994935033,1.23644816199,4.29566930615,0.0,4.71240779196,13.5549682428,7.07302928308,0.0,7.07302928308
 10/11  16:00:00,31.6520795176,1.34108586837,4.59326422673,0.0,7.18559832057,18.5321311015,8.22843852275,0.0,8.22843852275
 10/11  17:00:00,37.7152647277,1.2673681988,4.75241083718,0.0,8.38069375907,23.3147919321,10.828109312,0.0,10.828109312
 10/11  18:00:00,40.0931149246,1.1887184797,4.24870728602,0.0,10.6415932552,23.1212625696,12.7056493265,0.0,12.7056493265
 10/11  19:00:00,42.6242224083,0.996332532433,3.47731202858,0.0,12.3080778603,20.4854999863,12.1279447066,0.0,12.1279447066
 10/11  20:00:00,41.1023810556,0.779148872564,2.61277522889,0.0,12.456681583,19.8967753704,11.1169616219,0.0,11.1169616219
 10/11  21:00:00,34.6943783594,0.577151986813,1.87027044046,0.0,9.18739968257,17.702556249,9.0949954525,0.0,9.0949954525
 10/11  22:00:00,26.9622287248,0.394578644052,1.25600671032,0.0,5.91811778209,14.0365255879,7.93958621283,0.0,7.93958621283
 10/11  23:00:00,20.4965009312,0.261315853719,0.820050778388,0.0,3.54045821811,10.5176760807,4.47335849381,0.0,4.47335849381
 10/11  24:00:00,16.3354793758,0.152472249964,0.471128382454,0.0,2.55330491699,7.80157382632,1.44040923967,0.0,1.44040923967
 10/12  01:00:00,15.5620943373,0.107604413977,0.331335795882,0.0,2.55330491699,7.21284921042,0.863779983737,0.0,0.863779983737
 10/12  02:00:00,15.1250471374,0.0757834556003,0.220471862349,0.0,2.55330491699,6.91848690247,0.520214204866,0.0904782147116,0.429735990155
 10/12  03:00:00,14.8965752608,0.0805054588492,0.134459136409,0.0,2.55330491699,6.7713057485,1.28088772624,0.851137129929,0.429750596306
 10/12  04:00:00,16.9919849342,0.132010874677,0.101869946292,0.0,3.82705111198,7.57405300124,3.17758006521,2.31344715279,0.864132912421
 10/12  05:00:00,21.6032469891,0.186815534047,0.119714879855,0.0,6.02426329834,9.91545327661,7.65603539941,3.45870135816,4.19733404125
 10/12  06:00:00,27.0400267965,0.246001410902,0.179057730345,0.0,6.51253267309,14.7454349813,18.3160857452,4.40185419344,13.9142315518
 10/12  07:00:00,27.3417195928,0.293442223284,0.192677078925,0.0,6.01364874671,18.163451543,20.2401291232,5.45518341975,14.7849457035
 10/12  08:00:00,24.020177378,0.541280024595,0.247547611789,0.0,4.35151303671,18.8798367041,19.5968531295,5.39190201074,14.2049511188
 10/12  09:00:00,21.4750933058,0.568061070692,0.499314333921,0.0,3.78894180059,16.6187760998,17.0373787441,4.57242150533,12.4649572388
 10/12  10:00:00,19.4298340547,0.657496329102,1.28124652759,0.0,3.78894180059,13.7021493968,13.2731513201,1.96819000881,11.3049613113
 10/12  11:00:00,20.791767438,0.815112876152,2.33838220997,0.0,3.78894180059,13.8493305508,9.43919141819,0.309222470942,9.12996894725
 10/12  12:00:00,21.6028317013,0.990830436859,3.28417013071,0.0,3.69398621738,13.6338449159,7.96997301974,0.0,7.96997301974
 10/12  13:00:00,22.4902005721,1.1763091492,4.26434368707,0.0,3.78894180059,13.2606059349,7.09997607411,0.0,7.09997607411
 10/12  14:00:00,23.4480620459,1.36242366084,5.1832718032,0.0,3.78894180059,13.1134247809,6.22997912848,0.0,6.22997912848
 10/12  15:00:00,25.8409038698,1.54387253432,6.02965530028,0.0,4.71240779196,13.5549682428,7.09997607411,0.0,7.09997607411
 10/12  16:00:00,34.2414816004,1.73161156483,6.79214061302,0.0,7.18559832057,18.5321311015,8.25997200162,0.0,8.25997200162
 10/12  17:00:00,39.8748868538,1.60475077502,6.57465038704,0.0,8.38069375907,23.3147919321,10.8699628385,0.0,10.8699628385
 10/12  18:00:00,42.6739315927,1.48105844952,5.64435065098,0.0,10.6415932552,23.1212625696,12.7549562207,0.0,12.7549562207
 10/12  19:00:00,44.4924378419,1.33544952772,5.00641046688,0.0,12.3080778603,20.4854999863,12.174958257,0.0,12.174958257
 10/12  20:00:00,43.6831226681,1.24937886105,4.72328685296,0.0,12.456681583,19.8967753704,11.1599618204,0.0,11.1599618204
 10/12  21:00:00,37.6689594847,1.13308419808,4.28891935449,0.0,9.18739968257,17.702556249,9.12996894725,0.0,9.12996894725
 10/12  22:00:00,29.2555985788,0.837285792506,3.10666941587,0.0,5.91811778209,14.0365255879,7.96997301974,0.0,7.96997301974
 10/12  23:00:00,21.8381503556,0.522832040158,1.90018401633,0.0,3.54045821811,10.5176760807,4.48998523722,0.0,4.48998523722
 10/12  24:00:00,17.4976366016,0.388298594421,1.39745926383,0.0,2.55330491699,7.80157382632,1.44499592751,0.0,1.44499592751
 10/13  01:00:00,16.8246757552,0.365198615691,1.33632301202,0.0,2.55330491699,7.21284921042,0.866081373831,0.0,0.866081373831
 10/13  02:00:00,16.4979319696,0.35350216622,1.31563798394,0.0,2.55330491699,6.91848690247,0.430311834437,0.0,0.430311834437
 10/13  03:00:00,16.2407441658,0.330514455382,1.22861904495,0.0,2.55330491699,6.7713057485,0.430326614779,0.0,0.430326614779
 10/13  04:00:00,18.2196922041,0.311251918757,1.15033617204,0.0,3.82705111198,7.57405300124,0.866438519288,0.0,0.866438519288
 10/13  05:00:00,22.9104375628,0.344275715527,1.26944527212,0.0,6.02426329834,9.91545327661,4.2129318395,0.0,4.2129318395
 10/13  06:00:00,28.5498508147,0.413931168799,1.52095199071,0.0,6.51253267309,14.7454349813,13.968612871,0.0,13.968612871
 10/13  07:00:00,28.9052045269,0.438718239487,1.61088599683,0.0,6.01364874671,18.163451543,14.8428025749,0.0,14.8428025749
 10/13  08:00:00,25.4695989223,0.637242961171,1.60100621946,0.0,4.35151303671,18.8798367041,14.2604937059,0.0,14.2604937059
 10/13  09:00:00,22.7298431327,0.646796476826,1.67532875474,0.0,3.78894180059,16.6187760998,12.5135570024,0.0,12.5135570024
 10/13  10:00:00,19.4967966442,0.575096342799,1.43060910338,0.0,3.78894180059,13.7021493968,11.348932526,0.0,11.348932526
 10/13  11:00:00,20.0042145461,0.636128932492,1.72981326177,0.0,3.78894180059,13.8493305508,9.1652616327,0.0,9.1652616327
 10/13  12:00:00,20.9516222336,0.85845979009,2.76533130975,0.0,3.69398621738,13.6338449159,8.00063715628,0.0,8.00063715628
 10/13  13:00:00,20.4173723333,0.805349342119,2.56247525534,0.0,3.78894180059,13.2606059349,7.12716879897,0.0,7.12716879897
 10/13  14:00:00,19.5524405274,0.683214738132,1.96685920742,0.0,3.78894180059,13.1134247809,6.25370044165,0.0,6.25370044165
