Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  15:00:00,21.0527444604,0.723637749158,2.06173067607,0.0,4.71240779196,13.5549682428,7.12716879897,0.0,7.12716879897
 10/13  16:00:00,28.5453617929,0.745099888357,2.08253248197,0.0,7.18559832057,18.5321311015,8.29179327539,0.0,8.29179327539
 10/13  17:00:00,34.0789196876,0.508971061627,1.8744629342,0.0,8.38069375907,23.3147919321,10.9121983473,0.0,10.9121983473
 10/13  18:00:00,38.1612274641,0.562790795472,2.04991417643,0.0,10.6415932552,23.1212625696,12.8047131215,0.0,12.8047131215
 10/13  19:00:00,40.534680226,0.518137575674,1.86596480301,0.0,12.3080778603,20.4854999863,12.2224008833,0.0,12.2224008833
 10/13  20:00:00,39.9446810162,0.490142247792,1.74408181435,0.0,12.456681583,19.8967753704,11.2033544664,0.0,11.2033544664
 10/13  21:00:00,34.4670339392,0.48894594551,1.73113206153,0.0,9.18739968257,17.702556249,9.1652616327,0.0,9.1652616327
 10/13  22:00:00,26.9382150665,0.359800652731,1.26677104337,0.0,5.91811778209,14.0365255879,8.00063715628,0.0,8.00063715628
 10/13  23:00:00,20.4698006028,0.236527180107,0.818139123562,0.0,3.54045821811,10.5176760807,4.50676372702,0.0,4.50676372702
 10/13  24:00:00,16.3505755024,0.144321602235,0.494375156749,0.0,2.55330491699,7.80157382632,1.44962447642,0.0,1.44962447642
 10/14  01:00:00,15.5209692281,0.0898082149863,0.308006885657,0.0,2.55330491699,7.21284921042,0.868403335744,0.0,0.868403335744
 10/14  02:00:00,15.1599530361,0.0747349806669,0.256426236004,0.0,2.55330491699,6.91848690247,0.430892812209,0.0,0.430892812209
 10/14  03:00:00,15.0290312637,0.0791398136179,0.268280784555,0.0,2.55330491699,6.7713057485,0.450137333587,0.0192295702957,0.430907763291
 10/14  04:00:00,17.0900597525,0.0833053170921,0.248650322134,0.0,3.82705111198,7.57405300124,1.10455324366,0.235788628806,0.868764614857
 10/14  05:00:00,21.696657131,0.103050479356,0.296890076478,0.0,6.02426329834,9.91545327661,4.58311816862,0.354451063583,4.22866710503
 10/14  06:00:00,27.195374384,0.142059899989,0.438346828804,0.0,6.51253267309,14.7454349813,14.3180801671,0.294609955043,14.0234702121
 10/14  07:00:00,27.347342332,0.169187525245,0.516083878602,0.0,6.01364874671,17.9699221805,15.3023222172,0.40115663979,14.9011655774
 10/14  08:00:00,22.3865430309,0.15892529022,0.44268156773,0.0,3.66783283761,18.1171033345,14.9814351748,0.664912997287,14.3165221775
 10/14  09:00:00,19.4708332683,0.148598686325,0.360930249485,0.0,3.10526160149,15.8560427302,13.554591875,0.992009960142,12.5625819149
 10/14  10:00:00,16.5764174689,0.155222509919,0.376517329671,0.0,3.10526160149,12.9394160272,12.444040843,1.05075244374,11.3932883992
 10/14  11:00:00,16.7756667481,0.16229439927,0.421513565678,0.0,3.10526160149,13.0865971812,10.1278001667,0.926937109395,9.20086305727
 10/14  12:00:00,16.5988362464,0.157834169809,0.396324447488,0.0,3.10526160149,12.9394160272,9.0279914981,0.996421956538,8.03156954157
 10/14  13:00:00,16.1593380784,0.154280328643,0.40192358259,0.0,3.10526160149,12.4978725653,8.04994451203,0.89534510725,7.15459940478
 10/14  14:00:00,16.0149520655,0.151229764991,0.407769287342,0.0,3.10526160149,12.3506914113,7.08010283113,0.802473563126,6.277629268
 10/14  15:00:00,17.5260627316,0.173079706211,0.532020558898,0.0,4.02872759285,12.7922348732,7.66988210871,0.515282703927,7.15459940478
 10/14  16:00:00,25.5478062687,0.280260038188,0.996230376697,0.0,6.50191812146,17.7693977319,8.33979273732,0.0158998168261,8.32389292049
 10/14  17:00:00,33.154962958,0.363215666591,1.28979096204,0.0,8.38069375907,23.1212625696,10.9548033308,0.0,10.9548033308
 10/14  18:00:00,37.4417821271,0.420388782389,1.47287085245,0.0,10.6415932552,23.1212625696,12.8549052939,0.0,12.8549052939
 10/14  19:00:00,39.8725204728,0.387752664306,1.33418996113,0.0,12.3080778603,20.4854999863,12.270258536,0.0,12.270258536
 10/14  20:00:00,39.2637175833,0.35406351322,1.19919711598,0.0,12.456681583,19.8967753704,11.2471267098,0.0,11.2471267098
 10/14  21:00:00,33.7110290566,0.332024904389,1.13204822004,0.0,9.18739968257,17.702556249,9.20086305727,0.0,9.20086305727
 10/14  22:00:00,26.5870199675,0.283687717449,0.991688879604,0.0,5.91811778209,14.0365255879,8.03156954157,0.0,8.03156954157
 10/14  23:00:00,20.3383666484,0.218920800113,0.704311549199,0.0,3.54045821811,10.5176760807,4.95168894888,0.427999954436,4.52368899444
 10/14  24:00:00,16.2810175698,0.16707565403,0.40206317244,0.0,2.55330491699,7.80157382632,2.63739169454,1.18309817883,1.45429351571
 10/15  01:00:00,15.6232923746,0.166535915773,0.333602331428,0.0,2.55330491699,7.21284921042,2.49214463497,1.62139945153,0.870745183438
 10/15  02:00:00,15.3083867437,0.175126950275,0.304467973983,0.0,2.55330491699,6.91848690247,2.44208299092,2.01060423921,0.431478751713
 10/15  03:00:00,15.1397039436,0.186135535154,0.27195774293,0.0,2.55330491699,6.7713057485,2.89613124657,2.46463737657,0.431493870002
 10/15  04:00:00,17.2138331631,0.196867359202,0.258861690593,0.0,3.82705111198,7.57405300124,3.65642008624,2.78530957523,0.871110511015
 10/15  05:00:00,21.8116090819,0.205126105454,0.309766401253,0.0,6.02426329834,9.91545327661,6.87845329764,2.63391812005,4.2445351776
 10/15  06:00:00,27.189543057,0.239244000711,0.335331401109,0.0,6.51253267309,14.7454349813,17.2743110551,3.1955237281,14.078787327
 10/15  07:00:00,27.2225116964,0.270977110432,0.289463657884,0.0,6.01364874671,17.9699221805,19.1780671552,4.21804972791,14.9600174273
 10/15  08:00:00,22.24265745,0.285887627012,0.171833650078,0.0,3.66783283761,18.1171033345,19.8061968732,5.43317693188,14.3730199413
 10/15  09:00:00,19.4126213272,0.292861410497,0.158455584241,0.0,3.10526160149,15.8560427302,18.3161535868,5.70413612869,12.6120174581
 10/15  10:00:00,16.4710157861,0.310551401694,0.115786755064,0.0,3.10526160149,12.9394160272,17.8921326463,6.45411685087,11.4380157955
 10/15  11:00:00,16.6624866871,0.307224161406,0.16340374254,0.0,3.10526160149,13.0865971812,15.2529774849,6.01621480692,9.23676267794
 10/15  12:00:00,16.4948739166,0.294865669262,0.1553306182,0.0,3.10526160149,12.9394160272,13.8325107488,5.76974973354,8.06276101526
 10/15  13:00:00,16.0018468849,0.289722565388,0.108990152382,0.0,3.10526160149,12.4978725653,13.1699123954,5.98765262711,7.18225976825
 10/15  14:00:00,15.8270937444,0.291324359444,0.0798163718352,0.0,3.10526160149,12.3506914113,12.5543212987,6.25256277742,6.30175852124
 10/15  15:00:00,17.2010182923,0.295334604643,0.084721221173,0.0,4.02872759285,12.7922348732,13.4973962607,6.31513649244,7.18225976825
 10/15  16:00:00,24.7461727261,0.297241737261,0.177615134959,0.0,6.50191812146,17.7693977319,14.0156855866,5.65942415565,8.35626143093
 10/15  17:00:00,32.1243718842,0.306163495821,0.316252059061,0.0,8.38069375907,23.1212625696,15.8176723002,4.81990712829,10.997765172
 10/15  18:00:00,36.254131668,0.317919044178,0.387690131606,0.0,10.6415932552,23.1212625696,17.4440610845,4.53854321069,12.9055178738
 10/15  19:00:00,38.8565572622,0.328223485954,0.377755928947,0.0,12.3080778603,20.4854999863,17.1766107427,4.85809370024,12.3185170425
 10/15  20:00:00,38.4194942121,0.334098062226,0.374939195715,0.0,12.456681583,19.8967753704,16.3172478673,5.0259822797,11.2912655876
 10/15  21:00:00,32.9337202122,0.34382658831,0.34293769177,0.0,9.18739968257,17.702556249,14.7449786919,5.50821601393,9.23676267794
 10/15  22:00:00,25.8816048126,0.371603453825,0.19835798835,0.0,5.91811778209,14.0365255879,15.3576655168,7.29490450153,8.06276101526
 10/15  23:00:00,19.8839732851,0.403475465208,0.0653635208072,0.0,3.54045821811,10.5176760807,13.6729858389,9.13222981167,4.54075602722
 10/15  24:00:00,16.1646984167,0.452570931649,0.000248741624713,0.0,2.55330491699,7.80157382632,12.3359037677,10.876902105,1.45900166268
 10/16  01:00:00,15.6210860882,0.497931960782,0.0,0.0,2.55330491699,7.21284921042,12.8613674092,11.9882611842,0.873106225019
 10/16  02:00:00,15.3576422084,0.528850388894,0.0,0.0,2.55330491699,6.91848690247,13.1702882748,12.7382187951,0.432069479728
 10/16  03:00:00,15.2329795809,0.551368915362,0.0,0.0,2.55330491699,6.7713057485,13.7143247363,13.2822399747,0.432084761603
 10/16  04:00:00,17.3302856889,0.572181575619,0.0,0.0,3.82705111198,7.57405300124,14.6923451545,13.8188696407,0.873475513799
 10/16  05:00:00,21.8521402724,0.55542369726,0.0,0.0,6.02426329834,9.91545327661,17.6492735151,13.3887421575,4.26053135759
 10/16  06:00:00,27.1066904253,0.491722770053,0.0,0.0,6.51253267309,14.7454349813,25.8959918145,11.7614439829,14.1345478316
 10/16  07:00:00,27.3416341238,0.455304107942,0.0307297253564,0.0,6.01364874671,18.163451543,25.5876193182,10.568278622,15.0193406962
 10/16  08:00:00,23.9360458333,0.704696091608,0.0,0.0,4.35151303671,18.8798367041,25.4336383668,11.0036681008,14.429970266
 10/16  09:00:00,21.1781798717,0.77046197051,0.0,0.0,3.78894180059,16.6187760998,25.346728527,12.6848795349,12.6618489921
 10/16  10:00:00,18.2586992102,0.767608012197,0.0,0.0,3.78894180059,13.7021493968,24.1207648408,12.6376633716,11.4831014691
 10/16  11:00:00,18.3478712652,0.707511396065,0.00208751727692,0.0,3.78894180059,13.8493305508,20.3776130178,11.1046631544,9.27294986337
 10/16  12:00:00,18.0844025156,0.638117894461,0.118453487352,0.0,3.69398621738,13.6338449159,16.6263512586,8.53214891832,8.0942023403
 10/16  13:00:00,17.8713018738,0.591107690696,0.230646447192,0.0,3.78894180059,13.2606059349,13.7950098149,6.5848681169,7.21014169801
 10/16  14:00:00,17.6120735329,0.510132229874,0.199574721195,0.0,3.78894180059,13.1134247809,11.2653918617,4.93931080599,6.32608105571
 10/16  15:00:00,19.2701508128,0.480935287176,0.521839490425,0.0,4.71240779196,13.5549682428,9.5777016112,2.36755991319,7.21014169801
 10/16  16:00:00,26.985594146,0.507688028218,0.760176695266,0.0,7.18559832057,18.5321311015,9.69010296732,1.30121374625,8.38888922107
 10/16  17:00:00,32.7859558443,0.284714627045,0.805755525478,0.0,8.38069375907,23.3147919321,11.7956048128,0.754533664867,11.041071148
 10/16  18:00:00,36.53426765,0.264446452968,0.721298704821,0.0,10.6415932552,23.1212625696,13.7227332102,0.766197337235,12.9565358729
 10/16  19:00:00,38.9357933266,0.23773770915,0.547477770111,0.0,12.3080778603,20.4854999863,13.7584059127,1.39124380124,12.3671621114
 10/16  20:00:00,38.3803683365,0.234278698699,0.435632683649,0.0,12.456681583,19.8967753704,13.4715003089,2.13574228019,11.3357580287
 10/16  21:00:00,32.8436477401,0.253407008377,0.343284799567,0.0,9.18739968257,17.702556249,12.584092953,3.31114308958,9.27294986337
 10/16  22:00:00,25.8099426765,0.282469619552,0.215829686522,0.0,5.91811778209,14.0365255879,13.1122942456,5.01809190534,8.0942023403
 10/16  23:00:00,19.8369116246,0.323033601782,0.0987437237164,0.0,3.54045821811,10.5176760807,11.4856486179,6.92768884675,4.55795977111
 10/16  24:00:00,16.1301482116,0.388882181013,0.029387287163,0.0,2.55330491699,7.80157382632,10.572632168,9.10888464494,1.46374752306
 10/17  01:00:00,15.5700403643,0.446131268499,0.000754968361372,0.0,2.55330491699,7.21284921042,11.6496925912,10.7742068282,0.87548576294
 10/17  02:00:00,15.3346275349,0.505835715408,0.0,0.0,2.55330491699,6.91848690247,12.7229494192,12.2902845976,0.432664821621
 10/17  03:00:00,15.2454947844,0.5638841189,0.0,0.0,2.55330491699,6.7713057485,14.2079989444,13.775318681,0.432680263377
 10/17  04:00:00,17.3555897861,0.597485672819,0.0,0.0,3.82705111198,7.57405300124,15.4967659287,14.6209070051,0.875858923597
 10/17  05:00:00,21.8940134048,0.597296829591,0.0,0.0,6.02426329834,9.91545327661,18.8710365143,14.5943856069,4.27665090743
 10/17  06:00:00,27.1850349753,0.570067320069,0.0,0.0,6.51253267309,14.7454349813,28.083952075,13.8932168645,14.1907352106
 10/17  07:00:00,27.470650918,0.615050627481,0.0,0.0,6.01364874671,18.163451543,30.1116521169,15.032534301,15.0791178159
 10/17  08:00:00,24.0677121976,0.836362455918,0.0,0.0,4.35151303671,18.8798367041,28.9422384695,14.4548821831,14.4873562864
 10/17  09:00:00,21.1814427703,0.721114742597,0.0526101265149,0.0,3.78894180059,16.6187760998,23.7653108459,11.053249086,12.7120617599
 10/17  10:00:00,18.3979076884,0.6662595013,0.240556989018,0.0,3.78894180059,13.7021493968,19.9580584254,8.42952635691,11.5285320685
 10/17  11:00:00,18.764315364,0.626019560188,0.500023451941,0.0,3.78894180059,13.8493305508,15.1479951631,5.83858126603,9.30941389707
 10/17  12:00:00,18.7332438495,0.614686754246,0.790725961502,0.0,3.69398621738,13.6338449159,11.7331346431,3.60725043744,8.12588420565
 10/17  13:00:00,18.7278900482,0.625529701831,1.05281261049,0.0,3.78894180059,13.2606059349,9.64913464846,2.41089771138,7.23823693708
 10/17  14:00:00,18.770905843,0.628609749451,1.23992951173,0.0,3.78894180059,13.1134247809,7.80267567774,1.45208600922,6.35058966852
 10/17  15:00:00,20.3492700393,0.637066412372,1.44482759171,0.0,4.71240779196,13.5549682428,7.75292543308,0.514688495992,7.23823693708
 10/17  16:00:00,28.0073586978,0.660587869142,1.62904140607,0.0,7.18559832057,18.5321311015,8.4217666285,0.0,8.4217666285
 10/17  17:00:00,33.7323826288,0.460236375642,1.5766605614,0.0,8.38069375907,23.3147919321,11.0847084342,0.0,11.0847084342
 10/17  18:00:00,37.3643617727,0.421909575082,1.3939297054,0.0,10.6415932552,23.1212625696,13.0079441827,0.0,13.0079441827
 10/17  19:00:00,39.5509071996,0.337039714659,1.06328963757,0.0,12.3080778603,20.4854999863,12.416179337,0.0,12.416179337
 10/17  20:00:00,38.9108236353,0.293102159875,0.907264521283,0.0,12.456681583,19.8967753704,11.3909566922,0.0103658351446,11.380590857
 10/17  21:00:00,33.265642389,0.25391686317,0.764769593743,0.0,9.18739968257,17.702556249,9.47409706747,0.164683170405,9.30941389707
 10/17  22:00:00,26.0224598635,0.202804109849,0.508012383203,0.0,5.91811778209,14.0365255879,9.02582801946,0.89994381381,8.12588420565
 10/17  23:00:00,19.8440537916,0.170851304307,0.258068188219,0.0,3.54045821811,10.5176760807,6.64711195495,2.07181682356,4.57529513139
 10/17  24:00:00,16.0472598868,0.177445539453,0.157935603932,0.0,2.55330491699,7.80157382632,4.48450191728,3.01597222586,1.46852969142
 10/18  01:00:00,15.4562404588,0.199462230219,0.133624101095,0.0,2.55330491699,7.21284921042,4.55990761213,3.68202451792,0.877883094207
 10/18  02:00:00,15.177147739,0.240351119241,0.108004800329,0.0,2.55330491699,6.91848690247,5.23840849956,4.80514389816,0.433264601396
 10/18  03:00:00,15.0464685418,0.27475938484,0.0900984914604,0.0,2.55330491699,6.7713057485,6.14808315037,5.71480295113,0.433280199242
 10/18  04:00:00,17.1465361828,0.313721012612,0.0747110569149,0.0,3.82705111198,7.57405300124,7.61771326723,6.73945323188,0.878260035355
 10/18  05:00:00,21.7170896954,0.339938561671,0.0804345585874,0.0,6.02426329834,9.91545327661,11.6181852317,7.32529617872,4.292889053
 10/18  06:00:00,27.0840636789,0.326632770995,0.142463252651,0.0,6.51253267309,14.7454349813,20.7707771568,6.52344433486,14.247332822
 10/18  07:00:00,27.3719400034,0.350703082984,0.165636629834,0.0,6.01364874671,18.163451543,22.0943247494,6.95499366543,15.139331084
 10/18  08:00:00,23.9568936417,0.636420571429,0.0891233286082,0.0,4.35151303671,18.8798367041,23.1938574609,8.64869645278,14.5451610081
 10/18  09:00:00,21.1307896208,0.628243908881,0.0948278107292,0.0,3.78894180059,16.6187760998,21.1531015726,8.39046068138,12.7626408912
 10/18  10:00:00,18.4018540077,0.5399955639,0.370767245784,0.0,3.78894180059,13.7021493968,16.3548751715,4.78058103179,11.5742941397
 10/18  11:00:00,18.5619183238,0.494264690898,0.429381281042,0.0,3.78894180059,13.8493305508,12.8298746856,3.48373070504,9.34614398055
 10/18  12:00:00,18.2691287598,0.466941577849,0.474356048143,0.0,3.69398621738,13.6338449159,10.7335436765,2.57574644752,8.15779722901
 10/18  13:00:00,18.0373410211,0.441943916872,0.5458493684,0.0,3.78894180059,13.2606059349,9.08585013698,1.81931297163,7.26653716534
 10/18  14:00:00,17.9756815886,0.427497394335,0.645817612374,0.0,3.78894180059,13.1134247809,7.41970596972,1.04442886804,6.37527710168
 10/18  15:00:00,19.6775211022,0.455421317632,0.954723749381,0.0,4.71240779196,13.5549682428,7.37693914209,0.110401976746,7.26653716534
 10/18  16:00:00,27.5123636909,0.524605026295,1.2700292421,0.0,7.18559832057,18.5321311015,8.45488391689,0.0,8.45488391689
 10/18  17:00:00,33.7052266781,0.40840590569,1.60133508059,0.0,8.38069375907,23.3147919321,11.1286641079,0.0,11.1286641079
 10/18  18:00:00,38.0119934124,0.502520862524,1.96095005761,0.0,10.6415932552,23.1212625696,13.0597275791,0.0,13.0597275791
 10/18  19:00:00,40.2976996875,0.448146963293,1.69897487691,0.0,12.3080778603,20.4854999863,12.4655542034,0.0,12.4655542034
 10/18  20:00:00,39.6630916489,0.416061613391,1.53657308141,0.0,12.456681583,19.8967753704,11.4257507958,0.0,11.4257507958
 10/18  21:00:00,34.1627147748,0.407288514851,1.50847032782,0.0,9.18739968257,17.702556249,9.34614398055,0.0,9.34614398055
 10/18  22:00:00,26.9874032124,0.350929764767,1.32483007722,0.0,5.91811778209,14.0365255879,8.15779722901,0.0,8.15779722901
 10/18  23:00:00,20.7114290005,0.269390751451,1.02690395,0.0,3.54045821811,10.5176760807,4.59275697436,0.0,4.59275697436
 10/18  24:00:00,16.6698180713,0.198191349327,0.75974797864,0.0,2.55330491699,7.80157382632,1.47334675155,0.0,1.47334675155
 10/19  01:00:00,15.665708494,0.116615528758,0.425938837779,0.0,2.55330491699,7.21284921042,0.970388553012,0.0900910424314,0.88029751058
 10/19  02:00:00,15.2307414275,0.0988454379508,0.30310417008,0.0,2.55330491699,6.91848690247,0.832542373804,0.398673732058,0.433868641746
 10/19  03:00:00,15.0581057651,0.103252840249,0.273242259342,0.0,2.55330491699,6.7713057485,1.10330584715,0.669421455338,0.433884391809
 10/19  04:00:00,17.148279156,0.110104497755,0.280070544965,0.0,3.82705111198,7.57405300124,1.66604035265,0.785362213869,0.880678138785
 10/19  05:00:00,21.864657602,0.133282813566,0.434658213244,0.0,6.02426329834,9.91545327661,4.72066938655,0.411428401558,4.309240985
 10/19  06:00:00,27.6922388436,0.225414691382,0.851856496963,0.0,6.51253267309,14.7454349813,14.3177581746,0.0134342721488,14.3043239024
 10/19  07:00:00,28.6901928523,0.197405656953,0.744353571484,0.0,6.01364874671,18.163451543,15.2397761376,0.0398134686774,15.1999626689
 10/19  08:00:00,24.2469158873,0.403235511439,0.612330634236,0.0,4.35151303671,18.8798367041,14.860092335,0.256725022169,14.6033673128
 10/19  09:00:00,21.7531442413,0.445138162497,0.900288177602,0.0,3.78894180059,16.6187760998,12.8410124935,0.0274410857611,12.8135714077
 10/19  10:00:00,19.1398767547,0.497548108117,1.15123744851,0.0,3.78894180059,13.7021493968,11.6203741308,0.0,11.6203741308
 10/19  11:00:00,19.431982961,0.521927029125,1.27178358002,0.0,3.78894180059,13.8493305508,9.38312923657,0.0,9.38312923657
 10/19  12:00:00,19.2539381138,0.5465432697,1.37956371028,0.0,3.69398621738,13.6338449159,8.18993195964,0.0,8.18993195964
 10/19  13:00:00,19.2474875731,0.586117222338,1.61182261491,0.0,3.78894180059,13.2606059349,7.29503400194,0.0,7.29503400194
 10/19  14:00:00,19.2443328275,0.610302077582,1.7316641681,0.0,3.78894180059,13.1134247809,6.40013604425,0.0,6.40013604425
 10/19  15:00:00,20.9217918627,0.669775646096,1.98464018139,0.0,4.71240779196,13.5549682428,7.29503400194,0.0,7.29503400194
 10/19  16:00:00,29.3884025993,0.862422396241,2.80825078054,0.0,7.18559832057,18.5321311015,8.48823127887,0.0,8.48823127887
 10/19  17:00:00,35.4594490447,0.742528164583,3.02143518834,0.0,8.38069375907,23.3147919321,11.172925152,0.0,11.172925152
 10/19  18:00:00,39.2189150143,0.741763039914,2.9286294821,0.0,10.6415932552,23.1212625696,13.111870727,0.0,13.111870727
 10/19  19:00:00,41.4944783274,0.687528705868,2.65637177416,0.0,12.3080778603,20.4854999863,12.5152720885,0.0,12.5152720885
 10/19  20:00:00,40.9700051896,0.672871969924,2.58667626554,0.0,12.456681583,19.8967753704,11.4712244712,0.0,11.4712244712
 10/19  21:00:00,35.2653182575,0.626081412667,2.39228091275,0.0,9.18739968257,17.702556249,9.38312923657,0.0,9.38312923657
 10/19  22:00:00,27.7153084674,0.503021835717,1.90064326127,0.0,5.91811778209,14.0365255879,8.18993195964,0.0,8.18993195964
 10/19  23:00:00,21.2534270131,0.386245830618,1.45204688336,0.0,3.54045821811,10.5176760807,4.61034012886,0.0,4.61034012886
 10/19  24:00:00,17.0635720474,0.285386882832,1.06630642122,0.0,2.55330491699,7.80157382632,1.47819727693,0.0,1.47819727693
 10/20  01:00:00,16.1422370337,0.217092444673,0.801990461568,0.0,2.55330491699,7.21284921042,0.882728298783,0.0,0.882728298783
 10/20  02:00:00,15.6294673467,0.171218957578,0.629456569692,0.0,2.55330491699,6.91848690247,0.434476764109,0.0,0.434476764109
 10/20  03:00:00,15.4787839047,0.169385470382,0.627787768864,0.0,2.55330491699,6.7713057485,0.434492662429,0.0,0.434492662429
 10/20  04:00:00,17.4641521606,0.150960874642,0.555087172741,0.0,3.82705111198,7.57405300124,0.883112518569,0.0,0.883112518569
 10/20  05:00:00,22.0914169808,0.171485986546,0.62321441911,0.0,6.02426329834,9.91545327661,4.32570186042,0.0,4.32570186042
 10/20  06:00:00,27.9579924485,0.285802557895,1.05722223534,0.0,6.51253267309,14.7454349813,14.3616915721,0.0,14.3616915721
 10/20  07:00:00,29.2949336878,0.327694012806,1.21880605113,0.0,6.01364874671,18.163451543,15.260994615,0.0,15.260994615
 10/20  08:00:00,25.0739549916,0.556620332558,1.28598491735,0.0,4.35151303671,18.8798367041,14.6619579633,0.0,14.6619579633
 10/20  09:00:00,22.9371616046,0.674323546527,1.85512015689,0.0,3.78894180059,16.6187760998,12.8648382267,0.0,12.8648382267
 10/20  10:00:00,20.1943165996,0.701473680641,2.00175172089,0.0,3.78894180059,13.7021493968,11.6667583956,0.0,11.6667583956
 10/20  11:00:00,21.0094582542,0.818487287106,2.55269861519,0.0,3.78894180059,13.8493305508,9.42035871227,0.0,9.42035871227
 10/20  12:00:00,21.3309791139,0.928922750975,3.07422522913,0.0,3.69398621738,13.6338449159,8.22227888115,0.0,8.22227888115
 10/20  13:00:00,20.9792984284,0.897119577838,3.0326311147,0.0,3.78894180059,13.2606059349,7.32371900781,0.0,7.32371900781
 10/20  14:00:00,21.0516201122,0.938255573678,3.21099795663,0.0,3.78894180059,13.1134247809,6.42515913448,0.0,6.42515913448
 10/20  15:00:00,23.1543259156,1.08921534736,3.79773453302,0.0,4.71240779196,13.5549682428,7.32371900781,0.0,7.32371900781
 10/20  16:00:00,30.9932412033,1.18919175347,4.08632002729,0.0,7.18559832057,18.5321311015,8.52179883893,0.0,8.52179883893
 10/20  17:00:00,37.4006159186,1.16130260648,4.54382762039,0.0,8.38069375907,23.3147919321,11.2174784589,0.0,11.2174784589
 10/20  18:00:00,42.450805856,1.23190089924,4.77754913118,0.0,10.6415932552,23.1212625696,13.1643581845,0.0,13.1643581845
 10/20  19:00:00,43.6616119261,1.14150567617,4.36952840259,0.0,12.3080778603,20.4854999863,12.565318269,0.0,12.565318269
 10/20  20:00:00,42.7748741733,1.05712391964,4.00729329958,0.0,12.456681583,19.8967753704,11.5169984167,0.0,11.5169984167
 10/20  21:00:00,36.7878166314,0.948672326114,3.59218837317,0.0,9.18739968257,17.702556249,9.42035871227,0.0,9.42035871227
 10/20  22:00:00,28.7870870009,0.72878976215,2.74665386828,0.0,5.91811778209,14.0365255879,8.22227888115,0.0,8.22227888115
 10/20  23:00:00,21.9715182709,0.537666229995,2.01871774182,0.0,3.54045821811,10.5176760807,4.6280393878,0.0,4.6280393878
 10/20  24:00:00,17.693250828,0.416651322203,1.56472076239,0.0,2.55330491699,7.80157382632,1.48307983112,0.0,1.48307983112
 10/21  01:00:00,16.8583988409,0.364829229573,1.37041548385,0.0,2.55330491699,7.21284921042,0.885174740713,0.0,0.885174740713
 10/21  02:00:00,16.3496604756,0.321341300833,1.19952735526,0.0,2.55330491699,6.91848690247,0.435088788714,0.0,0.435088788714
 10/21  03:00:00,15.9759427018,0.276125687305,1.01820634902,0.0,2.55330491699,6.7713057485,0.43510483125,0.0,0.43510483125
 10/21  04:00:00,17.9726216537,0.260398123716,0.954119416742,0.0,3.82705111198,7.57405300124,0.885562454579,0.0,0.885562454579
 10/21  05:00:00,22.6201620818,0.285388007565,1.03805749902,0.0,6.02426329834,9.91545327661,4.34226680398,0.0,4.34226680398
 10/21  06:00:00,28.1972764101,0.343825837234,1.23848291767,0.0,6.51253267309,14.7454349813,14.4194188396,0.0,14.4194188396
 10/21  07:00:00,29.2001639305,0.357892009162,1.28736765991,0.0,6.01364874671,17.9699221805,15.3224088483,0.0,15.3224088483
 10/21  08:00:00,23.1340419647,0.291587506701,1.05751828503,0.0,3.66783283761,18.1171033345,14.7209156084,0.0,14.7209156084
 10/21  09:00:00,20.0251627245,0.229653203153,0.834205188891,0.0,3.10526160149,15.8560427302,12.916426166,0.0,12.916426166
 10/21  10:00:00,17.2365606547,0.254727652108,0.937155373269,0.0,3.10526160149,12.9394160272,11.7134331979,0.0,11.7134331979
 10/21  11:00:00,17.6332474641,0.30336636196,1.13802231891,0.0,3.10526160149,13.0865971812,9.45782138251,0.0,9.45782138251
 10/21  12:00:00,17.529444212,0.310542452901,1.17422412991,0.0,3.10526160149,12.9394160272,8.25482841431,0.0,8.25482841431
 10/21  13:00:00,17.130125022,0.317445524435,1.20954533041,0.0,3.10526160149,12.4978725653,7.35258368816,0.0,7.35258368816
 10/21  14:00:00,17.300855552,0.378337893119,1.46656464572,0.0,3.10526160149,12.3506914113,6.45033896201,0.0,6.45033896201
 10/21  15:00:00,19.2831794808,0.497331334319,1.96488567999,0.0,4.02872759285,12.7922348732,7.35258368816,0.0,7.35258368816
 10/21  16:00:00,27.5846852124,0.671734942256,2.64163441627,0.0,6.50191812146,17.7693977319,8.55557665636,0.0,8.55557665636
 10/21  17:00:00,35.0603305287,0.732113169741,2.82626102959,0.0,8.38069375907,23.1212625696,11.2623108348,0.0,11.2623108348
 10/21  18:00:00,40.4335083419,0.828123337865,3.16402917844,0.0,10.6415932552,23.1212625696,13.2171744081,0.0,13.2171744081
 10/21  19:00:00,41.7959817171,0.767946901422,2.87745696832,0.0,12.3080778603,20.4854999863,12.615677924,0.0,12.615677924
 10/21  20:00:00,40.9356246683,0.690814427878,2.53435328632,0.0,12.456681583,19.8967753704,11.5630590769,0.0,11.5630590769
 10/21  21:00:00,34.981772723,0.593634259692,2.14118253121,0.0,9.18739968257,17.702556249,9.45782138251,0.0,9.45782138251
 10/21  22:00:00,27.4026837657,0.457738311252,1.63330208403,0.0,5.91811778209,14.0365255879,8.25482841431,0.0,8.25482841431
 10/21  23:00:00,20.967918338,0.341865426435,1.21091861249,0.0,3.54045821811,10.5176760807,4.64584950972,0.0,4.64584950972
 10/21  24:00:00,16.8055597111,0.241791671972,0.851889295797,0.0,2.55330491699,7.80157382632,1.4879929682,0.0,1.4879929682
 10/22  01:00:00,16.0050322549,0.19522687176,0.686651255653,0.0,2.55330491699,7.21284921042,0.887636113647,0.0,0.887636113647
 10/22  02:00:00,15.5268824991,0.155316817768,0.542773861812,0.0,2.55330491699,6.91848690247,0.435704534638,0.0,0.435704534638
 10/22  03:00:00,15.2834706102,0.133754275806,0.468105668851,0.0,2.55330491699,6.7713057485,0.435720717264,0.0,0.435720717264
 10/22  04:00:00,17.3249446471,0.126088980632,0.440751553222,0.0,3.82705111198,7.57405300124,0.888027222081,0.0,0.888027222081
 10/22  05:00:00,21.9885032129,0.154302413216,0.537484224452,0.0,6.02426329834,9.91545327661,4.35893090952,0.0,4.35893090952
 10/22  06:00:00,27.6411211583,0.228384512219,0.797768990895,0.0,6.51253267309,14.7454349813,14.4774886069,0.0,14.4774886069
 10/22  07:00:00,28.7050382764,0.255024664521,0.89510935046,0.0,6.01364874671,17.9699221805,15.3841871814,0.0,15.3841871814
 10/22  08:00:00,22.832841066,0.230481310775,0.817423582237,0.0,3.66783283761,18.1171033345,14.7802227884,0.0,14.7802227884
 10/22  09:00:00,19.913510034,0.207465012281,0.74474068922,0.0,3.10526160149,15.8560427302,12.9683199484,0.0,12.9683199484
 10/22  10:00:00,17.2959918218,0.268884568686,0.982429623795,0.0,3.10526160149,12.9394160272,11.7603847153,0.0,11.7603847153
 10/22  11:00:00,17.9474449469,0.369194270762,1.38639189294,0.0,3.10526160149,13.0865971812,9.49550615307,0.0,9.49550615307
 10/22  12:00:00,17.8871876559,0.38628371396,1.45622631278,0.0,3.10526160149,12.9394160272,8.28757091988,0.0,8.28757091988
 10/22  13:00:00,17.5876170433,0.411513890961,1.57296898517,0.0,3.10526160149,12.4978725653,7.38161949499,0.0,7.38161949499
 10/22  14:00:00,18.1640789626,0.561600512925,2.1465254365,0.0,3.10526160149,12.3506914113,6.47566807009,0.0,6.47566807009
 10/22  15:00:00,20.0287715783,0.672354792179,2.53545431966,0.0,4.02872759285,12.7922348732,7.38161949499,0.0,7.38161949499
 10/22  16:00:00,27.92717353,0.773275768358,2.88258190778,0.0,6.50191812146,17.7693977319,8.58955472818,0.0,8.58955472818
 10/22  17:00:00,35.1016813759,0.775425443467,2.82429960309,0.0,8.38069375907,23.1212625696,11.3074090029,0.0,11.3074090029
 10/22  18:00:00,39.7342398011,0.731865746229,2.56101822931,0.0,10.6415932552,23.1212625696,13.2703037568,0.0,13.2703037568
 10/22  19:00:00,40.9657139857,0.637611972251,2.17752416615,0.0,12.3080778603,20.4854999863,12.6663361402,0.0,12.6663361402
 10/22  20:00:00,40.2303039875,0.574595445965,1.94525158744,0.0,12.456681583,19.8967753704,11.6093928111,0.0,11.6093928111
 10/22  21:00:00,34.4334890307,0.499870257918,1.6866628407,0.0,9.18739968257,17.702556249,9.49550615307,0.0,9.49550615307
 10/22  22:00:00,27.0277909121,0.391998783935,1.32414875768,0.0,5.91811778209,14.0365255879,8.28757091988,0.0,8.28757091988
 10/22  23:00:00,20.6071513819,0.273522607083,0.918494475747,0.0,3.54045821811,10.5176760807,4.66376522031,0.0,4.66376522031
 10/22  24:00:00,16.4142222496,0.162568879703,0.539774626545,0.0,2.55330491699,7.80157382632,1.49293523319,0.0,1.49293523319
 10/23  01:00:00,15.6243259891,0.116438382335,0.384733479364,0.0,2.55330491699,7.21284921042,0.890111690456,0.0,0.890111690456
 10/23  02:00:00,15.2269415476,0.0928690852787,0.305280642853,0.0,2.55330491699,6.91848690247,0.449737221386,0.0134134015276,0.436323819858
 10/23  03:00:00,15.0201101252,0.0831173860597,0.255382073686,0.0,2.55330491699,6.7713057485,0.579731163261,0.143391024892,0.436340138369
 10/23  04:00:00,17.0924997288,0.088845343471,0.24555027202,0.0,3.82705111198,7.57405300124,1.23743795762,0.346931865669,0.89050609195
 10/23  05:00:00,21.7043014057,0.109114057023,0.298470773444,0.0,6.02426329834,9.91545327661,4.82462784527,0.448938603737,4.37568924153
 10/23  06:00:00,27.2175579418,0.153337995416,0.449252291185,0.0,6.51253267309,14.7454349813,14.9572616571,0.421377982446,14.5358836747
 10/23  07:00:00,28.4203270396,0.17434470821,0.497548707475,0.0,6.01364874671,18.163451543,16.0413330469,0.595021727581,15.4463113194
 10/23  08:00:00,23.9588297827,0.395578301695,0.331901739391,0.0,4.35151303671,18.8798367041,16.1207587716,1.28089683141,14.8398619402
 10/23  09:00:00,21.1214297664,0.404230037463,0.309481827741,0.0,3.78894180059,16.6187760998,14.6758425433,1.65533833726,13.0205042061
 10/23  10:00:00,18.3201579181,0.41186059415,0.417206125941,0.0,3.78894180059,13.7021493968,13.1207547086,1.31315566501,11.8075990436
 10/23  11:00:00,18.7054827345,0.44006202878,0.627148353847,0.0,3.78894180059,13.8493305508,10.4026861532,0.869284289197,9.53340186396
 10/23  12:00:00,18.992549844,0.539216888401,1.12550182178,0.0,3.69398621738,13.6338449159,8.55808377235,0.237587070878,8.32049670147
 10/23  13:00:00,18.8822640537,0.552218225683,1.28049809212,0.0,3.78894180059,13.2606059349,7.42325271,0.0124348803914,7.41081782961
 10/23  14:00:00,18.8443994791,0.571812270244,1.37022062699,0.0,3.78894180059,13.1134247809,6.50113895774,0.0,6.50113895774
 10/23  15:00:00,20.0814881108,0.55135361498,1.26275846064,0.0,4.71240779196,13.5549682428,7.41081782961,0.0,7.41081782961
 10/23  16:00:00,27.6170606079,0.576325632442,1.32300555289,0.0,7.18559832057,18.5321311015,8.62372299209,0.0,8.62372299209
 10/23  17:00:00,33.5921822271,0.419634873446,1.47706166183,0.0,8.38069375907,23.3147919321,11.3527596077,0.0,11.3527596077
 10/23  18:00:00,38.4993449899,0.461445608361,1.59654355592,0.0,10.6415932552,23.1212625696,13.3237304967,0.0,13.3237304967
 10/23  19:00:00,40.0618811613,0.433191538724,1.47811177525,0.0,12.3080778603,20.4854999863,12.7172779155,0.0,12.7172779155
 10/23  20:00:00,39.5101237359,0.409069949987,1.39059683182,0.0,12.456681583,19.8967753704,11.6559858983,0.0,11.6559858983
 10/23  21:00:00,33.899091763,0.375349644614,1.27678618622,0.0,9.18739968257,17.702556249,9.53340186396,0.0,9.53340186396
 10/23  22:00:00,26.5161490054,0.274712050516,0.929793584443,0.0,5.91811778209,14.0365255879,8.32049670147,0.0,8.32049670147
 10/23  23:00:00,20.1778623963,0.182590693822,0.580137403336,0.0,3.54045821811,10.5176760807,4.93146337331,0.249682159293,4.68178121401
 10/23  24:00:00,16.1840474896,0.139166532246,0.333002213934,0.0,2.55330491699,7.80157382632,2.44372910714,0.945823944651,1.49790516249
 10/24  01:00:00,15.456039443,0.145474549845,0.187410765746,0.0,2.55330491699,7.21284921042,2.95458033504,2.06197959522,0.89260073982
 10/24  02:00:00,15.171543594,0.159285850901,0.183465923578,0.0,2.55330491699,6.91848690247,2.84859465284,2.41164819153,0.436946461307
 10/24  03:00:00,15.0588131324,0.170708008954,0.206494457952,0.0,2.55330491699,6.7713057485,2.96496172915,2.52799881774,0.436962911412
 10/24  04:00:00,17.1776486523,0.176524241487,0.243020297547,0.0,3.82705111198,7.57405300124,3.33134969074,2.43835135985,0.89299833089
 10/24  05:00:00,21.8441038384,0.178522088883,0.368865174286,0.0,6.02426329834,9.91545327661,6.1005863987,1.70804956216,4.39253683654
 10/24  06:00:00,27.5016369621,0.222591945075,0.664077361826,0.0,6.51253267309,14.7454349813,15.4860282194,0.89144147209,14.5945867473
 10/24  07:00:00,28.6340147849,0.221025210113,0.664555950884,0.0,6.01364874671,18.163451543,16.398516091,0.889753226482,15.5087628645
 10/24  08:00:00,24.1785039458,0.441050897808,0.506103306326,0.0,4.35151303671,18.8798367041,16.3558301421,1.45601474011,14.899815402
 10/24  09:00:00,21.7223707421,0.489711999388,0.824940841517,0.0,3.78894180059,16.6187760998,14.1052580125,1.03229452752,13.072963485
 10/24  10:00:00,18.7920295674,0.478303256621,0.822635112705,0.0,3.78894180059,13.7021493968,12.7357370275,0.880674826715,11.8550622008
 10/24  11:00:00,19.1489177432,0.49419244716,1.01645294419,0.0,3.78894180059,13.8493305508,9.88957297646,0.318075683737,9.57149729272
 10/24  12:00:00,18.6739419531,0.461503416585,0.884607402703,0.0,3.69398621738,13.6338449159,8.60596694574,0.252370937312,8.35359600843
 10/24  13:00:00,18.3720898073,0.449682431599,0.872859639823,0.0,3.78894180059,13.2606059349,7.68442732238,0.244257277171,7.44017004521
 10/24  14:00:00,18.5452454116,0.501569934836,1.14130889492,0.0,3.78894180059,13.1134247809,6.5717326114,0.0449885294072,6.52674408199
 10/24  15:00:00,21.1074607848,0.729292285866,2.11079246378,0.0,4.71240779196,13.5549682428,7.44017004521,0.0,7.44017004521
 10/24  16:00:00,28.6837263772,0.748848994984,2.21714795965,0.0,7.18559832057,18.5321311015,8.6580713295,0.0,8.6580713295
 10/24  17:00:00,34.5695644921,0.580820832894,2.2932579674,0.0,8.38069375907,23.3147919321,11.3983492192,0.0,11.3983492192
 10/24  18:00:00,39.4563171752,0.62297337603,2.39198797364,0.0,10.6415932552,23.1212625696,13.3774388061,0.0,13.3774388061
 10/24  19:00:00,40.8912845118,0.579374097762,2.16133256675,0.0,12.3080778603,20.4854999863,12.768488164,0.0,12.768488164
 10/24  20:00:00,40.3193290602,0.555576717319,2.0532953888,0.0,12.456681583,19.8967753704,11.7028245402,0.0,11.7028245402
 10/24  21:00:00,34.7312289929,0.527973937055,1.95629912371,0.0,9.18739968257,17.702556249,9.57149729272,0.0,9.57149729272
 10/24  22:00:00,27.3257335073,0.429431586906,1.58465854993,0.0,5.91811778209,14.0365255879,8.35359600843,0.0,8.35359600843
 10/24  23:00:00,20.7723532002,0.293116282874,1.06410261826,0.0,3.54045821811,10.5176760807,4.69989215556,0.0,4.69989215556
 10/24  24:00:00,16.5112629238,0.174777330498,0.624606849918,0.0,2.55330491699,7.80157382632,1.50290128429,0.0,1.50290128429
 10/25  01:00:00,15.7773138917,0.143981152118,0.510178612175,0.0,2.55330491699,7.21284921042,0.929514252596,0.034411726161,0.895102526435
 10/25  02:00:00,15.3598810792,0.126114203766,0.404975055968,0.0,2.55330491699,6.91848690247,0.733672865712,0.296100590791,0.43757227492
 10/25  03:00:00,15.1040565227,0.129191677635,0.293254179542,0.0,2.55330491699,6.7713057485,1.46948390518,1.03189505293,0.437588852252
 10/25  04:00:00,17.151759622,0.156162694427,0.237492814318,0.0,3.82705111198,7.57405300124,2.87361093885,1.9781077372,0.895503201642
 10/25  05:00:00,21.7540709545,0.182504615886,0.27484976342,0.0,6.02426329834,9.91545327661,6.72871328786,2.31924458323,4.40946870463
 10/25  06:00:00,27.2069291533,0.203005275214,0.388956222845,0.0,6.51253267309,14.7454349813,16.6702804654,2.0167000275,14.6535804379
 10/25  07:00:00,28.3837519261,0.224973384992,0.410344917187,0.0,6.01364874671,18.163451543,17.955614382,2.38409105948,15.5715233225
 10/25  08:00:00,24.2874167014,0.494521508561,0.561545451141,0.0,4.35151303671,18.8798367041,17.3128939432,2.35282852393,14.9600654193
 10/25  09:00:00,22.1153070413,0.579238534676,1.12835060548,0.0,3.78894180059,16.6187760998,14.4161810323,1.29049878233,13.12568225
 10/25  10:00:00,20.0715694772,0.723307184985,1.85717109418,0.0,3.78894180059,13.7021493968,12.4901948059,0.587434674945,11.902760131
 10/25  11:00:00,20.997546756,0.849359057859,2.50991534622,0.0,3.78894180059,13.8493305508,9.71615315976,0.106372001993,9.60978115776
 10/25  12:00:00,21.3535274019,0.969463305969,3.05623296218,0.0,3.69398621738,13.6338449159,8.38685903871,0.0,8.38685903871
 10/25  13:00:00,21.7838722345,1.09055748797,3.64376701064,0.0,3.78894180059,13.2606059349,7.46966744942,0.0,7.46966744942
 10/25  14:00:00,22.4841066151,1.25033448377,4.33140554945,0.0,3.78894180059,13.1134247809,6.55247586014,0.0,6.55247586014
 10/25  15:00:00,24.8434623998,1.43536699973,5.14071936488,0.0,4.71240779196,13.5549682428,7.46966744942,0.0,7.46966744942
 10/25  16:00:00,33.0164632829,1.57546898791,5.72326487249,0.0,7.18559832057,18.5321311015,8.69258956848,0.0,8.69258956848
 10/25  17:00:00,38.6974028379,1.41095005073,5.59096709537,0.0,8.38069375907,23.3147919321,11.4441643363,0.0,11.4441643363
 10/25  18:00:00,42.5285118053,1.27540566053,4.81175031917,0.0,10.6415932552,23.1212625696,13.4314127798,0.0,13.4314127798
 10/25  19:00:00,42.9642152298,1.04988729777,3.76375008466,0.0,12.3080778603,20.4854999863,12.8199517203,0.0,12.8199517203
 10/25  20:00:00,41.8678746732,0.916873239044,3.24054448006,0.0,12.456681583,19.8967753704,11.7498948661,0.0,11.7498948661
 10/25  21:00:00,35.56136141,0.741579223751,2.57282625413,0.0,9.18739968257,17.702556249,9.60978115776,0.0,9.60978115776
 10/25  22:00:00,27.6372837278,0.525436295305,1.80020406202,0.0,5.91811778209,14.0365255879,8.38685903871,0.0,8.38685903871
 10/25  23:00:00,21.1321262311,0.387568110431,1.32942382159,0.0,3.54045821811,10.5176760807,4.71809268156,0.0,4.71809268156
 10/25  24:00:00,16.9324988264,0.277170709506,0.943449373494,0.0,2.55330491699,7.80157382632,1.50792211905,0.0,1.50792211905
 10/26  01:00:00,16.0612119836,0.214122226768,0.723935629398,0.0,2.55330491699,7.21284921042,0.897616311235,0.0,0.897616311235
 10/26  02:00:00,15.5360971098,0.163393403619,0.543911886718,0.0,2.55330491699,6.91848690247,0.438201075699,0.0,0.438201075699
 10/26  03:00:00,15.2107352738,0.124055213822,0.405069394483,0.0,2.55330491699,6.7713057485,0.440137868446,0.00192009263767,0.438217775808
 10/26  04:00:00,17.2430899573,0.117053982785,0.367931861244,0.0,3.82705111198,7.57405300124,1.01202777739,0.114007814182,0.898019963208
 10/26  05:00:00,21.8587082154,0.141675955139,0.420315685119,0.0,6.02426329834,9.91545327661,4.74302993278,0.316550101857,4.42647983092
 10/26  06:00:00,27.34874655,0.18477252014,0.549006374653,0.0,6.51253267309,14.7454349813,15.1213828022,0.408535528687,14.7128472735
 10/26  07:00:00,28.5641768975,0.206882404101,0.608860869506,0.0,6.01364874671,18.163451543,16.1761106564,0.541536549085,15.6345741073
 10/26  08:00:00,24.6005488948,0.499217914197,0.869981238919,0.0,4.35151303671,18.8798367041,15.6563510613,0.635756911812,15.0205941495
 10/26  09:00:00,22.5556741499,0.634715776271,1.51324047247,0.0,3.78894180059,16.6187760998,13.5372786874,0.358633798528,13.1786448888
 10/26  10:00:00,20.5890373149,0.800093739243,2.29785237757,0.0,3.78894180059,13.7021493968,12.0139495708,0.0632708618306,11.950678709
 10/26  11:00:00,21.606545311,0.951472544313,3.01680041475,0.0,3.78894180059,13.8493305508,9.64824212168,0.0,9.64824212168
 10/26  12:00:00,22.1834456294,1.11970548437,3.73590901125,0.0,3.69398621738,13.6338449159,8.42027594178,0.0,8.42027594178
 10/26  13:00:00,23.0481176682,1.32054591571,4.67802401662,0.0,3.78894180059,13.2606059349,7.49930130687,0.0,7.49930130687
 10/26  14:00:00,23.9050627554,1.49567291809,5.50702325542,0.0,3.78894180059,13.1134247809,6.57832667195,0.0,6.57832667195
 10/26  15:00:00,26.2159943602,1.67013933792,6.27847898707,0.0,4.71240779196,13.5549682428,7.49930130687,0.0,7.49930130687
 10/26  16:00:00,34.5015436622,1.83235627237,6.95145796732,0.0,7.18559832057,18.5321311015,8.72726748676,0.0,8.72726748676
 10/26  17:00:00,39.985762255,1.65704919107,6.63322737214,0.0,8.38069375907,23.3147919321,11.4901913915,0.0,11.4901913915
 10/26  18:00:00,43.6960598862,1.50468654614,5.75001751449,0.0,10.6415932552,23.1212625696,13.4856364338,0.0,13.4856364338
 10/26  19:00:00,44.3962655616,1.32841388164,4.91727383265,0.0,12.3080778603,20.4854999863,12.8716533439,0.0,12.8716533439
 10/26  20:00:00,43.3596772439,1.20904061969,4.44017967008,0.0,12.456681583,19.8967753704,11.7971829365,0.0,11.7971829365
 10/26  21:00:00,37.2282897126,1.06439817536,3.91693560507,0.0,9.18739968257,17.702556249,9.64824212168,0.0,9.64824212168
 10/26  22:00:00,29.1708960647,0.82431957469,3.03493311959,0.0,5.91811778209,14.0365255879,8.42027594178,0.0,8.42027594178
 10/26  23:00:00,22.3425551471,0.62545613383,2.30196471414,0.0,3.54045821811,10.5176760807,4.73637740211,0.0,4.73637740211
 10/26  24:00:00,17.9253511083,0.472865714312,1.74060665062,0.0,2.55330491699,7.80157382632,1.51296617989,0.0,1.51296617989
 10/27  01:00:00,16.9982617637,0.400626060721,1.4744815755,0.0,2.55330491699,7.21284921042,0.900141351606,0.0,0.900141351606
 10/27  02:00:00,16.4517491269,0.349026854544,1.27393045286,0.0,2.55330491699,6.91848690247,0.438832677758,0.0,0.438832677758
 10/27  03:00:00,16.1088728726,0.309756259177,1.1175059479,0.0,2.55330491699,6.7713057485,0.438849496117,0.0,0.438849496117
 10/27  04:00:00,17.824950892,0.237481986668,0.829364792089,0.0,3.82705111198,7.57405300124,0.900547871065,0.0,0.900547871065
 10/27  05:00:00,22.0753280754,0.177174990466,0.601436509788,0.0,6.02426329834,9.91545327661,4.44356517702,0.0,4.44356517702
 10/27  06:00:00,27.8130294948,0.270294416516,0.927767423036,0.0,6.51253267309,14.7454349813,14.7723697004,0.0,14.7723697004
 10/27  07:00:00,29.3082640435,0.346516030907,1.21331438868,0.0,6.01364874671,18.163451543,15.697896547,0.0,15.697896547
 10/27  08:00:00,24.9758845135,0.545343269832,1.19919150201,0.0,4.35151303671,18.8798367041,15.0813836677,0.0,15.0813836677
 10/27  09:00:00,22.1718171134,0.537448354135,1.22665085806,0.0,3.78894180059,16.6187760998,13.2318357171,0.0,13.2318357171
 10/27  10:00:00,19.3721466426,0.558083571686,1.32297187286,0.0,3.78894180059,13.7021493968,11.9988037441,0.0,11.9988037441
 10/27  11:00:00,19.5845162337,0.567377358997,1.37886652285,0.0,3.78894180059,13.8493305508,9.68686879461,0.0,9.68686879461
 10/27  12:00:00,19.461179407,0.602880963248,1.53046730998,0.0,3.69398621738,13.6338449159,8.45383682155,0.0,8.45383682155
 10/27  13:00:00,19.0505657877,0.565401141702,1.43561691016,0.0,3.78894180059,13.2606059349,7.52906284175,0.0,7.52906284175
 10/27  14:00:00,18.9473072753,0.570816419226,1.47412427421,0.0,3.78894180059,13.1134247809,6.60428886195,0.0,6.60428886195
 10/27  15:00:00,20.568112624,0.623116495836,1.67762009301,0.0,4.71240779196,13.5549682428,7.52906284175,0.0,7.52906284175
 10/27  16:00:00,28.6299675133,0.749273679118,2.16296441168,0.0,7.18559832057,18.5321311015,8.76209481481,0.0,8.76209481481
 10/27  17:00:00,34.5797704711,0.596802952638,2.28748182671,0.0,8.38069375907,23.3147919321,11.5364167542,0.0,11.5364167542
 10/27  18:00:00,39.7419013908,0.683056839363,2.6174887259,0.0,10.6415932552,23.1212625696,13.5400937104,0.0,13.5400937104
 10/27  19:00:00,41.4757508623,0.688327590578,2.63684542434,0.0,12.3080778603,20.4854999863,12.9235777239,0.0,12.9235777239
 10/27  20:00:00,41.0037654798,0.681712524684,2.61159600095,0.0,12.456681583,19.8967753704,11.8446747475,0.0,11.8446747475
 10/27  21:00:00,35.2970300126,0.634894989346,2.41517909112,0.0,9.18739968257,17.702556249,9.68686879461,0.0,9.68686879461
 10/27  22:00:00,27.7854511226,0.519364667609,1.95444308454,0.0,5.91811778209,14.0365255879,8.45383682155,0.0,8.45383682155
 10/27  23:00:00,21.4177688985,0.419725443412,1.58290915601,0.0,3.54045821811,10.5176760807,4.75474090236,0.0,4.75474090236
 10/27  24:00:00,17.3829001219,0.346864182859,1.32415719566,0.0,2.55330491699,7.80157382632,1.51803197306,0.0,1.51803197306
 10/28  01:00:00,16.6452911981,0.314669862525,1.20746720816,0.0,2.55330491699,7.21284921042,0.902676901602,0.0,0.902676901602
 10/28  02:00:00,16.220358824,0.287758889424,1.10380811507,0.0,2.55330491699,6.91848690247,0.439466894382,0.0,0.439466894382
 10/28  03:00:00,15.9060226474,0.254778390756,0.969633591186,0.0,2.55330491699,6.7713057485,0.439483826387,0.0,0.439483826387
 10/28  04:00:00,17.8812802255,0.236031220501,0.887144891736,0.0,3.82705111198,7.57405300124,0.903086177388,0.0,0.903086177388
 10/28  05:00:00,22.4083754237,0.238451027144,0.87320782141,0.0,6.02426329834,9.91545327661,4.46071968256,0.0,4.46071968256
 10/28  06:00:00,27.9700643223,0.294240351438,1.06085631566,0.0,6.51253267309,14.7454349813,14.832130089,0.0,14.832130089
 10/28  07:00:00,28.7471741286,0.258235011472,0.934034855689,0.0,6.01364874671,17.9699221805,15.7614718893,0.0,15.7614718893
 10/28  08:00:00,22.6498532801,0.186820916653,0.67809619049,0.0,3.66783283761,18.1171033345,15.1424159717,0.0,15.1424159717
 10/28  09:00:00,19.9217983301,0.20742739152,0.753066606152,0.0,3.10526160149,15.8560427302,13.285238983,0.0,13.285238983
 10/28  10:00:00,17.0647902041,0.220245142667,0.799867432094,0.0,3.10526160149,12.9394160272,12.0471209846,0.0,12.0471209846
 10/28  11:00:00,17.2450003432,0.225225813543,0.827915746503,0.0,3.10526160149,13.0865971812,9.72564973764,0.0,9.72564973764
 10/28  12:00:00,17.2220330656,0.248823788023,0.928531648405,0.0,3.10526160149,12.9394160272,8.48753173926,0.0,8.48753173926
 10/28  13:00:00,16.9109778368,0.272670217828,1.03517345179,0.0,3.10526160149,12.4978725653,7.55894324048,0.0,7.55894324048
 10/28  14:00:00,16.877461707,0.296532392976,1.12497630088,0.0,3.10526160149,12.3506914113,6.63035474169,0.0,6.63035474169
 10/28  15:00:00,18.311073442,0.312647188401,1.17746378709,0.0,4.02872759285,12.7922348732,7.55894324048,0.0,7.55894324048
 10/28  16:00:00,26.144889271,0.398178806458,1.4753946107,0.0,6.50191812146,17.7693977319,8.79706123886,0.0,8.79706123886
 10/28  17:00:00,33.6932752843,0.474752434793,1.71656652018,0.0,8.38069375907,23.1212625696,11.5828267352,0.0,11.5828267352
 10/28  18:00:00,39.6396297641,0.506276185401,1.7991644198,0.0,10.6415932552,23.1212625696,13.5947684826,0.0,13.5947684826
 10/28  19:00:00,40.3972838235,0.495301014506,1.75140496161,0.0,12.3080778603,20.4854999863,12.9757094834,0.0,12.9757094834
 10/28  20:00:00,39.8985341938,0.482276681516,1.7058005582,0.0,12.456681583,19.8967753704,11.8923562348,0.0,11.8923562348
 10/28  21:00:00,34.2220425771,0.437095728881,1.53799091605,0.0,9.18739968257,17.702556249,9.72564973764,0.0,9.72564973764
 10/28  22:00:00,26.8931210667,0.349049338712,1.23242835748,0.0,5.91811778209,14.0365255879,8.48753173926,0.0,8.48753173926
 10/28  23:00:00,20.6074175496,0.26189848144,0.930384769081,0.0,3.54045821811,10.5176760807,4.77317774413,0.0,4.77317774413
 10/28  24:00:00,16.4748534607,0.167895381997,0.595079335328,0.0,2.55330491699,7.80157382632,1.52311799838,0.0,1.52311799838
 10/29  01:00:00,15.7035771475,0.127586397573,0.452836622495,0.0,2.55330491699,7.21284921042,0.905222212166,0.0,0.905222212166
 10/29  02:00:00,15.3611286814,0.116157147863,0.416179714086,0.0,2.55330491699,6.91848690247,0.440103538081,0.0,0.440103538081
