Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/29  03:00:00,15.1796653078,0.110857515507,0.387197126755,0.0,2.55330491699,6.7713057485,0.518920364955,0.0787997859033,0.440120579052
 10/29  04:00:00,17.264879168,0.117509092508,0.389265962245,0.0,3.82705111198,7.57405300124,1.12444479617,0.218810664901,0.905634131266
 10/29  05:00:00,22.0845595613,0.172380547465,0.615462438633,0.0,6.02426329834,9.91545327661,4.56475731827,0.0868190516348,4.47793826663
 10/29  06:00:00,27.7145981083,0.236549698704,0.86308075439,0.0,6.51253267309,14.7454349813,14.9155896555,0.0234789160641,14.8921107394
 10/29  07:00:00,28.7085310595,0.24371452742,0.909912270581,0.0,6.01364874671,17.9699221805,15.8410230499,0.0157417430592,15.8252813068
 10/29  08:00:00,23.0377492175,0.258389769413,0.994423275094,0.0,3.66783283761,18.1171033345,15.2061862124,0.00251322522634,15.2036729872
 10/29  09:00:00,20.2578963366,0.266161365884,1.03043063824,0.0,3.10526160149,15.8560427302,13.3388388714,0.0,13.3388388714
 10/29  10:00:00,17.5094981751,0.297708673841,1.16711187193,0.0,3.10526160149,12.9394160272,12.0956161218,0.0,12.0956161218
 10/29  11:00:00,17.9359985955,0.352061658873,1.39207815341,0.0,3.10526160149,13.0865971812,9.76457346616,0.0,9.76457346616
 10/29  12:00:00,17.8570384007,0.361900726999,1.45046004459,0.0,3.10526160149,12.9394160272,8.5213507165,0.0,8.5213507165
 10/29  13:00:00,17.4253762054,0.363216799015,1.45902523925,0.0,3.10526160149,12.4978725653,7.58893365426,0.0,7.58893365426
 10/29  14:00:00,17.5330410049,0.41142722921,1.66566076256,0.0,3.10526160149,12.3506914113,6.65651659201,0.0,6.65651659201
 10/29  15:00:00,19.5455658992,0.530238294412,2.19436513831,0.0,4.02872759285,12.7922348732,7.58893365426,0.0,7.58893365426
 10/29  16:00:00,27.1696321353,0.568490309367,2.32982597212,0.0,6.50191812146,17.7693977319,8.83215640392,0.0,8.83215640392
 10/29  17:00:00,35.2107612975,0.737668021493,2.97113694666,0.0,8.38069375907,23.1212625696,11.6294075907,0.0,11.6294075907
 10/29  18:00:00,41.2022098624,0.774602559162,3.09341814437,0.0,10.6415932552,23.1212625696,13.6496445589,0.0,13.6496445589
 10/29  19:00:00,41.7200041298,0.718321663099,2.85110461936,0.0,12.3080778603,20.4854999863,13.028033184,0.0,13.028033184
 10/29  20:00:00,41.0478681509,0.679201451271,2.65820974553,0.0,12.456681583,19.8967753704,11.9402132781,0.0,11.9402132781
 10/29  21:00:00,35.3465473621,0.636114815312,2.46347661467,0.0,9.18739968257,17.702556249,9.76457346616,0.0,9.76457346616
 10/29  22:00:00,27.983681367,0.545051375922,2.12698662058,0.0,5.91811778209,14.0365255879,8.5213507165,0.0,8.5213507165
 10/29  23:00:00,21.5437248635,0.434575029455,1.69401553495,0.0,3.54045821811,10.5176760807,4.79168246752,0.0,4.79168246752
 10/29  24:00:00,17.3829322297,0.340612179543,1.33044130677,0.0,2.55330491699,7.80157382632,1.52822274966,0.0,1.52822274966
 10/30  01:00:00,16.5590313302,0.293217024456,1.14266017833,0.0,2.55330491699,7.21284921042,0.907776531348,0.0,0.907776531348
 10/30  02:00:00,16.1545517906,0.270378063298,1.05538190788,0.0,2.55330491699,6.91848690247,0.440742420648,0.0,0.440742420648
 10/30  03:00:00,15.9933995447,0.266348645829,1.04544023336,0.0,2.55330491699,6.7713057485,0.440759565828,0.0,0.440759565828
 10/30  04:00:00,18.0898703702,0.270471541535,1.06129471542,0.0,3.82705111198,7.57405300124,0.908190978927,0.0,0.908190978927
 10/30  05:00:00,22.8353791804,0.312648054091,1.22601455114,0.0,6.02426329834,9.91545327661,4.49521582939,0.0,4.49521582939
 10/30  06:00:00,28.6048480314,0.404144730617,1.58573564554,0.0,6.51253267309,14.7454349813,14.9522938865,0.0,14.9522938865
 10/30  07:00:00,30.5217971673,0.38118106573,1.49934914437,0.0,6.01364874671,18.163451543,15.889305903,0.0,15.889305903
 10/30  08:00:00,25.4125143893,0.619695094039,1.56146955359,0.0,4.35151303671,18.8798367041,15.2651365737,0.0,15.2651365737
 10/30  09:00:00,23.7430318947,0.81603015412,2.51928383944,0.0,3.78894180059,16.6187760998,13.3926195094,0.0,13.3926195094
 10/30  10:00:00,21.6475118285,0.953823754932,3.20259687549,0.0,3.78894180059,13.7021493968,12.1442747943,0.0,12.1442747943
 10/30  11:00:00,22.1010579078,0.99562499577,3.46716056012,0.0,3.78894180059,13.8493305508,9.80362845328,0.0,9.80362845328
 10/30  12:00:00,23.5407438548,1.31133742132,4.90157529966,0.0,3.69398621738,13.6338449159,8.5552837381,0.0,8.5552837381
 10/30  13:00:00,23.6801802071,1.38878295495,5.24184951628,0.0,3.78894180059,13.2606059349,7.61902520171,0.0,7.61902520171
 10/30  14:00:00,23.5739926253,1.39555132995,5.27607471351,0.0,3.78894180059,13.1134247809,6.68276666532,0.0,6.68276666532
 10/30  15:00:00,24.8105054724,1.37817628361,5.16495315358,0.0,4.71240779196,13.5549682428,7.61902520171,0.0,7.61902520171
 10/30  16:00:00,33.3615233219,1.58583450756,6.05795939179,0.0,7.18559832057,18.5321311015,8.86736991689,0.0,8.86736991689
 10/30  17:00:00,40.256016442,1.63935054092,6.92118020931,0.0,8.38069375907,23.3147919321,11.6761455261,0.0,11.6761455261
 10/30  18:00:00,45.5688614478,1.60485312648,6.62981916244,0.0,10.6415932552,23.1212625696,13.7047056882,0.0,13.7047056882
 10/30  19:00:00,45.66409873,1.48378178982,6.02973909288,0.0,12.3080778603,20.4854999863,13.0805333306,0.0,13.0805333306
 10/30  20:00:00,44.5572936899,1.36574593653,5.48109079921,0.0,12.456681583,19.8967753704,11.9882317049,0.0,11.9882317049
 10/30  21:00:00,38.1630981736,1.19298364228,4.7231585992,0.0,9.18739968257,17.702556249,9.80362845328,0.0,9.80362845328
 10/30  22:00:00,29.9239576187,0.937256612012,3.67505763627,0.0,5.91811778209,14.0365255879,8.5552837381,0.0,8.5552837381
 10/30  23:00:00,22.9659804413,0.722135795512,2.82871034667,0.0,3.54045821811,10.5176760807,4.81024959254,0.0,4.81024959254
 10/30  24:00:00,18.3130083838,0.530817883739,2.07031175666,0.0,2.55330491699,7.80157382632,1.53334471518,0.0,1.53334471518
 10/31  01:00:00,17.3092596816,0.447824449912,1.73828110419,0.0,2.55330491699,7.21284921042,0.910339104526,0.0,0.910339104526
 10/31  02:00:00,16.8021132057,0.404389305215,1.56893208101,0.0,2.55330491699,6.91848690247,0.441383353207,0.0,0.441383353207
 10/31  03:00:00,16.4521305796,0.36502562334,1.40549429079,0.0,2.55330491699,6.7713057485,0.441400597769,0.0,0.441400597769
 10/31  04:00:00,18.4029075799,0.341235907964,1.30356755868,0.0,3.82705111198,7.57405300124,0.910755963962,0.0,0.910755963962
 10/31  05:00:00,22.965593148,0.349407591793,1.31946898105,0.0,6.02426329834,9.91545327661,4.51254725346,0.0,4.51254725346
 10/31  06:00:00,28.4312837569,0.386334596769,1.42998150492,0.0,6.51253267309,14.7454349813,15.0126617053,0.0,15.0126617053
 10/31  07:00:00,30.4155358955,0.381700912633,1.39256802567,0.0,6.01364874671,18.163451543,15.9535267175,0.0,15.9535267175
 10/31  08:00:00,25.4255346444,0.631467874447,1.56271702824,0.0,4.35151303671,18.8798367041,15.3267885291,0.0,15.3267885291
 10/31  09:00:00,23.3407208186,0.764755256781,2.16824766068,0.0,3.78894180059,16.6187760998,13.4465649703,0.0,13.4465649703
 10/31  10:00:00,21.6221740339,0.991031155278,3.14005168058,0.0,3.78894180059,13.7021493968,12.1930825922,0.0,12.1930825922
 10/31  11:00:00,23.058429368,1.23004529618,4.19011171994,0.0,3.78894180059,13.8493305508,9.84280313323,0.0,9.84280313323
 10/31  12:00:00,24.1328234083,1.47368251153,5.331309763,0.0,3.69398621738,13.6338449159,8.5893207551,0.0,8.5893207551
 10/31  13:00:00,24.6678225694,1.61177716424,6.00649766925,0.0,3.78894180059,13.2606059349,7.6492089715,0.0,7.6492089715
 10/31  14:00:00,25.3237173647,1.76054097442,6.66080980847,0.0,3.78894180059,13.1134247809,6.70909718791,0.0,6.70909718791
 10/31  15:00:00,27.273124928,1.87173435829,7.13401453455,0.0,4.71240779196,13.5549682428,7.6492089715,0.0,7.6492089715
 10/31  16:00:00,34.9355277456,1.91689670718,7.30090161589,0.0,7.18559832057,18.5321311015,8.90269134963,0.0,8.90269134963
 10/31  17:00:00,40.907145744,1.81608758849,7.3955724637,0.0,8.38069375907,23.3147919321,11.7230267004,0.0,11.7230267004
 10/31  18:00:00,46.0079545118,1.73957263628,6.93419271664,0.0,10.6415932552,23.1212625696,13.7599355649,0.0,13.7599355649
 10/31  19:00:00,45.8818468614,1.57920324554,6.15206576848,0.0,12.3080778603,20.4854999863,13.1331943758,0.0,13.1331943758
 10/31  20:00:00,44.3063582174,1.38144646171,5.21445480158,0.0,12.456681583,19.8967753704,12.036397295,0.0,12.036397295
 10/31  21:00:00,37.8651443057,1.19165282053,4.42653555304,0.0,9.18739968257,17.702556249,9.84280313323,0.0,9.84280313323
 10/31  22:00:00,29.7399396894,0.943712747668,3.48458357123,0.0,5.91811778209,14.0365255879,8.5893207551,0.0,8.5893207551
 10/31  23:00:00,22.6351293321,0.690892503331,2.52910252966,0.0,3.54045821811,10.5176760807,4.82887362072,0.0,4.82887362072
 10/31  24:00:00,17.9610879803,0.486546565083,1.76266267186,0.0,2.55330491699,7.80157382632,1.53848237813,0.0,1.53848237813
 11/01  01:00:00,16.9879315942,0.404469086044,1.46030838071,0.0,2.55330491699,7.21284921042,0.912909174626,0.0,0.912909174626
 11/01  02:00:00,16.4802118539,0.358774700569,1.2926453339,0.0,2.55330491699,6.91848690247,0.442026146276,0.0,0.442026146276
 11/01  03:00:00,16.1307195941,0.316651940462,1.13245698812,0.0,2.55330491699,6.7713057485,0.442043485318,0.0,0.442043485318
 11/01  04:00:00,18.0796115683,0.290734854318,1.03077260072,0.0,3.82705111198,7.57405300124,0.913328327541,0.0,0.913328327541
 11/01  05:00:00,22.6884347725,0.307702558067,1.08401563926,0.0,6.02426329834,9.91545327661,4.52992740553,0.0,4.52992740553
 11/01  06:00:00,28.2794316265,0.368562932358,1.29590103889,0.0,6.51253267309,14.7454349813,15.0731963159,0.0,15.0731963159
 11/01  07:00:00,29.9299911904,0.289216711107,0.999507522023,0.0,6.01364874671,18.163451543,16.017924732,0.0,16.017924732
 11/01  08:00:00,24.0729470543,0.371284031646,0.47031328095,0.0,4.35151303671,18.8798367041,15.388610596,0.0,15.388610596
 11/01  09:00:00,21.086759388,0.333082456516,0.345959030297,0.0,3.78894180059,16.6187760998,13.5006592787,0.0,13.5006592787
 11/01  10:00:00,18.1127261828,0.322379821132,0.299255163611,0.0,3.78894180059,13.7021493968,12.2685837111,0.0265586493716,12.2420250617
 11/01  11:00:00,18.4541832784,0.375694121277,0.440216805265,0.0,3.78894180059,13.8493305508,10.1559796662,0.273893761381,9.8820859048
 11/01  12:00:00,17.9240665116,0.345764760115,0.250470617666,0.0,3.69398621738,13.6338449159,9.39248491788,0.76903323011,8.62345168777
 11/01  13:00:00,17.5931253306,0.369028948226,0.174548646496,0.0,3.78894180059,13.2606059349,9.6287662455,1.94929022049,7.67947602501
 11/01  14:00:00,17.4369044542,0.393536754255,0.141001118145,0.0,3.78894180059,13.1134247809,9.53797812899,2.80247776675,6.73550036224
 11/01  15:00:00,18.8261114146,0.420689212351,0.138046167083,0.0,4.71240779196,13.5549682428,11.1487271583,3.46925113332,7.67947602501
 11/01  16:00:00,26.3372419016,0.466988311013,0.152524168044,0.0,7.18559832057,18.5321311015,13.335588333,4.39747809099,8.93811024203
 11/01  17:00:00,32.1771456491,0.252974905277,0.228685052056,0.0,8.38069375907,23.3147919321,15.9142323355,4.1441951052,11.7700372303
 11/01  18:00:00,37.9198835594,0.273692394292,0.312002006197,0.0,10.6415932552,23.1212625696,17.7582402429,3.94292240991,13.815317833
 11/01  19:00:00,38.7542411763,0.299271694425,0.304391634548,0.0,12.3080778603,20.4854999863,17.8243074919,4.63830676747,13.1860007245
 11/01  20:00:00,38.3288668565,0.319668232587,0.298741669783,0.0,12.456681583,19.8967753704,17.2710570313,5.18636124671,12.0846957846
 11/01  21:00:00,32.8554922234,0.342101348795,0.266434942491,0.0,9.18739968257,17.702556249,15.8871480971,6.00506219228,9.8820859048
 11/01  22:00:00,25.8396343156,0.367843044313,0.1601479008,0.0,5.91811778209,14.0365255879,16.1496923527,7.52624066494,8.62345168777
 11/01  23:00:00,19.8661077993,0.409068353249,0.0419051469987,0.0,3.54045821811,10.5176760807,14.4221648748,9.57461583811,4.84754903671
 11/01  24:00:00,16.2005544257,0.488675682273,0.0,0.0,2.55330491699,7.80157382632,13.5213060555,11.9776718385,1.54363421702
 11/02  01:00:00,15.6752225613,0.552068433811,0.0,0.0,2.55330491699,7.21284921042,14.513488227,13.5980022447,0.915485982348
 11/02  02:00:00,15.4346313422,0.605839522686,0.0,0.0,2.55330491699,6.91848690247,15.4193841688,14.976713559,0.442670609821
 11/02  03:00:00,15.3410388413,0.659428175806,0.0,0.0,2.55330491699,6.7713057485,16.8152601198,16.3725720814,0.44268803837
 11/02  04:00:00,17.461310467,0.703206353699,0.0,0.0,3.82705111198,7.57405300124,18.4515228445,17.5356155359,0.915907308644
 11/02  05:00:00,22.0170910773,0.720374502099,0.0,0.0,6.02426329834,9.91545327661,22.565419896,18.0180687581,4.54735113783
 11/02  06:00:00,27.334244003,0.719276347781,0.0,0.0,6.51253267309,14.7454349813,33.1943755599,18.0604957705,15.1338797894
 11/02  07:00:00,29.382693586,0.74142662873,0.0,0.0,6.01364874671,18.163451543,34.7608739768,18.6783931012,16.0824808756
 11/02  08:00:00,24.2244777166,0.993127974888,0.0,0.0,4.35151303671,18.8798367041,34.3501958327,18.8996113664,15.4505844663
 11/02  09:00:00,21.3257627066,0.918044805425,0.0,0.0,3.78894180059,16.6187760998,30.3229957832,16.7681093681,13.5548864151
 11/02  10:00:00,18.3118764761,0.798278914717,0.0225063633383,0.0,3.78894180059,13.7021493968,25.5556819068,13.2645941979,12.2910877089
 11/02  11:00:00,18.4943046888,0.71338453321,0.142647803704,0.0,3.78894180059,13.8493305508,20.0871566196,10.1656914848,9.92146513476
 11/02  12:00:00,18.3527254729,0.64426780599,0.380626533108,0.0,3.69398621738,13.6338449159,15.6134685994,6.95580217088,8.65766642857
 11/02  13:00:00,18.2598142825,0.58049177042,0.629774776216,0.0,3.78894180059,13.2606059349,11.7364360437,4.02661864481,7.70981739892
 11/02  14:00:00,18.1293749739,0.527322682832,0.699685709255,0.0,3.78894180059,13.1134247809,9.19821658197,2.4362482127,6.76196836927
 11/02  15:00:00,19.7996854644,0.559214292054,0.973095137118,0.0,4.71240779196,13.5549682428,9.13188233526,1.42206493635,7.70981739892
 11/02  16:00:00,27.3723200564,0.556403740778,1.09818689306,0.0,7.18559832057,18.5321311015,9.51585984463,0.542243739514,8.97361610512
 11/02  17:00:00,33.0355018952,0.317330747939,1.02268545545,0.0,8.38069375907,23.3147919321,11.9285473179,0.111384123823,11.8171631941
 11/02  18:00:00,38.5366426873,0.293093300638,0.909360227759,0.0,10.6415932552,23.1212625696,14.001640086,0.130803994353,13.8708360916
 11/02  19:00:00,39.1605811071,0.260559934035,0.749443325769,0.0,12.3080778603,20.4854999863,13.6452731451,0.406336406594,13.2389367385
 11/02  20:00:00,38.6289794079,0.24605820614,0.672464247668,0.0,12.456681583,19.8967753704,12.7916581375,0.658545266879,12.1331128706
 11/02  21:00:00,33.0111908372,0.226827505496,0.537407399584,0.0,9.18739968257,17.702556249,11.1371268992,1.21566176442,9.92146513476
 11/02  22:00:00,25.8340760133,0.205916204651,0.316516438173,0.0,5.91811778209,14.0365255879,11.0727356497,2.41506922109,8.65766642857
 11/02  23:00:00,19.8301848932,0.239357616123,0.175692977981,0.0,3.54045821811,10.5176760807,9.13421421528,4.26794390531,4.86627030997
 11/02  24:00:00,16.1235430226,0.314546007236,0.0971182719963,0.0,2.55330491699,7.80157382632,8.21540622611,6.66660751991,1.5487987062
 11/03  01:00:00,15.549528317,0.363269946935,0.0631042426505,0.0,2.55330491699,7.21284921042,9.00454736214,8.08647859575,0.918068766381
 11/03  02:00:00,15.2686651871,0.401244919618,0.038628448023,0.0,2.55330491699,6.91848690247,9.62638758379,9.18307103049,0.443316553307
 11/03  03:00:00,15.1398671566,0.440857962814,0.0173985282483,0.0,2.55330491699,6.7713057485,10.7634998035,10.3201657371,0.443334066323
 11/03  04:00:00,17.2357667977,0.469480386129,0.00818229828379,0.0,3.82705111198,7.57405300124,12.0179267118,11.0994345675,0.918492144282
 11/03  05:00:00,21.7921395554,0.477248422367,0.0181745578858,0.0,6.02426329834,9.91545327661,15.7813449542,11.2165316645,4.56481328969
 11/03  06:00:00,27.1345174944,0.472713574136,0.0468362649771,0.0,6.51253267309,14.7454349813,26.0909979113,10.8963037587,15.1946941526
 11/03  07:00:00,29.196772764,0.520026342537,0.0354794642592,0.0,6.01364874671,18.163451543,28.4336570487,12.2864810182,16.1471760305
 11/03  08:00:00,24.0302011729,0.766999442803,0.0318519884425,0.0,4.35151303671,18.8798367041,27.9420576527,12.4293658657,15.512691787
 11/03  09:00:00,21.2416537745,0.67912665604,0.154809217317,0.0,3.78894180059,16.6187760998,22.7891706088,9.17994028825,13.6092303205
 11/03  10:00:00,18.8072228825,0.619096156999,0.697035527454,0.0,3.78894180059,13.7021493968,16.9250845918,4.58482858755,12.3402560043
 11/03  11:00:00,19.7308882915,0.659657022876,1.43295891668,0.0,3.78894180059,13.8493305508,11.7482263638,1.78729720243,9.96092916135
 11/03  12:00:00,19.6435813858,0.63886004649,1.67689020548,0.0,3.69398621738,13.6338449159,9.05291804276,0.360963197658,8.6919548451
 11/03  13:00:00,19.7107921951,0.672879196774,1.98836526242,0.0,3.78894180059,13.2606059349,7.74022410792,0.0,7.74022410792
 11/03  14:00:00,19.8457155931,0.724370065568,2.21897894566,0.0,3.78894180059,13.1134247809,6.78849337074,0.0,6.78849337074
 11/03  15:00:00,21.0879079384,0.714018775578,2.10651312761,0.0,4.71240779196,13.5549682428,7.74022410792,0.0,7.74022410792
 11/03  16:00:00,28.5513185595,0.730604679325,2.10298445759,0.0,7.18559832057,18.5321311015,9.00919842416,0.0,9.00919842416
 11/03  17:00:00,34.2711794868,0.540733390676,2.03496040438,0.0,8.38069375907,23.3147919321,11.8643906357,0.0,11.8643906357
 11/03  18:00:00,40.077860344,0.583747457069,2.15992372797,0.0,10.6415932552,23.1212625696,13.9264738996,0.0,13.9264738996
 11/03  19:00:00,40.6894553763,0.544372406656,1.99450512226,0.0,12.3080778603,20.4854999863,13.2919867415,0.0,13.2919867415
 11/03  20:00:00,39.9312500365,0.483109245877,1.73768383651,0.0,12.456681583,19.8967753704,12.1816342148,0.0,12.1816342148
 11/03  21:00:00,34.1390744748,0.41712120682,1.47499733583,0.0,9.18739968257,17.702556249,9.96092916135,0.0,9.96092916135
 11/03  22:00:00,26.7341694717,0.316884181946,1.10564191929,0.0,5.91811778209,14.0365255879,8.6919548451,0.0,8.6919548451
 11/03  23:00:00,20.3446319368,0.210425197215,0.719072440507,0.0,3.54045821811,10.5176760807,4.88503189638,0.0,4.88503189638
 11/03  24:00:00,16.308250902,0.136562195299,0.459809963366,0.0,2.55330491699,7.80157382632,1.55397431624,0.0,1.55397431624
 11/04  01:00:00,15.5717714855,0.103082909111,0.345534448931,0.0,2.55330491699,7.21284921042,0.920656763636,0.0,0.920656763636
 11/04  02:00:00,15.179099124,0.086118255763,0.264189048762,0.0,2.55330491699,6.91848690247,0.607079654493,0.163115868733,0.443963785761
 11/04  03:00:00,14.9722885045,0.084703388209,0.205974450767,0.0,2.55330491699,6.7713057485,0.96713878723,0.523157409094,0.443981378135
 11/04  04:00:00,17.0453347247,0.0999172550471,0.187313356367,0.0,3.82705111198,7.57405300124,1.91761677614,0.996534706415,0.921082069723
 11/04  05:00:00,21.6392373363,0.124278187421,0.21824257365,0.0,6.02426329834,9.91545327661,5.91208242979,1.32977374075,4.58230868904
 11/04  06:00:00,27.0798046224,0.160582158122,0.304254809071,0.0,6.51253267309,14.7454349813,16.801051159,1.5454297654,15.2556213936
 11/04  07:00:00,28.9917282758,0.189029554409,0.354961126547,0.0,6.01364874671,17.9699221805,18.0733593962,1.86136835835,16.2119910378
 11/04  08:00:00,22.4246318589,0.204764452722,0.434931233245,0.0,3.66783283761,18.1171033345,17.3470652044,1.77215103881,15.5749141656
 11/04  09:00:00,20.059906377,0.2775545278,0.821047516685,0.0,3.10526160149,15.8560427302,14.73010296,1.06642805837,13.6636749016
 11/04  10:00:00,17.7924384068,0.374613217191,1.37314756029,0.0,3.10526160149,12.9394160272,12.7083495782,0.318834190967,12.3895153872
 11/04  11:00:00,19.1944642127,0.59143209775,2.41117333176,0.0,3.10526160149,13.0865971812,10.0004662976,0.0,10.0004662976
 11/04  12:00:00,20.0535177795,0.757022819213,3.25181733115,0.0,3.10526160149,12.9394160272,8.7263067832,0.0,8.7263067832
 11/04  13:00:00,21.2112946904,1.02049722782,4.5876632954,0.0,3.10526160149,12.4978725653,7.77068714737,0.0,7.77068714737
 11/04  14:00:00,21.6692610782,1.12239657403,5.09091149102,0.0,3.10526160149,12.3506914113,6.81506751153,0.0,6.81506751153
 11/04  15:00:00,22.4685710511,1.03959667184,4.60801191277,0.0,4.02872759285,12.7922348732,7.77068714737,0.0,7.77068714737
 11/04  16:00:00,29.7084758516,1.01801417466,4.41914582305,0.0,6.50191812146,17.7693977319,9.04484666181,0.0,9.04484666181
 11/04  17:00:00,37.3846057512,1.12803698861,4.7546124332,0.0,8.38069375907,23.1212625696,11.9117055693,0.0,11.9117055693
 11/04  18:00:00,43.0698169915,1.13888411109,4.5967437215,0.0,10.6415932552,23.1212625696,13.9822147803,0.0,13.9822147803
 11/04  19:00:00,43.1447888566,1.02388701253,3.97032399667,0.0,12.3080778603,20.4854999863,13.3451350231,0.0,13.3451350231
 11/04  20:00:00,41.891582308,0.881399583893,3.29972576996,0.0,12.456681583,19.8967753704,12.2302454479,0.0,12.2302454479
 11/04  21:00:00,35.6948446595,0.739405780754,2.70848294658,0.0,9.18739968257,17.702556249,10.0004662976,0.0,10.0004662976
 11/04  22:00:00,27.8627178676,0.554841900556,1.99623259659,0.0,5.91811778209,14.0365255879,8.7263067832,0.0,8.7263067832
 11/04  23:00:00,21.2614203944,0.404431765431,1.44185432989,0.0,3.54045821811,10.5176760807,4.90382823986,0.0,4.90382823986
 11/04  24:00:00,17.063297144,0.297987082208,1.05343131838,0.0,2.55330491699,7.80157382632,1.55915951445,0.0,1.55915951445
 11/05  01:00:00,16.2110782905,0.242046984672,0.84587717837,0.0,2.55330491699,7.21284921042,0.923249209462,0.0,0.923249209462
 11/05  02:00:00,15.7260698774,0.201237483171,0.696040574795,0.0,2.55330491699,6.91848690247,0.444612115823,0.0,0.444612115823
 11/05  03:00:00,15.4155819924,0.16618447378,0.567786853126,0.0,2.55330491699,6.7713057485,0.444629782383,0.0,0.444629782383
 11/05  04:00:00,17.4078589927,0.148554318619,0.501200560836,0.0,3.82705111198,7.57405300124,0.923676318716,0.0,0.923676318716
 11/05  05:00:00,21.9844727582,0.158817100723,0.528939082317,0.0,6.02426329834,9.91545327661,4.59983215394,0.0,4.59983215394
 11/05  06:00:00,27.4879655261,0.202837212073,0.670160658827,0.0,6.51253267309,14.7454349813,15.3166434671,0.0,15.3166434671
 11/05  07:00:00,29.3253132106,0.204320777552,0.673254838252,0.0,6.01364874671,17.9699221805,16.2769067033,0.0,16.2769067033
 11/05  08:00:00,22.3856261008,0.139578152855,0.461111774931,0.0,3.66783283761,18.1171033345,15.6372331755,0.0,15.6372331755
 11/05  09:00:00,19.7736651563,0.18102756103,0.631333262761,0.0,3.10526160149,15.8560427302,13.7182040352,0.0,13.7182040352
 11/05  10:00:00,17.6910740747,0.34404959803,1.30234684726,0.0,3.10526160149,12.9394160272,12.43885127,0.0,12.43885127
 11/05  11:00:00,18.6496520173,0.482164184186,1.97562904988,0.0,3.10526160149,13.0865971812,10.0400648351,0.0,10.0400648351
 11/05  12:00:00,19.1809759137,0.594066222068,2.54223206246,0.0,3.10526160149,12.9394160272,8.76071206985,0.0,8.76071206985
 11/05  13:00:00,18.7596964096,0.5932129847,2.56334925772,0.0,3.10526160149,12.4978725653,7.8011974959,0.0,7.8011974959
 11/05  14:00:00,18.6682707945,0.608730921987,2.6035868594,0.0,3.10526160149,12.3506914113,6.84168292196,0.0,6.84168292196
 11/05  15:00:00,20.1234854631,0.629261785795,2.67326121085,0.0,4.02872759285,12.7922348732,7.8011974959,0.0,7.8011974959
 11/05  16:00:00,28.4403012473,0.800097917659,3.3688874758,0.0,6.50191812146,17.7693977319,9.08055026117,0.0,9.08055026117
 11/05  17:00:00,36.2218245378,0.928570729287,3.79129747919,0.0,8.38069375907,23.1212625696,11.959093983,0.0,11.959093983
 11/05  18:00:00,41.9084802514,0.932530374645,3.64176071783,0.0,10.6415932552,23.1212625696,14.0380422265,0.0,14.0380422265
 11/05  19:00:00,42.1463534956,0.835502806383,3.16027284189,0.0,12.3080778603,20.4854999863,13.3983658439,0.0,13.3983658439
 11/05  20:00:00,41.310406075,0.761116377088,2.83883274382,0.0,12.456681583,19.8967753704,12.2789321743,0.0,12.2789321743
 11/05  21:00:00,35.3546680501,0.662365616629,2.44534650132,0.0,9.18739968257,17.702556249,10.0400648351,0.0,10.0400648351
 11/05  22:00:00,27.8248306538,0.534126881442,1.97906040193,0.0,5.91811778209,14.0365255879,8.76071206985,0.0,8.76071206985
 11/05  23:00:00,21.4616246213,0.431841872236,1.61464844996,0.0,3.54045821811,10.5176760807,4.92265377407,0.0,4.92265377407
 11/05  24:00:00,17.3404275804,0.342790552023,1.28575828498,0.0,2.55330491699,7.80157382632,1.56435276526,0.0,1.56435276526
 11/06  01:00:00,17.2495860316,0.322292760169,1.21541452801,0.0,2.55330491699,7.80157382632,1.56699312822,0.0,1.56699312822
 11/06  02:00:00,16.5426819964,0.296080099441,1.12344776948,0.0,2.55330491699,7.21284921042,0.926386314008,0.0,0.926386314008
 11/06  03:00:00,16.1461275975,0.274144690614,1.04319108737,0.0,2.55330491699,6.91848690247,0.445377686296,0.0,0.445377686296
 11/06  04:00:00,15.9362670873,0.260454186541,0.994202235275,0.0,2.55330491699,6.7713057485,0.445388716721,0.0,0.445388716721
 11/06  05:00:00,18.0377361751,0.264986458718,1.01464560316,0.0,3.82705111198,7.57405300124,0.926652993173,0.0,0.926652993173
 11/06  06:00:00,22.7629908351,0.303987677062,1.16228658285,0.0,6.02426329834,9.91545327661,4.618507493,0.0,4.618507493
 11/06  07:00:00,27.6748347058,0.402225874521,1.55047450934,0.0,6.51253267309,14.7454349813,15.3780258208,0.0,15.3780258208
 11/06  08:00:00,26.2326199468,0.426736889048,1.62878276717,0.0,6.01364874671,18.163451543,16.3419048732,0.0,16.3419048732
 11/06  09:00:00,25.0823019507,0.578709774118,1.27224243489,0.0,4.35151303671,18.8798367041,15.6996303644,0.0,15.6996303644
 11/06  10:00:00,22.8568868719,0.67734243185,1.77182653892,0.0,3.78894180059,16.6187760998,13.7728015729,0.0,13.7728015729
 11/06  11:00:00,20.7890870021,0.816287141878,2.48170866214,0.0,3.78894180059,13.7021493968,12.4882490422,0.0,12.4882490422
 11/06  12:00:00,22.4897134244,1.09953971642,3.75190135603,0.0,3.78894180059,13.8493305508,10.079713047,0.0,10.079713047
 11/06  13:00:00,22.8419697914,1.23886830578,4.27527035181,0.0,3.69398621738,13.6338449159,8.79516051626,0.0,8.79516051626
 11/06  14:00:00,21.6181880914,1.08366334534,3.48497701019,0.0,3.78894180059,13.2606059349,7.83174611819,0.0,7.83174611819
 11/06  15:00:00,20.5944416393,0.938540049118,2.7535350083,0.0,3.78894180059,13.1134247809,6.86833172012,0.0,6.86833172012
 11/06  16:00:00,21.3396330265,0.82151227821,2.25074471309,0.0,4.71240779196,13.5549682428,7.83174611819,0.0,7.83174611819
 11/06  17:00:00,28.8262481303,0.842026091261,2.26649261643,0.0,7.18559832057,18.5321311015,9.11629864895,0.0,9.11629864895
 11/06  18:00:00,38.8035790051,0.596482333053,2.04744431355,0.0,8.38069375907,23.3147919321,12.0065418431,0.0,12.0065418431
 11/06  19:00:00,41.7884625788,0.607589411456,2.06101734178,0.0,10.6415932552,23.1212625696,14.0939397056,0.0,14.0939397056
 11/06  20:00:00,40.4934288018,0.536820861737,1.80603009274,0.0,12.3080778603,20.4854999863,13.4516634402,0.0,13.4516634402
 11/06  21:00:00,39.6591321846,0.45307765655,1.49559757394,0.0,12.456681583,19.8967753704,12.3276799758,0.0,12.3276799758
 11/06  22:00:00,33.890595808,0.38531919819,1.25832067771,0.0,9.18739968257,17.702556249,10.079713047,0.0,10.079713047
 11/06  23:00:00,26.5215455978,0.284678186553,0.925224040832,0.0,5.91811778209,14.0365255879,8.79516051626,0.0,8.79516051626
 11/06  24:00:00,20.1330059056,0.170376028374,0.547495578117,0.0,3.54045821811,10.5176760807,4.94150292399,0.0,4.94150292399
 11/07  01:00:00,16.0941561254,0.0914262535099,0.290851128466,0.0,2.55330491699,7.80157382632,1.57219233336,0.0,1.57219233336
 11/07  02:00:00,15.3845602657,0.0640140722483,0.19739206601,0.0,2.55330491699,7.21284921042,0.952236282855,0.0232490141406,0.928987268714
 11/07  03:00:00,15.0181151425,0.0616370009926,0.127686322005,0.0,2.55330491699,6.91848690247,0.926777213567,0.480749193936,0.446028019632
 11/07  04:00:00,14.8415705496,0.0898950186898,0.0700648654126,0.0,2.55330491699,6.7713057485,2.03076797055,1.58472888902,0.446039081534
 11/07  05:00:00,16.9387770562,0.140374301558,0.0402986413548,0.0,3.82705111198,7.57405300124,3.95321417363,3.02395945868,0.929254714948
 11/07  06:00:00,21.5395982755,0.199237132341,0.0436445679813,0.0,6.02426329834,9.91545327661,9.06218519358,4.42611157238,4.6360736212
 11/07  07:00:00,26.0657630861,0.261502083534,0.0821266806449,0.0,6.51253267309,14.7454349813,21.0744970859,5.63531410779,15.4391829781
 11/07  08:00:00,24.6239558136,0.271809347047,0.175046175975,0.0,6.01364874671,18.163451543,21.5036093619,5.09664521415,16.4069641477
 11/07  09:00:00,24.0954520497,0.534456786176,0.329645521878,0.0,4.35151303671,18.8798367041,20.2074939809,4.44540673257,15.7620872483
 11/07  10:00:00,21.6009722314,0.560167652936,0.633086677258,0.0,3.78894180059,16.6187760998,16.9951942525,3.16774290627,13.8274513462
 11/07  11:00:00,18.9524299404,0.566517817515,0.894820924809,0.0,3.78894180059,13.7021493968,14.3517713813,1.81407730616,12.5376940752
 11/07  12:00:00,19.4330754265,0.59338186662,1.20142120796,0.0,3.78894180059,13.8493305508,10.8920511526,0.772651960694,10.1193991919
 11/07  13:00:00,19.150848311,0.576850188442,1.24616698874,0.0,3.69398621738,13.6338449159,9.04680597676,0.217164055918,8.82964192084
 11/07  14:00:00,19.1601687967,0.619465347562,1.49115571329,0.0,3.78894180059,13.2606059349,7.88262593659,0.0203019690579,7.86232396753
 11/07  15:00:00,18.9400969275,0.600371165301,1.43735918032,0.0,3.78894180059,13.1134247809,6.89500601423,0.0,6.89500601423
 11/07  16:00:00,20.183600235,0.57885787334,1.33736632642,0.0,4.71240779196,13.5549682428,7.86232396753,0.0,7.86232396753
 11/07  17:00:00,27.6530070947,0.592144989646,1.34313268253,0.0,7.18559832057,18.5321311015,9.1520812386,0.0,9.1520812386
 11/07  18:00:00,37.728771096,0.362444759722,1.20667397782,0.0,8.38069375907,23.3147919321,12.0540350985,0.0,12.0540350985
 11/07  19:00:00,40.757476888,0.384303711578,1.25331735085,0.0,10.6415932552,23.1212625696,14.149890664,0.0,14.149890664
 11/07  20:00:00,39.6712676248,0.358919711797,1.16177006562,0.0,12.3080778603,20.4854999863,13.5050120285,0.0,13.5050120285
 11/07  21:00:00,39.0815869452,0.325830068166,1.04529992294,0.0,12.456681583,19.8967753704,12.3764744163,0.0,12.3764744163
 11/07  22:00:00,33.4410410565,0.284356693383,0.909728430963,0.0,9.18739968257,17.702556249,10.1225708998,0.00317170788586,10.1193991919
 11/07  23:00:00,26.1985830374,0.219223075463,0.66771659149,0.0,5.91811778209,14.0365255879,9.10954187883,0.279899957988,8.82964192084
 11/07  24:00:00,20.0162159351,0.167850588606,0.433231047422,0.0,3.54045821811,10.5176760807,5.73421993714,0.773849829515,4.96037010763
 11/08  01:00:00,16.110057967,0.156395983933,0.241783239736,0.0,2.55330491699,7.80157382632,3.4412518325,1.8638560903,1.5773957422
 11/08  02:00:00,15.4762244717,0.178669994692,0.174400349609,0.0,2.55330491699,7.21284921042,3.76711461239,2.83552440499,0.931590207405
 11/08  03:00:00,15.1654276372,0.213352002451,0.123283815242,0.0,2.55330491699,6.91848690247,4.46026813468,4.01358929515,0.446678839533
 11/08  04:00:00,15.0179502689,0.251846661746,0.0844929416209,0.0,2.55330491699,6.7713057485,5.65800896923,5.21131903966,0.446689929567
 11/08  05:00:00,17.1097902711,0.28461949034,0.0670666675105,0.0,3.82705111198,7.57405300124,7.05859351278,6.12673517294,0.931858339835
 11/08  06:00:00,21.6950638342,0.313113136289,0.0852341226683,0.0,6.02426329834,9.91545327661,11.3247977467,6.67114586293,4.65365188381
 11/08  07:00:00,27.096198046,0.337070241251,0.144160149497,0.0,6.51253267309,14.7454349813,22.2846078534,6.78422724962,15.5003806038
 11/08  08:00:00,24.7681077926,0.325015298756,0.265992203283,0.0,6.01364874671,18.163451543,22.0449900836,5.57292374263,16.472066341
 11/08  09:00:00,24.2364811902,0.557259838583,0.447871609917,0.0,4.35151303671,18.8798367041,20.0541920364,4.22960670247,15.824585334
 11/08  10:00:00,22.2731870301,0.642194349548,1.22327477938,0.0,3.78894180059,16.6187760998,15.8470022523,1.96486508118,13.8821371711
 11/08  11:00:00,20.1667083619,0.747274362468,1.92834280138,0.0,3.78894180059,13.7021493968,13.4403844199,0.853212693631,12.5871717262
 11/08  12:00:00,20.9227412391,0.826201237931,2.45826764922,0.0,3.78894180059,13.8493305508,10.2714829131,0.112371395945,10.1591115171
 11/08  13:00:00,21.0061975652,0.885935639443,2.79243079194,0.0,3.69398621738,13.6338449159,8.86414607225,0.0,8.86414607225
 11/08  14:00:00,21.6332198726,1.03528661774,3.54838551896,0.0,3.78894180059,13.2606059349,7.8929219886,0.0,7.8929219886
 11/08  15:00:00,22.0653553468,1.14924195235,4.01374681263,0.0,3.78894180059,13.1134247809,6.92169790495,0.0,6.92169790495
 11/08  16:00:00,23.1887696788,1.12824851134,3.79314513227,0.0,4.71240779196,13.5549682428,7.8929219886,0.0,7.8929219886
 11/08  17:00:00,30.2046636902,1.07495626329,3.41197800432,0.0,7.18559832057,18.5321311015,9.18788743347,0.0,9.18788743347
 11/08  18:00:00,39.5849759445,0.742383944942,2.68293964106,0.0,8.38069375907,23.3147919321,12.1015596844,0.0,12.1015596844
 11/08  19:00:00,42.4600443573,0.737421883516,2.60276664824,0.0,10.6415932552,23.1212625696,14.2058785323,0.0,14.2058785323
 11/08  20:00:00,41.1395940927,0.665417029046,2.3235992163,0.0,12.3080778603,20.4854999863,13.5583958099,0.0,13.5583958099
 11/08  21:00:00,40.3155979251,0.583538132405,2.02160283854,0.0,12.456681583,19.8967753704,12.4253010456,0.0,12.4253010456
 11/08  22:00:00,34.4276435115,0.493430111126,1.68725746826,0.0,9.18739968257,17.702556249,10.1591115171,0.0,10.1591115171
 11/08  23:00:00,26.9174704025,0.368651067005,1.23717596508,0.0,5.91811778209,14.0365255879,8.86414607225,0.0,8.86414607225
 11/08  24:00:00,20.5369953055,0.259291776925,0.862569229428,0.0,3.54045821811,10.5176760807,4.97924973765,0.0,4.97924973765
 11/09  01:00:00,16.4867277532,0.179658566887,0.595190442949,0.0,2.55330491699,7.80157382632,1.59886455446,0.0162627380157,1.58260181644
 11/09  02:00:00,15.7590601163,0.154629543417,0.481276445409,0.0,2.55330491699,7.21284921042,1.16990601586,0.235711656156,0.934194359707
 11/09  03:00:00,15.3611023066,0.145326022458,0.386984464678,0.0,2.55330491699,6.91848690247,1.12163654538,0.67430659205,0.447329953327
 11/09  04:00:00,15.1373468116,0.145493888937,0.310242257177,0.0,2.55330491699,6.7713057485,1.6679009328,1.22055986468,0.447341068121
 11/09  05:00:00,17.1825273122,0.149771863043,0.27465133594,0.0,3.82705111198,7.57405300124,2.51361804226,1.57915494544,0.934463096818
 11/09  06:00:00,21.7895394698,0.174060376447,0.318762518151,0.0,6.02426329834,9.91545327661,6.50700457695,1.83576750344,4.67123707351
 11/09  07:00:00,27.3269998673,0.216028063477,0.496004148536,0.0,6.51253267309,14.7454349813,17.1587242254,1.59712365217,15.5616005733
 11/09  08:00:00,25.2276255469,0.275552570186,0.774972686107,0.0,6.01364874671,18.163451543,17.6883867028,1.1511945293,16.5371921735
 11/09  09:00:00,24.932984085,0.585144439749,1.11648990353,0.0,4.35151303671,18.8798367041,16.9518688373,1.06476272404,15.8871061132
 11/09  10:00:00,22.8269922766,0.68862148433,1.7306528911,0.0,3.78894180059,16.6187760998,14.3819389177,0.445096064812,13.9368428529
 11/09  11:00:00,20.1140881001,0.692612840329,1.93038406175,0.0,3.78894180059,13.7021493968,12.6506808524,0.014013509344,12.6366673431
 11/09  12:00:00,20.8761995937,0.784499700712,2.45342754112,0.0,3.78894180059,13.8493305508,10.1988382622,0.0,10.1988382622
 11/09  13:00:00,21.1236017539,0.87679179338,2.91897882672,0.0,3.69398621738,13.6338449159,8.89866275242,0.0,8.89866275242
 11/09  14:00:00,21.7063850332,1.02464322688,3.63219407046,0.0,3.78894180059,13.2606059349,7.92353112007,0.0,7.92353112007
 11/09  15:00:00,21.5334566572,1.02862418601,3.6024658893,0.0,3.78894180059,13.1134247809,6.94839948772,0.0,6.94839948772
 11/09  16:00:00,22.6929058123,1.00911492097,3.41641485614,0.0,4.71240779196,13.5549682428,7.92353112007,0.0,7.92353112007
 11/09  17:00:00,30.049532053,1.01646061763,3.31534201286,0.0,7.18559832057,18.5321311015,9.22370662987,0.0,9.22370662987
 11/09  18:00:00,39.7933102017,0.756703027692,2.87695481556,0.0,8.38069375907,23.3147919321,12.1491015269,0.0,12.1491015269
 11/09  19:00:00,42.8781018314,0.794416745141,2.96382926064,0.0,10.6415932552,23.1212625696,14.2618867303,0.0,14.2618867303
 11/09  20:00:00,41.7471147463,0.762504630238,2.83403226873,0.0,12.3080778603,20.4854999863,13.6117989754,0.0,13.6117989754
 11/09  21:00:00,41.0351699491,0.706275549415,2.61843744554,0.0,12.456681583,19.8967753704,12.4741454044,0.0,12.4741454044
 11/09  22:00:00,35.3308065477,0.651324189946,2.43252642557,0.0,9.18739968257,17.702556249,10.1988382622,0.0,10.1988382622
 11/09  23:00:00,27.826084811,0.531632858597,1.98280858194,0.0,5.91811778209,14.0365255879,8.89866275242,0.0,8.89866275242
 11/09  24:00:00,21.3602837089,0.414313438926,1.53083597088,0.0,3.54045821811,10.5176760807,4.99813622302,0.0,4.99813622302
 11/10  01:00:00,17.1732198319,0.312807541298,1.14853354723,0.0,2.55330491699,7.80157382632,1.58780901695,0.0,1.58780901695
 11/10  02:00:00,16.3319602174,0.259990067142,0.94881602279,0.0,2.55330491699,7.21284921042,0.936798954877,0.0,0.936798954877
 11/10  03:00:00,15.8312785788,0.217101494391,0.785385264899,0.0,2.55330491699,6.91848690247,0.44798116825,0.0,0.44798116825
 11/10  04:00:00,15.5144359217,0.181661444901,0.65116381131,0.0,2.55330491699,6.7713057485,0.447992304406,0.0,0.447992304406
 11/10  05:00:00,17.5018293711,0.163288669296,0.580436588572,0.0,3.82705111198,7.57405300124,0.937068214542,0.0,0.937068214542
 11/10  06:00:00,22.1117697926,0.18056543743,0.634487779972,0.0,6.02426329834,9.91545327661,4.68882398094,0.0,4.68882398094
 11/10  07:00:00,27.3267091444,0.160902426414,0.550839062698,0.0,6.51253267309,14.7454349813,15.6374411586,0.0146164033512,15.6228247553
 11/10  08:00:00,24.7950028676,0.150127535048,0.467775041999,0.0,6.01364874671,18.163451543,16.8591713688,0.25684900984,16.602322359
 11/10  09:00:00,23.9402585525,0.370051804504,0.33885700627,0.0,4.35151303671,18.8798367041,16.5749588501,0.625327778937,15.9496310712
 11/10  10:00:00,21.053182347,0.388041874854,0.25742257101,0.0,3.78894180059,16.6187760998,15.629213673,1.63766148198,13.991552191
 11/10  11:00:00,18.1180452799,0.41490207616,0.212052005688,0.0,3.78894180059,13.7021493968,15.2999196671,2.61375339905,12.686166268
 11/10  12:00:00,18.2576995949,0.439534610744,0.179892632245,0.0,3.78894180059,13.8493305508,13.7003210651,3.46175340263,10.2385676625
 11/10  13:00:00,17.8686809988,0.477374792317,0.0634750726586,0.0,3.69398621738,13.6338449159,14.096103958,5.16292221841,8.93318173956
 11/10  14:00:00,17.6127191841,0.494443657117,0.0687277911025,0.0,3.78894180059,13.2606059349,13.5920900738,5.63794777644,7.95414229734
 11/10  15:00:00,17.601791321,0.479146062867,0.220278676269,0.0,3.78894180059,13.1134247809,11.3426733955,4.36757054041,6.97510285513
 11/10  16:00:00,19.0627432185,0.481603781385,0.313763401906,0.0,4.71240779196,13.5549682428,11.7184650662,3.76432276886,7.95414229734
 11/10  17:00:00,26.6013301019,0.496300449707,0.387300229586,0.0,7.18559832057,18.5321311015,12.7183775656,3.45884934532,9.2595282203
 11/10  18:00:00,36.7564497956,0.26673409396,0.330063343219,0.0,8.38069375907,23.3147919321,15.8984619232,3.70181537628,12.1966465469
 11/10  19:00:00,39.7853291907,0.293414931655,0.372058433465,0.0,10.6415932552,23.1212625696,18.2699829865,3.95208431475,14.3178986717
 11/10  20:00:00,38.7923104697,0.3216672489,0.320065373447,0.0,12.3080778603,20.4854999863,18.7160779669,5.05087225659,13.6652057103
 11/10  21:00:00,38.3477001965,0.352760155709,0.284483086663,0.0,12.456681583,19.8967753704,18.6373770624,6.11438403469,12.5229930277
 11/10  22:00:00,32.873273737,0.387877342647,0.238440462206,0.0,9.18739968257,17.702556249,17.614896026,7.37632836351,10.2385676625
 11/10  23:00:00,25.8733122753,0.442208488049,0.119460416747,0.0,5.91811778209,14.0365255879,18.7126778083,9.77949606873,8.93318173956
 11/10  24:00:00,19.9564443322,0.522650396332,0.0186596367302,0.0,3.54045821811,10.5176760807,17.7582237317,12.741199761,5.0170239707
 11/11  01:00:00,16.3382116117,0.626332868363,0.0,0.0,2.55330491699,7.80157382632,17.1819250663,15.5889092621,1.59301580421
 11/11  02:00:00,15.8338626735,0.710708546075,0.0,0.0,2.55330491699,7.21284921042,18.781647052,17.84224383,0.939403222032
 11/11  03:00:00,15.6150184503,0.786226630787,0.0,0.0,2.55330491699,6.91848690247,20.3425007826,19.8938684911,0.448632291506
 11/11  04:00:00,15.5392324306,0.857621765138,0.0,0.0,2.55330491699,6.7713057485,22.325879135,21.8772356894,0.448643445605
 11/11  05:00:00,17.6738081698,0.915704056519,0.0,0.0,3.82705111198,7.57405300124,24.4976787417,23.5580058201,0.939672921542
 11/11  06:00:00,22.2416428368,0.944926261592,0.0,0.0,6.02426329834,9.91545327661,29.1631045373,24.4566971411,4.70640739626
 11/11  07:00:00,27.5373703717,0.9224027164,0.0,0.0,6.51253267309,14.7454349813,39.4702363964,23.786201379,15.6840350174
 11/11  08:00:00,24.8357452595,0.852174331328,0.0,0.0,6.01364874671,17.9699221805,38.5109252997,21.8434876901,16.6674376096
 11/11  09:00:00,22.5708359756,0.778371471298,0.0075283313666,0.0,3.66783283761,18.1171033345,35.7533581204,19.7412164289,16.0121416916
 11/11  10:00:00,19.7439495707,0.660755939385,0.121889298832,0.0,3.10526160149,15.8560427302,29.3819722397,15.3357232559,14.0462489838
 11/11  11:00:00,16.931421845,0.548756937569,0.337987278024,0.0,3.10526160149,12.9394160272,23.2890679024,10.5534140599,12.7356538425
 11/11  12:00:00,17.3727457949,0.482844749314,0.698042262336,0.0,3.10526160149,13.0865971812,16.5305206322,6.25223267971,10.2782879525
 11/11  13:00:00,17.532040419,0.476622132708,1.01074065717,0.0,3.10526160149,12.9394160272,12.9067495685,3.9390567573,8.96769281119
 11/11  14:00:00,17.2276551017,0.468481697354,1.15603923718,0.0,3.10526160149,12.4978725653,10.7057662793,2.72101982411,7.98474645521
 11/11  15:00:00,17.172373169,0.442120749394,1.27429940641,0.0,3.10526160149,12.3506914113,8.44079702194,1.43899692272,7.00180009923
 11/11  16:00:00,18.4233649889,0.395634811225,1.20676771121,0.0,4.02872759285,12.7922348732,8.76445550344,0.779709048234,7.98474645521
 11/11  17:00:00,25.6530284616,0.346939483801,1.03477312394,0.0,6.50191812146,17.7693977319,9.88284704887,0.587505452352,9.29534159652
 11/11  18:00:00,37.1099875801,0.302663600491,0.841200983557,0.0,8.38069375907,23.1212625696,12.9019655441,0.65778487967,12.2441806645
 11/11  19:00:00,40.1978029837,0.295227612786,0.782719545362,0.0,10.6415932552,23.1212625696,15.1229538258,0.749056056722,14.3738977691
 11/11  20:00:00,39.1370273443,0.279039823562,0.707409673368,0.0,12.3080778603,20.4854999863,14.7042137121,0.985613513697,13.7186001985
 11/11  21:00:00,38.5832733118,0.262818657865,0.609997699788,0.0,12.456681583,19.8967753704,13.9585873665,1.38675791671,12.5718294498
 11/11  22:00:00,32.9467775259,0.243508312553,0.456313281235,0.0,9.18739968257,17.702556249,12.4064735532,2.12818560069,10.2782879525
 11/11  23:00:00,25.7755448431,0.235073066793,0.228828405841,0.0,5.91811778209,14.0365255879,12.7670908738,3.79939806259,8.96769281119
 11/11  24:00:00,19.8519674831,0.299738383836,0.137094800132,0.0,3.54045821811,10.5176760807,11.1414779138,6.10557052656,5.03590738726
 11/12  01:00:00,16.1687606906,0.38045332605,0.0764286211931,0.0,2.55330491699,7.80157382632,10.1833511016,8.58513046281,1.5982206388
 11/12  02:00:00,15.603858266,0.438773989429,0.0419301490956,0.0,2.55330491699,7.21284921042,11.2717671912,10.3297608009,0.942006390373
 11/12  03:00:00,15.3327764023,0.488163588782,0.0158209940677,0.0,2.55330491699,6.91848690247,12.2507808943,11.801497764,0.449283130326
 11/12  04:00:00,15.215781797,0.533640763621,0.000530367901122,0.0,2.55330491699,6.7713057485,13.5386249468,13.0893306479,0.449294298923
 11/12  05:00:00,17.329769304,0.571665190715,0.0,0.0,3.82705111198,7.57405300124,15.0049491891,14.0626727427,0.942276446468
 11/12  06:00:00,21.8819185502,0.585201974992,0.0,0.0,6.02426329834,9.91545327661,19.1388206436,14.4148385329,4.72398211067
 11/12  07:00:00,27.2249236506,0.607544555788,0.00241143957247,0.0,6.51253267309,14.7454349813,30.8192503417,15.0740371103,15.7452132314
 11/12  08:00:00,24.6154123498,0.583957113539,0.0478843080715,0.0,6.01364874671,17.9699221805,30.7890325376,14.0565138953,16.7325186422
 11/12  09:00:00,22.473909221,0.530797341794,0.158175706194,0.0,3.66783283761,18.1171033345,27.7064266462,11.6318071837,16.0746194625
 11/12  10:00:00,19.7750494344,0.459211721332,0.354533380574,0.0,3.10526160149,15.8560427302,22.2872942161,8.18637718284,14.1009170333
 11/12  11:00:00,17.2790393566,0.419606186683,0.814755540539,0.0,3.10526160149,12.9394160272,16.9085207252,4.12340531409,12.7851154111
 11/12  12:00:00,17.8412562068,0.436053195279,1.21334422832,0.0,3.10526160149,13.0865971812,12.4977561878,2.17976881838,10.3179873694
 11/12  13:00:00,18.2336058597,0.496091255207,1.69283697535,0.0,3.10526160149,12.9394160272,9.92777292109,0.92558717389,9.0021857472
 11/12  14:00:00,18.2656668975,0.553994630602,2.10853809968,0.0,3.10526160149,12.4978725653,8.08529183854,0.0699573080028,8.01533453053
 11/12  15:00:00,18.3493352748,0.602578322576,2.29080393905,0.0,3.10526160149,12.3506914113,7.02848331387,0.0,7.02848331387
 11/12  16:00:00,19.7947653149,0.624323827665,2.34947902078,0.0,4.02872759285,12.7922348732,8.01533453053,0.0,8.01533453053
 11/12  17:00:00,26.9685669792,0.571627704314,2.12562342101,0.0,6.50191812146,17.7693977319,9.33113615275,0.0,9.33113615275
 11/12  18:00:00,38.3529533478,0.523585506015,1.8632448457,0.0,8.38069375907,23.1212625696,12.2916898027,0.0,12.2916898027
 11/12  19:00:00,41.2454691266,0.483770777256,1.6418425238,0.0,10.6415932552,23.1212625696,14.4298674388,0.0,14.4298674388
 11/12  20:00:00,39.9487811052,0.415784001522,1.38241925637,0.0,12.3080778603,20.4854999863,13.7719666277,0.0,13.7719666277
 11/12  21:00:00,39.2832000677,0.366615437537,1.20612767601,0.0,12.456681583,19.8967753704,12.6206402083,0.0,12.6206402083
 11/12  22:00:00,33.6428054303,0.325008674145,1.07084082401,0.0,9.18739968257,17.702556249,10.3179873694,0.0,10.3179873694
 11/12  23:00:00,26.4128707545,0.255631682407,0.845595701653,0.0,5.91811778209,14.0365255879,9.0021857472,0.0,9.0021857472
 11/12  24:00:00,20.2035030873,0.188742722072,0.599626066087,0.0,3.54045821811,10.5176760807,5.21890513936,0.164124258816,5.05478088054
 11/13  01:00:00,16.252537248,0.150626945535,0.39003155912,0.0,2.55330491699,7.80157382632,2.35200669554,0.748584713732,1.60342198181
 11/13  02:00:00,15.5525151919,0.144750265687,0.284610798798,0.0,2.55330491699,7.21284921042,2.30112106631,1.35651337689,0.944607689413
 11/13  03:00:00,15.17701577,0.14267362597,0.20555032451,0.0,2.55330491699,6.91848690247,2.3241514567,1.87421796468,0.449933492021
 11/13  04:00:00,14.9978681478,0.148949036242,0.167308446022,0.0,2.55330491699,6.7713057485,2.74558842733,2.29564375568,0.449944671654
 11/13  05:00:00,17.0820858593,0.170372286787,0.153609459262,0.0,3.82705111198,7.57405300124,3.81705426837,2.87217625006,0.944878018319
 11/13  06:00:00,21.6619558853,0.189727113975,0.17551219612,0.0,6.02426329834,9.91545327661,7.88731358741,3.14577066943,4.74154291798
 11/13  07:00:00,27.1078747854,0.212587823456,0.280319306687,0.0,6.51253267309,14.7454349813,18.7287174074,2.9223761288,15.8063412786
 11/13  08:00:00,24.920672944,0.2600282604,0.483544393045,0.0,6.01364874671,18.163451543,19.4006438531,2.60309766946,16.7975461836
 11/13  09:00:00,24.5205220719,0.539437107095,0.749735223151,0.0,4.35151303671,18.8798367041,18.1003401834,1.96329430152,16.1370458819
 11/13  10:00:00,22.4977980411,0.652092690463,1.43798744941,0.0,3.78894180059,16.6187760998,15.2023103531,1.04677020295,14.1555401501
 11/13  11:00:00,20.2160924052,0.73901573292,1.98598547422,0.0,3.78894180059,13.7021493968,13.2068172379,0.372280911562,12.8345363263
 11/13  12:00:00,20.2248796938,0.688413700677,1.89819364122,0.0,3.78894180059,13.8493305508,10.3656268185,0.00797266182227,10.3576541566
 11/13  13:00:00,20.2544432151,0.749822154742,2.17678992658,0.0,3.69398621738,13.6338449159,9.03665033281,0.0,9.03665033281
