Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  14:00:00,21.2064227587,0.964082944851,3.19279207799,0.0,3.78894180059,13.2606059349,8.04589746495,0.0,8.04589746495
 11/13  15:00:00,21.4540651341,1.02355549421,3.52814305803,0.0,3.78894180059,13.1134247809,7.05514459708,0.0,7.05514459708
 11/13  16:00:00,22.6535424567,1.00196721907,3.3841992024,0.0,4.71240779196,13.5549682428,8.04589746495,0.0,8.04589746495
 11/13  17:00:00,29.6383190181,0.93980982475,2.98077977079,0.0,7.18559832057,18.5321311015,9.36690128877,0.0,9.36690128877
 11/13  18:00:00,39.5768626772,0.713196886982,2.70401343177,0.0,8.38069375907,23.3147919321,12.3391598924,0.0,12.3391598924
 11/13  19:00:00,42.7160487576,0.760252972274,2.83593995975,0.0,10.6415932552,23.1212625696,14.4857911061,0.0,14.4857911061
 11/13  20:00:00,41.5136423546,0.713870189947,2.64919431729,0.0,12.3080778603,20.4854999863,13.8252891942,0.0,13.8252891942
 11/13  21:00:00,40.6425334693,0.62977627603,2.30230023908,0.0,12.456681583,19.8967753704,12.6694108483,0.0,12.6694108483
 11/13  22:00:00,34.7774650321,0.547313314937,1.98319578496,0.0,9.18739968257,17.702556249,10.3576541566,0.0,10.3576541566
 11/13  23:00:00,27.2655151722,0.425634533383,1.52823726839,0.0,5.91811778209,14.0365255879,9.03665033281,0.0,9.03665033281
 11/13  24:00:00,20.8106571552,0.307587109864,1.08793574626,0.0,3.54045821811,10.5176760807,5.07363886135,0.0,5.07363886135
 11/14  01:00:00,16.6455088719,0.207836992941,0.725793135625,0.0,2.55330491699,7.80157382632,1.60861829532,0.0,1.60861829532
 11/14  02:00:00,15.8496989279,0.163107062101,0.563437738377,0.0,2.55330491699,7.21284921042,0.947206349211,0.0,0.947206349211
 11/14  03:00:00,15.3866006494,0.12664224571,0.431166584234,0.0,2.55330491699,6.91848690247,0.450583184044,0.0,0.450583184044
 11/14  04:00:00,15.102052387,0.0999411389673,0.320500582511,0.0,2.55330491699,6.7713057485,0.553493658854,0.102899287627,0.450594371227
 11/14  05:00:00,17.104332741,0.0948979888812,0.251330638881,0.0,3.82705111198,7.57405300124,1.38821277292,0.440735906251,0.947476866667
 11/14  06:00:00,21.6638367558,0.111181463889,0.255938716743,0.0,6.02426329834,9.91545327661,5.51801167717,0.758927061013,4.75908461616
 11/14  07:00:00,27.1203402947,0.150265876824,0.355106762566,0.0,6.51253267309,14.7454349813,16.8065588765,0.939157821357,15.8674010551
 11/14  08:00:00,24.9447532105,0.214840858394,0.552812061554,0.0,6.01364874671,18.163451543,17.9015500346,1.03904905812,16.8625009765
 11/14  09:00:00,24.4933280441,0.49631048277,0.765667819623,0.0,4.35151303671,18.8798367041,17.1164208116,0.917018349092,16.1994024625
 11/14  10:00:00,22.0805472599,0.540253890331,1.13257546839,0.0,3.78894180059,16.6187760998,14.4768883076,0.266786149462,14.2101021581
 11/14  11:00:00,20.1621064842,0.702194198835,1.96882108725,0.0,3.78894180059,13.7021493968,12.8871761203,0.00327416765088,12.8839019526
 11/14  12:00:00,21.1355430758,0.839353297778,2.65791742609,0.0,3.78894180059,13.8493305508,10.3972765672,0.0,10.3972765672
 11/14  13:00:00,21.3499403079,0.926860751178,3.0952484229,0.0,3.69398621738,13.6338449159,9.07107636168,0.0,9.07107636168
 11/14  14:00:00,21.3609195123,0.978869130951,3.33250264542,0.0,3.78894180059,13.2606059349,8.07642620753,0.0,8.07642620753
 11/14  15:00:00,21.6125898696,1.06499078269,3.64523250502,0.0,3.78894180059,13.1134247809,7.08177605338,0.0,7.08177605338
 11/14  16:00:00,22.1496377022,0.922047579178,2.96021408779,0.0,4.71240779196,13.5549682428,8.07642620753,0.0,8.07642620753
 11/14  17:00:00,29.4104466448,0.906974697164,2.78574252503,0.0,7.18559832057,18.5321311015,9.40262641307,0.0,9.40262641307
 11/14  18:00:00,39.5535242926,0.715116430217,2.6787555039,0.0,8.38069375907,23.3147919321,12.3865768755,0.0,12.3865768755
 11/14  19:00:00,42.5026107604,0.728143068608,2.65461186622,0.0,10.6415932552,23.1212625696,14.5416522095,0.0,14.5416522095
 11/14  20:00:00,41.2113794809,0.666444249767,2.3943573838,0.0,12.3080778603,20.4854999863,13.8785521068,0.0,13.8785521068
 11/14  21:00:00,40.3566482465,0.583687717331,2.06250357499,0.0,12.456681583,19.8967753704,12.7181269269,0.0,12.7181269269
 11/14  22:00:00,34.3983584079,0.483170329886,1.66823214589,0.0,9.18739968257,17.702556249,10.3972765672,0.0,10.3972765672
 11/14  23:00:00,27.1150006257,0.401050405081,1.40230685019,0.0,5.91811778209,14.0365255879,9.07107636168,0.0,9.07107636168
 11/14  24:00:00,20.8419909086,0.315633108707,1.11122350082,0.0,3.54045821811,10.5176760807,5.09247574507,0.0,5.09247574507
 11/15  01:00:00,16.6644443241,0.21322658971,0.739338991004,0.0,2.55330491699,7.80157382632,1.61380804286,0.0,1.61380804286
 11/15  02:00:00,15.8193242231,0.157665292669,0.538504802983,0.0,2.55330491699,7.21284921042,0.949801600592,0.0,0.949801600592
 11/15  03:00:00,15.3580005011,0.1213456666,0.407863014987,0.0,2.55330491699,6.91848690247,0.451232014042,0.0,0.451232014042
 11/15  04:00:00,15.071946123,0.090560725926,0.299774731564,0.0,2.55330491699,6.7713057485,0.451243205274,0.0,0.451243205274
 11/15  05:00:00,17.0773190902,0.0828431059936,0.236371870976,0.0,3.82705111198,7.57405300124,1.18795347734,0.237881255448,0.950072221888
 11/15  06:00:00,21.6360670707,0.0991302422805,0.240220253271,0.0,6.02426329834,9.91545327661,5.33058413993,0.553982131088,4.77660200884
 11/15  07:00:00,27.0493912514,0.133107381649,0.301316214518,0.0,6.51253267309,14.7454349813,16.7863019548,0.85792747729,15.9283744775
 11/15  08:00:00,24.7619104394,0.176625277268,0.408184871515,0.0,6.01364874671,18.163451543,18.0405680481,1.11320426291,16.9273637852
 11/15  09:00:00,24.2654935208,0.445225077896,0.58891870122,0.0,4.35151303671,18.8798367041,17.1048415862,0.843170847962,16.2616707383
 11/15  10:00:00,21.8098382102,0.49712989437,0.904990414648,0.0,3.78894180059,16.6187760998,14.7357022941,0.471115394741,14.2645868993
 11/15  11:00:00,19.2254518716,0.544157332775,1.19020334071,0.0,3.78894180059,13.7021493968,13.097983208,0.164785537191,12.9331976708
 11/15  12:00:00,20.3077111774,0.705776356687,1.96366246881,0.0,3.78894180059,13.8493305508,10.4368428674,0.0,10.4368428674
 11/15  13:00:00,20.2082600827,0.745956144285,2.13447280463,0.0,3.69398621738,13.6338449159,9.10545363887,0.0,9.10545363887
 11/15  14:00:00,19.9292224243,0.739680687127,2.13999400133,0.0,3.78894180059,13.2606059349,8.10691171748,0.0,8.10691171748
 11/15  15:00:00,19.6958359552,0.716504148229,2.07696522513,0.0,3.78894180059,13.1134247809,7.1083697961,0.0,7.1083697961
 11/15  16:00:00,20.9590959304,0.703634738218,1.98808515697,0.0,4.71240779196,13.5549682428,8.10691171748,0.0,8.10691171748
 11/15  17:00:00,28.5676215508,0.747444984464,2.10244714372,0.0,7.18559832057,18.5321311015,9.43830094599,0.0,9.43830094599
 11/15  18:00:00,38.7397703704,0.548379670528,2.03173834142,0.0,8.38069375907,23.3147919321,12.4339267101,0.0,12.4339267101
 11/15  19:00:00,41.8131353858,0.584216141524,2.10906341866,0.0,10.6415932552,23.1212625696,14.5974342065,0.0,14.5974342065
 11/15  20:00:00,40.7383984581,0.564468797427,2.02335181336,0.0,12.3080778603,20.4854999863,13.9317395922,0.0,13.9317395922
 11/15  21:00:00,40.0463194814,0.51726883567,1.81859369156,0.0,12.456681583,19.8967753704,12.7667740173,0.0,12.7667740173
 11/15  22:00:00,34.2412383486,0.448387361809,1.54589505469,0.0,9.18739968257,17.702556249,10.4368428674,0.0,10.4368428674
 11/15  23:00:00,26.8987836534,0.356166185912,1.230974097,0.0,5.91811778209,14.0365255879,9.10545363887,0.0,9.10545363887
 11/15  24:00:00,20.5713655096,0.25946259887,0.896768611664,0.0,3.54045821811,10.5176760807,5.11128595334,0.0,5.11128595334
 11/16  01:00:00,16.4645980344,0.169301877176,0.583417413793,0.0,2.55330491699,7.80157382632,1.61898968982,0.0,1.61898968982
 11/16  02:00:00,15.6931071864,0.128501986667,0.441451072292,0.0,2.55330491699,7.21284921042,0.952392675378,0.0,0.952392675378
 11/16  03:00:00,15.279066122,0.1076265225,0.342647779994,0.0,2.55330491699,6.91848690247,0.620194627804,0.168314837888,0.451879789916
 11/16  04:00:00,15.0524557811,0.0990313132272,0.271813802395,0.0,2.55330491699,6.7713057485,0.89151038641,0.439619404733,0.451890981677
 11/16  05:00:00,17.1123665162,0.103634697532,0.250627705429,0.0,3.82705111198,7.57405300124,1.62764973961,0.674986424222,0.952663315388
 11/16  06:00:00,21.705635022,0.127602684002,0.281315762811,0.0,6.02426329834,9.91545327661,5.78491587941,0.99082597251,4.7940899069
 11/16  07:00:00,27.1652034469,0.163285507987,0.38695028367,0.0,6.51253267309,14.7454349813,17.0512504587,1.06200697088,15.9892434878
 11/16  08:00:00,24.8822420994,0.205210068422,0.499931740377,0.0,6.01364874671,18.163451543,18.2285335854,1.23641818437,16.992115401
 11/16  09:00:00,24.341715489,0.486597112244,0.623768635108,0.0,4.35151303671,18.8798367041,17.8278831728,1.50405090395,16.3238322689
 11/16  10:00:00,21.8131555083,0.533118500367,0.872319106735,0.0,3.78894180059,16.6187760998,15.6315228725,1.31254463397,14.3189782385
 11/16  11:00:00,19.1933506297,0.594218319316,1.10804111231,0.0,3.78894180059,13.7021493968,14.2650915463,1.28268266383,12.9824088825
 11/16  12:00:00,19.5786351899,0.639483043393,1.30087979464,0.0,3.78894180059,13.8493305508,11.5878552699,1.11151392999,10.4763413399
 11/16  13:00:00,19.6763427642,0.724471787593,1.62403984282,0.0,3.69398621738,13.6338449159,10.0399616162,0.900189632324,9.13977198385
 11/16  14:00:00,19.4307424058,0.706765347235,1.67442932268,0.0,3.78894180059,13.2606059349,8.5735373459,0.43619237909,8.13734496681
 11/16  15:00:00,19.3702012161,0.719446031899,1.74838860233,0.0,3.78894180059,13.1134247809,7.3130049514,0.178087001626,7.13491794977
 11/16  16:00:00,20.3796660364,0.645681950967,1.46660805027,0.0,4.71240779196,13.5549682428,8.24113933659,0.103794369783,8.13734496681
 11/16  17:00:00,27.6597961247,0.612647163174,1.32941953893,0.0,7.18559832057,18.5321311015,9.54592974067,0.0720154178019,9.47391432286
 11/16  18:00:00,37.8580442753,0.401737863879,1.29665405296,0.0,8.38069375907,23.3147919321,12.4920670785,0.0108717045052,12.481195374
 11/16  19:00:00,40.942190264,0.432614791654,1.38971964677,0.0,10.6415932552,23.1212625696,14.6544236166,0.00130303906023,14.6531205776
 11/16  20:00:00,39.6405148133,0.368821287342,1.12111567863,0.0,12.3080778603,20.4854999863,14.2224012441,0.237565344527,13.9848358995
 11/16  21:00:00,38.853456828,0.307128936312,0.835870937527,0.0,12.456681583,19.8967753704,13.5520469187,0.736709205654,12.815337713
 11/16  22:00:00,33.1762169214,0.277430028289,0.651830961004,0.0,9.18739968257,17.702556249,11.9387425416,1.46240120168,10.4763413399
 11/16  23:00:00,25.990652606,0.25293451978,0.426074715718,0.0,5.91811778209,14.0365255879,11.839366286,2.6995943022,9.13977198385
 11/16  24:00:00,19.911918635,0.264954199919,0.231830136026,0.0,3.54045821811,10.5176760807,9.6739894664,4.5439255507,5.13006391569
 11/17  01:00:00,16.130214111,0.307773271281,0.110562096313,0.0,2.55330491699,7.80157382632,8.18770636403,6.56354466006,1.62416170396
 11/17  02:00:00,15.5501352063,0.356441244356,0.0705398344573,0.0,2.55330491699,7.21284921042,9.01992941273,8.06495060611,0.954978806619
 11/17  03:00:00,15.269301085,0.399425675455,0.0410835900398,0.0,2.55330491699,6.91848690247,9.81192381337,9.35939749349,0.452526319878
 11/17  04:00:00,15.1358346714,0.435686325367,0.018537680517,0.0,2.55330491699,6.7713057485,10.8964079333,10.4438704247,0.452537508634
 11/17  05:00:00,17.2286571082,0.462070081311,0.00848291365789,0.0,3.82705111198,7.57405300124,12.1362177286,11.1809683488,0.955249379832
 11/17  06:00:00,21.7885827151,0.472601012588,0.0192651273579,0.0,6.02426329834,9.91545327661,16.1692206654,11.3576775355,4.81154312995
 11/17  07:00:00,27.1313578251,0.462368454004,0.0540217158664,0.0,6.51253267309,14.7454349813,26.8537456046,10.8037555456,16.049990059
 11/17  08:00:00,24.7126907275,0.459789545103,0.0758008917849,0.0,6.01364874671,18.163451543,27.6178181018,10.5610814532,17.0567366485
 11/17  09:00:00,24.0152042207,0.727950729638,0.0559037494063,0.0,4.35151303671,18.8798367041,27.7950363628,11.4091677169,16.3858686459
 11/17  10:00:00,21.213683152,0.714970970573,0.0909942802095,0.0,3.78894180059,16.6187760998,25.1586020528,10.7853419845,14.3732600683
 11/17  11:00:00,18.3263723711,0.688223208722,0.147057964308,0.0,3.78894180059,13.7021493968,22.6517024707,9.62018145649,13.0315210142
 11/17  12:00:00,18.7513481106,0.667245604482,0.44583015423,0.0,3.78894180059,13.8493305508,17.5483266753,7.03256638761,10.5157602877
 11/17  13:00:00,18.8612152791,0.67641256551,0.856971579819,0.0,3.69398621738,13.6338449159,13.5576675697,4.38364633612,9.17402123359
 11/17  14:00:00,18.7582995106,0.683321158145,1.02543061658,0.0,3.78894180059,13.2606059349,11.6595792036,3.4918622606,8.16771694299
 11/17  15:00:00,18.593131638,0.663959926202,1.02680512992,0.0,3.78894180059,13.1134247809,10.1046933141,2.94328066166,7.1614126524
 11/17  16:00:00,19.762366866,0.604037684208,0.89095314659,0.0,4.71240779196,13.5549682428,10.6427550391,2.47503809612,8.16771694299
 11/17  17:00:00,27.0233382218,0.556360784387,0.74924801486,0.0,7.18559832057,18.5321311015,11.7818534686,2.27239747146,9.50945599712
 11/17  18:00:00,38.0852711794,0.315502507097,0.717282980515,0.0,8.38069375907,23.3147919321,14.4276269748,1.89925810593,12.5283688689
 11/17  19:00:00,40.233689067,0.332489962297,0.781343279078,0.0,10.6415932552,23.1212625696,16.4949328758,1.78623804389,14.7086948319
 11/17  20:00:00,39.1975815827,0.328517266097,0.718486469207,0.0,12.3080778603,20.4854999863,16.2574349995,2.21960969466,14.0378253048
 11/17  21:00:00,38.6990461016,0.330818130892,0.657771016571,0.0,12.456681583,19.8967753704,15.637032143,2.77322851055,12.8638036324
 11/17  22:00:00,33.1582690757,0.326934736585,0.584378406944,0.0,9.18739968257,17.702556249,13.7998745956,3.28411430786,10.5157602877
 11/17  23:00:00,26.0210766524,0.324097948037,0.385335333869,0.0,5.91811778209,14.0365255879,13.9548625202,4.78084128662,9.17402123359
 11/17  24:00:00,19.9840310751,0.348940946295,0.219955829682,0.0,3.54045821811,10.5176760807,11.8223604899,6.67355641868,5.14880407121
 11/18  01:00:00,16.2193055237,0.380787647559,0.126639132744,0.0,2.55330491699,7.80157382632,9.78802020767,8.15869765184,1.62932255583
 11/18  02:00:00,15.6200736823,0.40316882495,0.0937507299271,0.0,2.55330491699,7.21284921042,9.89451454766,8.93695531885,0.957559228811
 11/18  03:00:00,15.3220903817,0.425398422373,0.0679001398073,0.0,2.55330491699,6.91848690247,10.1273977664,9.67422635392,0.453171412506
 11/18  04:00:00,15.1747853381,0.446229652037,0.0469450206153,0.0,2.55330491699,6.7713057485,10.7967984758,10.3436158811,0.453182594708
 11/18  05:00:00,17.2533640283,0.4564097255,0.0388501895426,0.0,3.82705111198,7.57405300124,11.6105990161,10.6527693667,0.957829649373
 11/18  06:00:00,21.8022790318,0.449891533893,0.0556709226986,0.0,6.02426329834,9.91545327661,15.2004124084,10.3714559004,4.82895650795
 11/18  07:00:00,27.1436824806,0.427367974434,0.101346850947,0.0,6.51253267309,14.7454349813,25.5733523714,9.46275617094,16.1105962005
 11/18  08:00:00,25.4350883612,0.422793134318,0.135890965402,0.0,6.01364874671,17.9699221805,26.2004850575,9.07927666683,17.1212083907
 11/18  09:00:00,22.2937893129,0.437428286609,0.0714248533242,0.0,3.66783283761,18.1171033345,26.3720708574,9.92430935971,16.4477614977
 11/18  10:00:00,19.4536420433,0.429163442417,0.0631742683992,0.0,3.10526160149,15.8560427302,24.1763347325,9.74891841887,14.4274163136
 11/18  11:00:00,16.5251788063,0.398306637716,0.0821945391577,0.0,3.10526160149,12.9394160272,21.9018333168,8.82131379497,13.0805195218
 11/18  12:00:00,16.6545435725,0.367626351042,0.0950584382159,0.0,3.10526160149,13.0865971812,18.5249680876,7.96988005031,10.5550880373
 11/18  13:00:00,16.5516033547,0.306994411281,0.199931314299,0.0,3.10526160149,12.9394160272,14.993661499,5.78547025347,9.20819124549
 11/18  14:00:00,16.3674889755,0.265389440305,0.498965368042,0.0,3.10526160149,12.4978725653,11.1485721806,2.95055352895,8.19801865166
 11/18  15:00:00,16.8396287264,0.332063617731,1.05161209554,0.0,3.10526160149,12.3506914113,8.33142837749,1.14358231966,7.18784605783
 11/18  16:00:00,17.7213757296,0.217623947518,0.682789315556,0.0,4.02872759285,12.7922348732,9.00553449806,0.807515846399,8.19801865166
 11/18  17:00:00,25.2416949033,0.216390178027,0.753988871442,0.0,6.50191812146,17.7693977319,9.8445059755,0.299590532065,9.54491544343
 11/18  18:00:00,38.2095699659,0.288844464928,1.0617691716,0.0,8.38069375907,23.1212625696,12.5769411078,0.00150788288387,12.5754332249
 11/18  19:00:00,40.7342404237,0.349031449404,1.2653531487,0.0,10.6415932552,23.1212625696,14.7641405115,0.0,14.7641405115
 11/18  20:00:00,39.616031899,0.321838815648,1.14361523604,0.0,12.3080778603,20.4854999863,14.0906921157,0.0,14.0906921157
 11/18  21:00:00,39.0059212087,0.290022613086,1.00544164143,0.0,12.456681583,19.8967753704,12.9523952533,0.0402378304148,12.9121574229
 11/18  22:00:00,33.3691423883,0.259127785243,0.863058670931,0.0,9.18739968257,17.702556249,10.7618166177,0.206728580416,10.5550880373
 11/18  23:00:00,26.1050364662,0.214653512855,0.578739582885,0.0,5.91811778209,14.0365255879,10.2340470025,1.02585575702,9.20819124549
 11/18  24:00:00,19.9451831017,0.206676760016,0.323372042594,0.0,3.54045821811,10.5176760807,7.72029673913,2.55279586896,5.16750087017
 11/19  01:00:00,16.1161583554,0.236362950359,0.167916661624,0.0,2.55330491699,7.80157382632,5.97461764384,4.34014692463,1.63447071922
 11/19  02:00:00,15.4783066492,0.267010031142,0.0881424905634,0.0,2.55330491699,7.21284921042,6.60861845947,5.64848528134,0.960133178132
 11/19  03:00:00,15.184330725,0.30862624573,0.0469126597496,0.0,2.55330491699,6.91848690247,7.42260968466,6.96879480786,0.453814876801
 11/19  04:00:00,15.0533906927,0.353385060259,0.0183949669244,0.0,2.55330491699,6.7713057485,8.74598410139,8.2921580525,0.453826048888
 11/19  05:00:00,17.1582625791,0.396598513836,0.00355995198506,0.0,3.82705111198,7.57405300124,10.4540369054,9.49363354555,0.960403359874
 11/19  06:00:00,21.7312470803,0.427797073382,0.0067334317687,0.0,6.02426329834,9.91545327661,15.1293167982,10.2829919156,4.84632488266
 11/19  07:00:00,27.0986257656,0.44898141387,0.0346766965101,0.0,6.51253267309,14.7454349813,26.8049436217,10.6338996586,16.1710439632
 11/19  08:00:00,25.4139405827,0.456249073582,0.0812872476057,0.0,6.01364874671,17.9699221805,27.6399788262,10.4544672914,17.1855115349
 11/19  09:00:00,22.467251781,0.453850909904,0.228464698147,0.0,3.66783283761,18.1171033345,25.6969644652,9.18747196984,16.5094924954
 11/19  10:00:00,19.9333533611,0.452910628908,0.519138399739,0.0,3.10526160149,15.8560427302,21.3644765713,6.88304563475,14.4814309365
 11/19  11:00:00,17.3857619655,0.465866973476,0.875217362688,0.0,3.10526160149,12.9394160272,17.6715119999,4.54212210492,13.1293898949
 11/19  12:00:00,18.006785497,0.52059657564,1.29433013811,0.0,3.10526160149,13.0865971812,13.6035480249,3.00923508295,10.594312942
 11/19  13:00:00,18.2378891672,0.555902250117,1.63730928793,0.0,3.10526160149,12.9394160272,10.9789005922,1.73662869177,9.24227190043
 11/19  14:00:00,17.8988983429,0.542036891114,1.75372728461,0.0,3.10526160149,12.4978725653,9.05722637864,0.828985259399,8.22824111924
 11/19  15:00:00,17.9289695601,0.54999114721,1.9230253997,0.0,3.10526160149,12.3506914113,7.33416316208,0.119952824019,7.21421033806
 11/19  16:00:00,19.0686341772,0.499358927599,1.74831278312,0.0,4.02872759285,12.7922348732,8.22824111924,0.0,8.22824111924
 11/19  17:00:00,26.0286286909,0.398131973579,1.35918086342,0.0,6.50191812146,17.7693977319,9.58028216082,0.0,9.58028216082
 11/19  18:00:00,38.56104447,0.395454450155,1.30663369045,0.0,8.38069375907,23.1212625696,12.6223745044,0.0,12.6223745044
 11/19  19:00:00,40.733274086,0.387184271865,1.22623398855,0.0,10.6415932552,23.1212625696,14.8194411969,0.0,14.8194411969
 11/19  20:00:00,39.5771814236,0.346844913712,1.07975866249,0.0,12.3080778603,20.4854999863,14.1434206761,0.0,14.1434206761
 11/19  21:00:00,39.0299523558,0.321418337862,0.998077063796,0.0,12.456681583,19.8967753704,13.0060257042,0.0456409394956,12.9603847648
 11/19  22:00:00,33.42480509,0.293075002411,0.884774155434,0.0,9.18739968257,17.702556249,10.8446998596,0.250386917574,10.594312942
 11/19  23:00:00,26.2182309537,0.24935788446,0.657229698803,0.0,5.91811778209,14.0365255879,10.1573824702,0.915110569798,9.24227190043
 11/19  24:00:00,20.0442945979,0.215402866914,0.413757431895,0.0,3.54045821811,10.5176760807,7.1215584868,1.9354097111,5.1861487757
 11/20  01:00:00,16.1184312285,0.195050473719,0.211502011442,0.0,2.55330491699,7.80157382632,4.66475398569,3.02514931408,1.63960467161
 11/20  02:00:00,15.4887916875,0.222053894299,0.143583665776,0.0,2.55330491699,7.21284921042,5.12214832491,4.15944843225,0.962699892662
 11/20  03:00:00,15.2003769672,0.262041724959,0.109543422819,0.0,2.55330491699,6.91848690247,5.80700021045,5.3525436882,0.454456522247
 11/20  04:00:00,15.075412919,0.312484558623,0.081317694878,0.0,2.55330491699,6.7713057485,7.23401850019,6.77955081955,0.454467680646
 11/20  05:00:00,17.1750228859,0.352447443394,0.0644713292558,0.0,3.82705111198,7.57405300124,8.84331795323,7.88034820409,0.96296974914
 11/20  06:00:00,21.7398332446,0.376096631213,0.0670200382236,0.0,6.02426329834,9.91545327661,13.3163378389,8.4526947297,4.86364310921
 11/20  07:00:00,27.0818207038,0.36033496934,0.106518079238,0.0,6.51253267309,14.7454349813,23.9573091413,7.72599369629,16.231315445
 11/20  08:00:00,25.5851933208,0.343588711206,0.17167098569,0.0,6.01364874671,18.163451543,24.0304948279,6.78086778971,17.2496270382
 11/20  09:00:00,23.9692718746,0.564802053439,0.17312007951,0.0,4.35151303671,18.8798367041,22.838828639,6.26778528106,16.5710433579
 11/20  10:00:00,21.1797302665,0.540085585242,0.231926780042,0.0,3.78894180059,16.6187760998,19.7902090981,5.25492115699,14.5352879412
 11/20  11:00:00,18.4318209142,0.526559351743,0.414170364346,0.0,3.78894180059,13.7021493968,16.872134414,3.69401675299,13.1781176611
 11/20  12:00:00,18.7337290182,0.521040587775,0.574416078472,0.0,3.78894180059,13.8493305508,13.2686348412,2.63521145532,10.6334233858
 11/20  13:00:00,18.7883228152,0.561724417572,0.898767263805,0.0,3.69398621738,13.6338449159,10.9139884089,1.63773530315,9.27625310573
 11/20  14:00:00,18.5611625906,0.539953864803,0.971660989863,0.0,3.78894180059,13.2606059349,9.25286974979,0.994494354139,8.25837539565
 11/20  15:00:00,18.4293199159,0.524773625919,1.00217970813,0.0,3.78894180059,13.1134247809,7.81237925048,0.571881564907,7.24049768557
 11/20  16:00:00,19.5120282035,0.471099106453,0.773553061842,0.0,4.71240779196,13.5549682428,8.87642434624,0.618048950587,8.25837539565
 11/20  17:00:00,26.9337834671,0.468427775729,0.74762626876,0.0,7.18559832057,18.5321311015,10.1680028849,0.552457209137,9.61554567576
 11/20  18:00:00,38.1057892407,0.254850627153,0.798452921748,0.0,8.38069375907,23.3147919321,12.9222789138,0.253100107814,12.669178806
 11/20  19:00:00,40.2596236065,0.278742439018,0.86102534189,0.0,10.6415932552,23.1212625696,15.1053032907,0.230722779502,14.8745805112
 11/20  20:00:00,39.1885518551,0.265992465997,0.771981541766,0.0,12.3080778603,20.4854999863,14.6836184627,0.487623091516,14.1959953711
 11/20  21:00:00,38.6932999634,0.262791883076,0.72005112614,0.0,12.456681583,19.8967753704,13.8104580572,0.80198668117,13.008471376
 11/20  22:00:00,33.1683721708,0.262115517627,0.659300720993,0.0,9.18739968257,17.702556249,11.9001642697,1.26674088387,10.6334233858
 11/20  23:00:00,26.0373970054,0.245543045013,0.480210589881,0.0,5.91811778209,14.0365255879,11.4794979204,2.20324481463,9.27625310573
 11/20  24:00:00,19.9446184238,0.237807155415,0.291676969294,0.0,3.54045821811,10.5176760807,8.61506324738,3.41032098197,5.2047422654
 11/21  01:00:00,16.1544536155,0.261283645487,0.181291226642,0.0,2.55330491699,7.80157382632,6.42551405457,4.78079115992,1.64472289465
 11/21  02:00:00,15.533163737,0.27537695196,0.134632657591,0.0,2.55330491699,7.21284921042,6.41454140346,5.44928279085,0.96525861261
 11/21  03:00:00,15.2178769582,0.289088471625,0.0999966670554,0.0,2.55330491699,6.91848690247,6.47973658088,6.02464042202,0.455096158861
 11/21  04:00:00,15.0603746745,0.299737609589,0.0790263994594,0.0,2.55330491699,6.7713057485,6.88064128553,6.42553398554,0.45510729999
 11/21  05:00:00,17.1404314344,0.305979919935,0.076347401201,0.0,3.82705111198,7.57405300124,7.55886993536,6.59334187822,0.965528057139
 11/21  06:00:00,21.7263262847,0.308518949125,0.121090760389,0.0,6.02426329834,9.91545327661,11.223827164,6.34292110636,4.8809060576
 11/21  07:00:00,27.1375309815,0.302678245979,0.219885080209,0.0,6.51253267309,14.7454349813,21.794284046,5.50289124977,16.2913927962
 11/21  08:00:00,25.6654635709,0.29685816889,0.298671778128,0.0,6.01364874671,18.163451543,22.1459149007,4.8323789872,17.3135359135
 11/21  09:00:00,24.0099971134,0.535415457742,0.243231913977,0.0,4.35151303671,18.8798367041,21.7939570839,5.16156122636,16.6323958576
 11/21  10:00:00,21.3582924427,0.522696818421,0.42787772312,0.0,3.78894180059,16.6187760998,18.3101402035,3.72116882521,14.5889713783
 11/21  11:00:00,19.4813126023,0.630814210437,1.35940719381,0.0,3.78894180059,13.7021493968,14.4285074078,1.20181901791,13.2266883899
 11/21  12:00:00,19.6945122689,0.595032701481,1.46120721551,0.0,3.78894180059,13.8493305508,10.953173603,0.280765816396,10.6724077866
 11/21  13:00:00,19.6581011238,0.640765568014,1.68950442198,0.0,3.69398621738,13.6338449159,9.40629581472,0.0961710165115,9.3101247982
 11/21  14:00:00,19.4754992211,0.658241175085,1.76771031013,0.0,3.78894180059,13.2606059349,8.38087171596,0.0924591590609,8.2884125569
 11/21  15:00:00,19.6941720092,0.732242250183,2.05956317719,0.0,3.78894180059,13.1134247809,7.26670031559,0.0,7.26670031559
 11/21  16:00:00,20.8576820679,0.699932981559,1.89037305113,0.0,4.71240779196,13.5549682428,8.2884125569,0.0,8.2884125569
 11/21  17:00:00,28.1290796048,0.674439376776,1.7369108055,0.0,7.18559832057,18.5321311015,9.65069554531,0.0,9.65069554531
 11/21  18:00:00,39.1601742795,0.45738573015,1.65030285751,0.0,8.38069375907,23.3147919321,12.7158322692,0.0,12.7158322692
 11/21  19:00:00,41.4478301298,0.509423080401,1.81855122384,0.0,10.6415932552,23.1212625696,14.9295421254,0.0,14.9295421254
 11/21  20:00:00,40.3680353608,0.488603235982,1.72885427746,0.0,12.3080778603,20.4854999863,14.2484006312,0.0,14.2484006312
 11/21  21:00:00,39.7585006593,0.454402444811,1.59364126036,0.0,12.456681583,19.8967753704,13.0564030163,0.0,13.0564030163
 11/21  22:00:00,33.9164480277,0.376688826695,1.29280326882,0.0,9.18739968257,17.702556249,10.6862130874,0.0138053008044,10.6724077866
 11/21  23:00:00,26.3570881814,0.254482260967,0.790962549948,0.0,5.91811778209,14.0365255879,9.69014104913,0.380016250921,9.3101247982
 11/21  24:00:00,20.0487316786,0.195044577336,0.438552802137,0.0,3.54045821811,10.5176760807,6.63365364638,1.4103778134,5.22327583298
 11/22  01:00:00,16.1095808427,0.192394719479,0.205307379815,0.0,2.55330491699,7.80157382632,4.6987860942,3.04896221964,1.64982387456
 11/22  02:00:00,15.472105773,0.236495605156,0.112456040386,0.0,2.55330491699,7.21284921042,5.75690072617,4.78909214562,0.967808580542
 11/22  03:00:00,15.1954381423,0.303083186519,0.0635631362915,0.0,2.55330491699,6.91848690247,7.25262860981,6.79689501256,0.455733597255
 11/22  04:00:00,15.0808532514,0.372736813715,0.0265057721422,0.0,2.55330491699,6.7713057485,9.30732427472,8.85157955719,0.455744717525
 11/22  05:00:00,17.20221853,0.440028768678,0.00408564807391,0.0,3.82705111198,7.57405300124,11.7712820566,10.8032045304,0.968077526232
 11/22  06:00:00,21.7888705898,0.491546791407,0.000607223191176,0.0,6.02426329834,9.91545327661,17.1206599573,12.2225513431,4.89810861427
 11/22  07:00:00,27.1857980838,0.570830428548,0.0,0.0,6.51253267309,14.7454349813,30.7014709694,14.350212745,16.3512582244
 11/22  08:00:00,25.6571258371,0.57627335221,0.010918860969,0.0,6.01364874671,18.163451543,31.7622435508,14.3850243159,17.3772192348
 11/22  09:00:00,24.1199808757,0.773504348969,0.11512678502,0.0,4.35151303671,18.8798367041,28.9534273243,12.2598954989,16.6935318254
 11/22  10:00:00,21.4558706852,0.751244897615,0.296907886355,0.0,3.78894180059,16.6187760998,24.7782600136,10.1357946635,14.64246535
 11/22  11:00:00,18.7970125683,0.736654200084,0.569267170137,0.0,3.78894180059,13.7021493968,20.9859397746,7.71085207697,13.2750876977
 11/22  12:00:00,18.9678372338,0.698491904811,0.63107297703,0.0,3.78894180059,13.8493305508,17.0524033238,6.34114872434,10.7112545994
 11/22  13:00:00,18.6255808225,0.663859316529,0.633890372199,0.0,3.69398621738,13.6338449159,14.7348906733,5.39101372624,9.34387694705
 11/22  14:00:00,18.0853204036,0.599205749957,0.436566917799,0.0,3.78894180059,13.2606059349,13.7600237566,5.44168004885,8.31834370777
 11/22  15:00:00,17.9463909372,0.585246619646,0.458777735674,0.0,3.78894180059,13.1134247809,12.2403649663,4.94755449786,7.29281046848
 11/22  16:00:00,19.2097429209,0.566628342107,0.375738543566,0.0,4.71240779196,13.5549682428,13.4253610396,5.1070173318,8.31834370777
 11/22  17:00:00,26.572664365,0.578727634948,0.276207307484,0.0,7.18559832057,18.5321311015,15.758508488,6.0727871278,9.68572136015
 11/22  18:00:00,37.5957252959,0.351757278963,0.191482325096,0.0,8.38069375907,23.3147919321,19.601193469,6.838872391,12.762321078
 11/22  19:00:00,39.7092684089,0.367646650999,0.221765932257,0.0,10.6415932552,23.1212625696,21.9341276189,6.94981785579,14.9843097631
 11/22  20:00:00,38.750098957,0.430049529502,0.169471580084,0.0,12.3080778603,20.4854999863,23.3650841513,9.06446321439,14.300620937
 11/22  21:00:00,38.341079166,0.50079590928,0.129826302575,0.0,12.456681583,19.8967753704,24.4214881293,11.3173226382,13.1041654911
 11/22  22:00:00,32.9071671411,0.557706360383,0.102504848542,0.0,9.18739968257,17.702556249,23.7913043427,13.0800497433,10.7112545994
 11/22  23:00:00,26.0071355094,0.646679207438,0.048812931475,0.0,5.91811778209,14.0365255879,25.3630816086,16.0192046615,9.34387694705
 11/22  24:00:00,20.1775134616,0.760883709571,0.00149545293737,0.0,3.54045821811,10.5176760807,24.9094152218,19.6676712319,5.2417439899
 11/23  01:00:00,16.589651722,0.87777297865,0.0,0.0,2.55330491699,7.80157382632,24.5378227905,22.8829166879,1.65490610261
 11/23  02:00:00,16.0842007879,0.961046660434,0.0,0.0,2.55330491699,7.21284921042,26.1522316324,25.1818825908,0.970349041598
 11/23  03:00:00,15.8721237103,1.04333189081,0.0,0.0,2.55330491699,6.91848690247,28.0175457428,27.5611770941,0.456368648691
 11/23  04:00:00,15.7980610888,1.11645042331,0.0,0.0,2.55330491699,6.7713057485,30.1584647476,29.7020850031,0.456379744503
 11/23  05:00:00,17.9417112096,1.18360709636,0.0,0.0,3.82705111198,7.57405300124,32.6427341041,31.6721167027,0.970617401393
 11/23  06:00:00,22.5198187507,1.22310217545,0.0,0.0,6.02426329834,9.91545327661,37.7902947615,32.8750490779,4.91524568357
 11/23  07:00:00,27.8157457331,1.20077807781,0.0,0.0,6.51253267309,14.7454349813,48.5992062151,32.188312215,16.4108940002
 11/23  08:00:00,26.054680258,1.17827599652,0.0,0.0,6.01364874671,17.9699221805,48.9899910073,31.5493328643,17.4406581429
 11/23  09:00:00,22.9576852739,1.17274910094,0.0,0.0,3.66783283761,18.1171033345,48.184820863,31.4303877065,16.7544331565
 11/23  10:00:00,20.0134393348,1.05213500228,0.0,0.0,3.10526160149,15.8560427302,42.5581465453,27.8623925306,14.6957540147
 11/23  11:00:00,17.0422989679,0.952057743777,0.0455635947496,0.0,3.10526160149,12.9394160272,37.7755515393,24.4522502879,13.3233012514
 11/23  12:00:00,17.1844976044,0.856747758426,0.135891062764,0.0,3.10526160149,13.0865971812,31.5943461258,20.8443938056,10.7499523202
 11/23  13:00:00,17.0335284658,0.745238089033,0.243612747587,0.0,3.10526160149,12.9394160272,26.1239223555,16.7464227986,9.37749955691
 11/23  14:00:00,16.5470297754,0.65477407419,0.289121534063,0.0,3.10526160149,12.4978725653,22.2888683307,13.9407083463,8.34815998443
 11/23  15:00:00,16.3422300371,0.58853073773,0.297746286254,0.0,3.10526160149,12.3506914113,19.5095058255,12.1906854136,7.31882041195
 11/23  16:00:00,17.6487783859,0.562681650318,0.265134269037,0.0,4.02872759285,12.7922348732,20.2174481838,11.8692881993,8.34815998443
 11/23  17:00:00,25.0130795714,0.547431723135,0.194331994421,0.0,6.50191812146,17.7693977319,21.9066254693,12.1860127216,9.72061274773
 11/23  18:00:00,37.5527456979,0.553355927126,0.14043344135,0.0,8.38069375907,23.1212625696,25.5914214366,12.7827899714,12.8086314652
 11/23  19:00:00,39.8149960829,0.560774717111,0.134365540167,0.0,10.6415932552,23.1212625696,28.0211768191,12.9823096135,15.0388672055
 11/23  20:00:00,38.8730136273,0.613542505606,0.108893274296,0.0,12.3080778603,20.4854999863,29.0394849074,14.6868440835,14.3526408239
 11/23  21:00:00,38.4683895616,0.676027788598,0.0819048188024,0.0,12.456681583,19.8967753704,29.837225943,16.6854812871,13.151744656
 11/23  22:00:00,33.044573121,0.745164882514,0.0524523063391,0.0,9.18739968257,17.702556249,29.6149105854,18.8649582652,10.7499523202
 11/23  23:00:00,26.1777430184,0.862274278053,0.00382536992349,0.0,5.91811778209,14.0365255879,31.9294903966,22.5519908397,9.37749955691
 11/23  24:00:00,20.4214129129,1.00627861375,0.0,0.0,3.54045821811,10.5176760807,31.7680467122,26.5079054452,5.26014126699
 11/24  01:00:00,16.8556922724,1.14381352902,0.0,0.0,2.55330491699,7.80157382632,31.9974867066,30.337518631,1.65996807556
 11/24  02:00:00,16.3517108717,1.22855674424,0.0,0.0,2.55330491699,7.21284921042,33.6813412374,32.7084619937,0.972879243723
 11/24  03:00:00,16.1264695887,1.29767776928,0.0,0.0,2.55330491699,6.91848690247,35.1301269328,34.6731258077,0.457001125132
 11/24  04:00:00,16.0385859454,1.35697527988,0.0,0.0,2.55330491699,6.7713057485,36.8417838721,36.3847716792,0.457012192885
 11/24  05:00:00,18.1546392842,1.3965351709,0.0,0.0,3.82705111198,7.57405300124,38.5338714097,37.5607244793,0.973146930435
 11/24  06:00:00,22.6954810951,1.39876451988,0.0,0.0,6.02426329834,9.91545327661,42.627869677,37.6955574877,4.93231218926
 11/24  07:00:00,27.9844508663,1.36948321106,0.0,0.0,6.51253267309,14.7454349813,53.3833901574,36.9131076954,16.470282462
 11/24  08:00:00,26.3671082116,1.29717458767,0.0,0.0,6.01364874671,18.163451543,52.3013419694,34.7975081185,17.5038338509
 11/24  09:00:00,24.7461869708,1.51483722907,0.0,0.0,4.35151303671,18.8798367041,50.96482022,34.1497384044,16.8150818156
 11/24  10:00:00,21.7553922896,1.34767438838,0.0,0.0,3.78894180059,16.6187760998,43.5996923151,28.8508707237,14.7488215914
 11/24  11:00:00,18.6557045899,1.1590063707,0.00560702110296,0.0,3.78894180059,13.7021493968,36.8067150981,23.435400325,13.3713147731
 11/24  12:00:00,18.7520414547,1.04725652723,0.0665125756024,0.0,3.78894180059,13.8493305508,30.5641129037,19.7756234147,10.788489489
 11/24  13:00:00,18.4749832956,0.929428075817,0.217724085968,0.0,3.69398621738,13.6338449159,24.7710029039,15.3600202332,9.41098267074
 11/24  14:00:00,18.1484970971,0.794766395324,0.304182965929,0.0,3.78894180059,13.2606059349,19.5556462329,11.1777936758,8.37785255707
 11/24  15:00:00,17.8767155843,0.684459643201,0.289889359192,0.0,3.78894180059,13.1134247809,15.9097805559,8.56505811251,7.3447224434
 11/24  16:00:00,19.1563026956,0.620627757963,0.26829890239,0.0,4.71240779196,13.5549682428,15.5670218603,7.18916930326,8.37785255707
 11/24  17:00:00,26.5359167508,0.594268731534,0.223918596728,0.0,7.18559832057,18.5321311015,16.6405443154,6.8851849401,9.7553593753
 11/24  18:00:00,37.5808877762,0.348608329287,0.179793755059,0.0,8.38069375907,23.3147919321,19.8962966648,7.04154694848,12.8547497163
 11/24  19:00:00,39.647611563,0.353839899481,0.173915837913,0.0,10.6415932552,23.1212625696,22.2743320825,7.18113378658,15.0931982959
 11/24  20:00:00,38.6922593274,0.39450273831,0.147178741727,0.0,12.3080778603,20.4854999863,22.8604223522,8.45597746541,14.4044448868
 11/24  21:00:00,38.274356204,0.446252920245,0.117646329646,0.0,12.456681583,19.8967753704,23.2446902753,10.0455638545,13.1991264209
 11/24  22:00:00,32.8362031175,0.502559053339,0.0866881320389,0.0,9.18739968257,17.702556249,22.5592124598,11.7707229708,10.788489489
 11/24  23:00:00,25.9491461844,0.603450425911,0.034052388011,0.0,5.91811778209,14.0365255879,24.3173992806,14.9064166099,9.41098267074
 11/24  24:00:00,20.1436219533,0.728487654206,0.0,0.0,3.54045821811,10.5176760807,23.7807857104,18.5023234943,5.27846221607
 11/25  01:00:00,16.5588756285,0.846996885161,0.0,0.0,2.55330491699,7.80157382632,23.2467937324,21.5817854363,1.66500829609
 11/25  02:00:00,16.039012801,0.915858673595,0.0,0.0,2.55330491699,7.21284921042,24.3183045849,23.342906147,0.975398437887
 11/25  03:00:00,15.805600485,0.9768086655,0.0,0.0,2.55330491699,6.91848690247,25.4340237226,24.9763928833,0.457630839307
 11/25  04:00:00,15.709225319,1.02761465353,0.0,0.0,2.55330491699,6.7713057485,26.8080232303,26.3503813549,0.457641875395
 11/25  05:00:00,17.8144054719,1.05630135866,0.0,0.0,3.82705111198,7.57405300124,28.1056040963,27.129938732,0.975665364234
 11/25  06:00:00,22.3447495528,1.04803297761,0.0,0.0,6.02426329834,9.91545327661,31.8804124377,26.9311093616,4.94930307607
 11/25  07:00:00,27.5939976273,0.979029972072,0.0,0.0,6.51253267309,14.7454349813,41.5052734965,24.9758674748,16.5294060218
 11/25  08:00:00,25.8139498938,0.937545632325,0.0,0.0,6.01364874671,17.9699221805,41.3718940242,23.8051663742,17.56672765
 11/25  09:00:00,22.7748270552,0.989890882153,0.0,0.0,3.66783283761,18.1171033345,42.0574332401,25.1819733979,16.8754598421
 11/25  10:00:00,19.9174217387,0.956117406161,0.0,0.0,3.10526160149,15.8560427302,38.9147146278,24.1130622633,14.8016523645
 11/25  11:00:00,16.9034812976,0.858803668219,0.0,0.0,3.10526160149,12.9394160272,34.7504535772,21.3313395331,13.4191140441
 11/25  12:00:00,16.9329789711,0.741120187842,0.0,0.0,3.10526160149,13.0865971812,28.9778780713,18.151023378,10.8268546933
 11/25  13:00:00,16.6129527287,0.546302260496,0.0219728390645,0.0,3.10526160149,12.9394160272,22.4218632042,12.9775468313,9.44431637285
 11/25  14:00:00,16.0983326782,0.495198511042,0.0,0.0,3.10526160149,12.4978725653,20.1739963401,11.7665837076,8.40741263253
 11/25  15:00:00,15.9366181602,0.48066514702,0.0,0.0,3.10526160149,12.3506914113,18.8371207292,11.466611837,7.37050889221
 11/25  16:00:00,17.2965269949,0.475564528373,0.0,0.0,4.02872759285,12.7922348732,19.8515148885,11.444102256,8.40741263253
 11/25  17:00:00,24.7382110169,0.466895162983,0.0,0.0,6.50191812146,17.7693977319,21.1300111753,11.3400602223,9.78995095296
 11/25  18:00:00,37.2585176237,0.399561294278,0.0,0.0,8.38069375907,23.1212625696,22.5773348868,9.67667271292,12.9006621739
 11/25  19:00:00,39.5154608344,0.379298539526,0.0163064692585,0.0,10.6415932552,23.1212625696,24.225565906,9.07827896135,15.1472869446
 11/25  20:00:00,38.5751469568,0.42167821598,0.00289089345389,0.0,12.3080778603,20.4854999863,24.7879274862,10.3319097018,14.4560177844
 11/25  21:00:00,38.1872650232,0.476808069054,0.0,0.0,12.456681583,19.8967753704,25.062815622,11.8165188679,13.246296754
 11/25  22:00:00,32.7773282572,0.530372325062,0.0,0.0,9.18739968257,17.702556249,24.0201202005,13.1932655072,10.8268546933
 11/25  23:00:00,25.9401089672,0.628465596695,0.0,0.0,5.91811778209,14.0365255879,25.1918654747,15.7475491018,9.44431637285
 11/25  24:00:00,20.1607970134,0.745662714332,0.0,0.0,3.54045821811,10.5176760807,24.1712352324,18.8745338208,5.29670141156
 11/26  01:00:00,16.5609866263,0.849107882876,0.0,0.0,2.55330491699,7.80157382632,23.3264472809,21.6564220077,1.67002527328
 11/26  02:00:00,16.0238905473,0.900736419865,0.0,0.0,2.55330491699,7.21284921042,23.9980790909,23.0201732126,0.977905878306
 11/26  03:00:00,15.774221363,0.945429543567,0.0,0.0,2.55330491699,6.91848690247,24.6909058278,24.2326482231,0.458257604756
 11/26  04:00:00,15.6629564369,0.98134577137,0.0,0.0,2.55330491699,6.7713057485,25.6715238242,25.2132552186,0.458268605571
 11/26  05:00:00,17.7645172627,1.00641314941,0.0,0.0,3.82705111198,7.57405300124,26.8672945562,25.8891225993,0.978171956949
 11/26  06:00:00,22.2846372359,0.987920660718,0.0,0.0,6.02426329834,9.91545327661,30.3777608684,25.4115475573,4.96621331114
 11/26  07:00:00,27.5337369223,0.918769266981,0.0,0.0,6.51253267309,14.7454349813,40.1319680192,23.5437208494,16.5882471698
 11/26  08:00:00,25.7499891792,0.873584917646,0.0,0.0,6.01364874671,17.9699221805,39.9431045509,22.3137836362,17.6293209147
 11/26  09:00:00,22.6759885732,0.89105240021,0.0,0.0,3.66783283761,18.1171033345,39.7870655412,22.8515161855,16.9355493557
 11/26  10:00:00,19.7736926636,0.812388331057,0.0,0.0,3.10526160149,15.8560427302,35.5339950066,20.6797643178,14.8542306888
 11/26  11:00:00,16.7674789159,0.722801286561,0.0,0.0,3.10526160149,12.9394160272,31.6772475507,18.2105626418,13.466684909
 11/26  12:00:00,16.7723257513,0.580466968032,0.0,0.0,3.10526160149,13.0865971812,25.3253003816,14.4602638099,10.8650365717
 11/26  13:00:00,16.5446284998,0.444382112842,0.0555687577648,0.0,3.10526160149,12.9394160272,19.9085643831,10.4310735913,9.47749079178
 11/26  14:00:00,16.0354535387,0.377816963061,0.0545024084724,0.0,3.10526160149,12.4978725653,17.1935736161,8.7567421592,8.43683145686
 11/26  15:00:00,15.8637097873,0.355516603138,0.0522401710134,0.0,3.10526160149,12.3506914113,15.7040214037,8.30784928181,7.39617212194
 11/26  16:00:00,17.2010478814,0.378080324943,0.00200508997085,0.0,4.02872759285,12.7922348732,17.7400071982,9.30317574138,8.43683145686
 11/26  17:00:00,24.6446405326,0.373324678679,0.0,0.0,6.50191812146,17.7693977319,19.039820341,9.21544310427,9.82437723675
 11/26  18:00:00,37.1902168671,0.305365701124,0.0258948365954,0.0,8.38069375907,23.1212625696,20.1642259062,7.21787066466,12.9463552415
 11/26  19:00:00,39.4707496769,0.284556363679,0.0663374876374,0.0,10.6415932552,23.1212625696,21.5459788725,6.34486173863,15.2011171338
 11/26  20:00:00,38.5152018249,0.310243830894,0.0543801466814,0.0,12.3080778603,20.4854999863,21.58507775,7.07773350616,14.5073442439
 11/26  21:00:00,38.0947860757,0.351081780548,0.0332473409873,0.0,12.456681583,19.8967753704,21.5874636132,8.29422192672,13.2932416865
 11/26  22:00:00,32.6446466956,0.386284219728,0.0114065437451,0.0,9.18739968257,17.702556249,20.217926084,9.35288951237,10.8650365717
 11/26  23:00:00,25.7828713248,0.471227954369,0.0,0.0,5.91811778209,14.0365255879,21.0488691344,11.5713783427,9.47749079178
 11/26  24:00:00,19.999279575,0.584145275936,0.0,0.0,3.54045821811,10.5176760807,19.8151835488,14.5003300966,5.3148534521
 11/27  01:00:00,16.3955770157,0.683698272298,0.0,0.0,2.55330491699,7.80157382632,18.7657242056,17.0907066826,1.67501752299
 11/27  02:00:00,15.8615033163,0.738349188872,0.0,0.0,2.55330491699,7.21284921042,19.4943612349,18.5139604123,0.980400822662
 11/27  03:00:00,15.6119948722,0.783203052713,0.0,0.0,2.55330491699,6.91848690247,20.154078995,19.6951977591,0.458881235894
 11/27  04:00:00,15.5026977775,0.821087112049,0.0,0.0,2.55330491699,6.7713057485,21.1637156115,20.7048234137,0.458892197828
 11/27  05:00:00,17.5973965971,0.839292483821,0.0,0.0,3.82705111198,7.57405300124,22.1768499323,21.196183966,0.980665966244
 11/27  06:00:00,22.1193564135,0.822639838319,0.0,0.0,6.02426329834,9.91545327661,25.7586046389,20.7755667533,4.98303788556
 11/27  07:00:00,27.419127263,0.804159607725,0.0,0.0,6.51253267309,14.7454349813,37.0484970954,20.4017086152,16.6467884802
 11/27  08:00:00,26.8013096021,0.838542644823,0.0,0.0,6.01364874671,18.163451543,39.1640263497,21.4724312411,17.6915951086
 11/27  09:00:00,24.4487911547,1.21744141303,0.0,0.0,4.35151303671,18.8798367041,42.479975305,25.4846427436,16.9953325615
 11/27  10:00:00,21.6836483093,1.27593040806,0.0,0.0,3.78894180059,16.6187760998,41.7244568691,26.8179158753,14.9065409938
 11/27  11:00:00,18.7537762347,1.26268503662,0.0,0.0,3.78894180059,13.7021493968,39.8885998515,26.3745865714,13.5140132801
 11/27  12:00:00,18.8753077048,1.23703535292,0.0,0.0,3.78894180059,13.8493305508,36.4877216885,25.5846978715,10.9030238169
 11/27  13:00:00,18.7394975988,1.41166646504,0.0,0.0,3.69398621738,13.6338449159,39.5989896151,30.0884935119,9.51049610323
 11/27  14:00:00,18.4911773205,1.44162958465,0.0,0.0,3.78894180059,13.2606059349,39.3103343854,30.8442340675,8.46610031796
 11/27  15:00:00,18.204522359,1.30215577712,0.0,0.0,3.78894180059,13.1134247809,34.4647982003,27.0430936676,7.42170453269
 11/27  16:00:00,19.5073198179,1.23994378272,0.0,0.0,4.71240779196,13.5549682428,33.6459057602,25.1798054422,8.46610031796
 11/27  17:00:00,26.8604020848,1.14267266226,0.0,0.0,7.18559832057,18.5321311015,32.4106790325,22.5520510009,9.85862803165
 11/27  18:00:00,37.7690106292,0.716524937354,0.0,0.0,8.38069375907,23.3147919321,30.7100505686,17.7182351811,12.9918153875
 11/27  19:00:00,39.735622658,0.615766832416,0.0,0.0,10.6415932552,23.1212625696,30.3975630968,15.1428901745,15.2546729222
 11/27  20:00:00,38.7392931345,0.58871528713,0.0,0.0,12.3080778603,20.4854999863,28.9877781288,14.4293690634,14.5584090654
 11/27  21:00:00,38.2483060903,0.537849136174,0.0,0.0,12.456681583,19.8967753704,26.3886025928,13.0486552769,13.3399473159
 11/27  22:00:00,32.7372552582,0.490299326006,0.0,0.0,9.18739968257,17.702556249,22.6489762934,11.7459524765,10.9030238169
 11/27  23:00:00,25.809346699,0.497703328565,0.0,0.0,5.91811778209,14.0365255879,21.3402674033,11.8297713001,9.51049610323
 11/27  24:00:00,19.9392662136,0.524131914538,0.0,0.0,3.54045821811,10.5176760807,17.7440105117,12.4110975495,5.33291296215
 11/28  01:00:00,16.2501356063,0.538256862867,0.0,0.0,2.55330491699,7.80157382632,14.3714318594,12.691448291,1.67998356836
 11/28  02:00:00,15.6240755989,0.500921471454,0.0,0.0,2.55330491699,7.21284921042,12.6730151347,11.6901326024,0.982882532325
 11/28  03:00:00,15.2845235778,0.455731758356,0.0,0.0,2.55330491699,6.91848690247,10.9897341659,10.5302326179,0.45950154806
 11/28  04:00:00,15.0843105541,0.402699888602,0.0,0.0,2.55330491699,6.7713057485,9.66526843844,9.20575597093,0.459512467505
 11/28  05:00:00,17.0938167029,0.335712589605,0.0,0.0,3.82705111198,7.57405300124,8.56951460841,7.58636795491,0.983146653506
 11/28  06:00:00,21.5548927306,0.258176155376,0.0,0.0,6.02426329834,9.91545327661,10.7843619731,5.78459015731,4.9997718158
 11/28  07:00:00,26.8450094549,0.230041799581,0.0,0.0,6.51253267309,14.7454349813,21.8609128333,5.1559002176,16.7050126157
 11/28  08:00:00,26.1661445445,0.203377587201,0.0,0.0,6.01364874671,18.163451543,22.3207585066,4.56722671669,17.7535317899
 11/28  09:00:00,23.7072540753,0.47590433358,0.0,0.0,4.35151303671,18.8798367041,22.3890568853,5.33426513027,17.0547917551
 11/28  10:00:00,20.8894927553,0.481774854117,0.0,0.0,3.78894180059,16.6187760998,20.4474230587,5.48885527057,14.9585677881
 11/28  11:00:00,17.9168290093,0.425737811197,0.0,0.0,3.78894180059,13.7021493968,17.7440024331,4.18291729141,13.5610851417
 11/28  12:00:00,18.028225633,0.389953281075,0.0,0.0,3.78894180059,13.8493305508,14.330275895,3.38947071553,10.9408051795
 11/28  13:00:00,17.674228721,0.34639758722,0.0,0.0,3.69398621738,13.6338449159,11.9416693048,2.39834677177,9.543322533
 11/28  14:00:00,17.5124858653,0.334053989308,0.128884140067,0.0,3.78894180059,13.2606059349,9.98128437939,1.48607383125,8.49521054813
 11/28  15:00:00,17.4731459402,0.342429950185,0.22834940813,0.0,3.78894180059,13.1134247809,8.66836963778,1.22127107452,7.44709856326
 11/28  16:00:00,18.763931712,0.329322301954,0.167233374802,0.0,4.71240779196,13.5549682428,9.72147299685,1.22626244871,8.49521054813
 11/28  17:00:00,26.201292765,0.340711280345,0.142852062042,0.0,7.18559832057,18.5321311015,11.4296546465,1.53696145184,9.89269319462
 11/28  18:00:00,37.229559369,0.0952938842786,0.0817797929033,0.0,8.38069375907,23.3147919321,14.6926699707,1.65564082151,13.0370291492
 11/28  19:00:00,39.3186519273,0.0984095114001,0.100386590309,0.0,10.6415932552,23.1212625696,16.8747955367,1.5668570869,15.3079384498
