Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/14  02:00:00,15.4812293808,0.358075253365,0.0,0.0,2.55330491699,7.21284921042,9.40443722745,8.384232347,1.02020488044
 12/14  03:00:00,15.2027037513,0.373911931782,0.0,0.0,2.55330491699,6.91848690247,9.21694590626,8.74811700032,0.468828905942
 12/14  04:00:00,15.0470419441,0.365431278581,0.0,0.0,2.55330491699,6.7713057485,8.9516270037,8.4827883419,0.468838661807
 12/14  05:00:00,17.1093253914,0.351221278146,0.0,0.0,3.82705111198,7.57405300124,9.13528714259,8.11484621652,1.02044092607
 12/14  06:00:00,21.6060951851,0.309378609879,0.0,0.0,6.02426329834,9.91545327661,12.3663384171,7.11509683293,5.25124158417
 12/14  07:00:00,26.9215765458,0.247631018437,0.0589778721025,0.0,6.51253267309,14.7454349813,22.841940645,5.26220200186,17.5797386431
 12/14  08:00:00,27.2000488129,0.21038480822,0.134063714031,0.0,6.01364874671,18.163451543,22.6112806684,3.92726265683,18.6840180115
 12/14  09:00:00,23.8623577375,0.427529723049,0.203478272759,0.0,4.35151303671,18.8798367041,20.9128559218,2.96479770814,17.9480582137
 12/14  10:00:00,20.9565303119,0.412930073398,0.135882337249,0.0,3.78894180059,16.6187760998,18.769633575,3.0294576364,15.7401759386
 12/14  11:00:00,18.0288333863,0.390354827539,0.147387360633,0.0,3.78894180059,13.7021493968,16.724023456,2.45576903532,14.2682544206
 12/14  12:00:00,18.1861033438,0.361451681794,0.186379310122,0.0,3.78894180059,13.8493305508,13.1749217413,1.66652016689,11.5084015745
 12/14  13:00:00,17.8372398545,0.325620007445,0.183788713253,0.0,3.69398621738,13.6338449159,10.9155690071,0.879088950614,10.0364800565
 12/14  14:00:00,17.5948904541,0.297090667121,0.248252051038,0.0,3.78894180059,13.2606059349,9.14888984207,0.216350924044,8.93253891802
 12/14  15:00:00,17.522542318,0.298219618661,0.321956117476,0.0,3.78894180059,13.1134247809,7.84584358262,0.0172458030644,7.82859777955
 12/14  16:00:00,19.129824403,0.342720465072,0.5197279027,0.0,4.71240779196,13.5549682428,8.9600196989,0.0274807808793,8.93253891802
 12/14  17:00:00,26.5321091595,0.345097713445,0.469282023435,0.0,7.18559832057,18.5321311015,10.5006107007,0.0961502646874,10.404460436
 12/14  18:00:00,37.5291265822,0.107303557289,0.369337333069,0.0,8.38069375907,23.3147919321,13.801992923,0.0857090716283,13.7162838514
 12/14  19:00:00,39.6648622587,0.129610586231,0.415395846799,0.0,10.6415932552,23.1212625696,16.2922112435,0.184054925378,16.1081563181
 12/14  20:00:00,38.6590996252,0.132777529603,0.375744248257,0.0,12.3080778603,20.4854999863,15.8533790557,0.481183496595,15.3721955591
 12/14  21:00:00,38.1979093266,0.150859043256,0.336593329138,0.0,12.456681583,19.8967753704,15.2256006893,1.14133645844,14.0842642309
 12/14  22:00:00,32.6860180745,0.180676472284,0.25838567,0.0,9.18739968257,17.702556249,13.8574128819,2.3490113074,11.5084015745
 12/14  23:00:00,25.658726853,0.235852149364,0.111231333197,0.0,5.91811778209,14.0365255879,14.7861756265,4.74969557003,10.0364800565
 12/14  24:00:00,19.7643483425,0.317644497293,0.0315695461233,0.0,3.54045821811,10.5176760807,13.0207392205,7.40002371787,5.62071550261
 12/15  01:00:00,16.1122732384,0.400394494979,0.0,0.0,2.55330491699,7.80157382632,11.4787110541,9.71970117498,1.75900987911
 12/15  02:00:00,15.5934560991,0.470301971609,0.0,0.0,2.55330491699,7.21284921042,12.5397634084,11.5174102059,1.02235320248
 12/15  03:00:00,15.3462457563,0.517453936829,0.0,0.0,2.55330491699,6.91848690247,13.1855388651,12.7161731649,0.469365700127
 12/15  04:00:00,15.2320675027,0.550456837165,0.0,0.0,2.55330491699,6.7713057485,14.0144861981,13.5451108442,0.469375353835
 12/15  05:00:00,17.3284298951,0.570325781792,0.0,0.0,3.82705111198,7.57405300124,15.0539288979,14.0313421176,1.02258678024
 12/15  06:00:00,21.863178465,0.56646188982,0.0,0.0,6.02426329834,9.91545327661,19.1912213922,13.9255176707,5.2657037215
 12/15  07:00:00,27.1595789721,0.544611316821,0.0,0.0,6.51253267309,14.7454349813,30.9849510955,13.3549224018,17.6300286937
 12/15  08:00:00,27.4016991985,0.54609890783,0.0,0.0,6.01364874671,18.163451543,32.1476023644,13.4100894989,18.7375128655
 12/15  09:00:00,24.062867092,0.831517350272,0.0,0.0,4.35151303671,18.8798367041,32.6144140571,14.6150008023,17.9994132548
 12/15  10:00:00,21.2715461613,0.863828260102,0.0,0.0,3.78894180059,16.6187760998,31.2300586599,15.4449470603,15.7851115995
 12/15  11:00:00,18.341984096,0.850892897857,0.0,0.0,3.78894180059,13.7021493968,29.3800995337,15.0711890389,14.3089104948
 12/15  12:00:00,18.4839658227,0.845693470746,0.0,0.0,3.78894180059,13.8493305508,26.5041817195,14.963148296,11.5410334235
 12/15  13:00:00,18.1466480529,0.818816919136,0.0,0.0,3.69398621738,13.6338449159,24.3563002278,14.291467909,10.0648323187
 12/15  14:00:00,17.7818280368,0.730258992657,0.00202130828808,0.0,3.78894180059,13.2606059349,21.0086637622,12.050982272,8.95768149021
 12/15  15:00:00,17.6033896075,0.70102302561,0.0,0.0,3.78894180059,13.1134247809,19.1918312025,11.3413005408,7.85053066167
 12/15  16:00:00,18.9406183044,0.669337067335,0.00390520185975,0.0,4.71240779196,13.5549682428,19.4965466478,10.5388651576,8.95768149021
 12/15  17:00:00,26.3774541634,0.637104569453,0.0226201713225,0.0,7.18559832057,18.5321311015,20.0143401823,9.58045758741,10.4338825949
 12/15  18:00:00,37.4746335251,0.373399122922,0.0487487103708,0.0,8.38069375907,23.3147919321,22.5199517204,8.76461663984,13.7553350805
 12/15  19:00:00,39.5688131706,0.36554416344,0.0834131815263,0.0,10.6415932552,23.1212625696,24.4345121935,8.28035031781,16.1541618757
 12/15  20:00:00,38.6287055801,0.415100494598,0.0630272381464,0.0,12.3080778603,20.4854999863,25.1560199266,9.73995860328,15.4160613233
 12/15  21:00:00,38.2171568517,0.459485905011,0.0472139925292,0.0,12.456681583,19.8967753704,25.1156088378,10.9912234811,14.1243853567
 12/15  22:00:00,32.7692347572,0.490863447387,0.0314153776362,0.0,9.18739968257,17.702556249,23.3952732497,11.8542398262,11.5410334235
 12/15  23:00:00,25.8634999176,0.551856547126,0.0,0.0,5.91811778209,14.0365255879,23.6779775475,13.6131452288,10.0648323187
 12/15  24:00:00,20.0282466737,0.613112374605,0.0,0.0,3.54045821811,10.5176760807,20.7346512235,15.0984222189,5.6362290046
 12/16  01:00:00,16.3922236762,0.680344932787,0.0,0.0,2.55330491699,7.80157382632,18.5609418383,16.7976793068,1.76326253151
 12/16  02:00:00,15.8463482315,0.723194104033,0.0,0.0,2.55330491699,7.21284921042,18.9249865137,17.9005106458,1.02447586783
 12/16  03:00:00,15.5668120686,0.738020249079,0.0,0.0,2.55330491699,6.91848690247,18.7042907285,18.2343946579,0.469896070575
 12/16  04:00:00,15.4251250428,0.743514377286,0.0,0.0,2.55330491699,6.7713057485,18.8139929634,18.3440873446,0.469905618801
 12/16  05:00:00,17.5100665947,0.751962481448,0.0,0.0,3.82705111198,7.57405300124,19.6305307334,18.6058238363,1.02470689715
 12/16  06:00:00,22.0340726215,0.737356046299,0.0,0.0,6.02426329834,9.91545327661,23.568391675,18.2884001806,5.27999149436
 12/16  07:00:00,27.2952126908,0.680245035501,0.0,0.0,6.51253267309,14.7454349813,34.4615801712,16.7818697841,17.6797103871
 12/16  08:00:00,27.3427916307,0.680720702535,0.0,0.0,6.01364874671,17.9699221805,35.6332768339,16.8429163656,18.7903604683
 12/16  09:00:00,22.5235066261,0.738570453054,0.0,0.0,3.66783283761,18.1171033345,36.4758924486,18.4257455139,18.0501469348
 12/16  10:00:00,19.6254898917,0.664185559212,0.0,0.0,3.10526160149,15.8560427302,32.2152557477,16.3857521783,15.8295035695
 12/16  11:00:00,16.6533412745,0.608663645142,0.0,0.0,3.10526160149,12.9394160272,29.2183869378,14.8693122796,14.3490746581
 12/16  12:00:00,16.7518593336,0.560000550354,0.0,0.0,3.10526160149,13.0865971812,25.1386454356,13.5653749864,11.5732704493
 12/16  13:00:00,16.5267116229,0.482033993683,0.0,0.0,3.10526160149,12.9394160272,21.6867435649,11.593902027,10.0928415379
 12/16  14:00:00,16.018037637,0.361700302155,0.0532031676574,0.0,3.10526160149,12.4978725653,17.215593849,8.23307399463,8.98251985435
 12/16  15:00:00,15.8046433568,0.328514252477,0.0201760911786,0.0,3.10526160149,12.3506914113,15.5416871084,7.66948893757,7.87219817082
 12/16  16:00:00,17.2104417521,0.288056715177,0.101422570432,0.0,4.02872759285,12.7922348732,15.1517106524,6.16919079806,8.98251985435
 12/16  17:00:00,24.6613370529,0.261733581303,0.128287617722,0.0,6.50191812146,17.7693977319,15.8042378307,5.341289065,10.4629487657
 12/16  18:00:00,37.2218821955,0.256015199191,0.106910666912,0.0,8.38069375907,23.1212625696,19.1138499025,5.3199360862,13.7939138163
 12/16  19:00:00,39.5013578976,0.244984830642,0.136517241305,0.0,10.6415932552,23.1212625696,21.0050555176,4.80544472032,16.1996107973
 12/16  20:00:00,38.542905745,0.270788886684,0.121539010961,0.0,12.3080778603,20.4854999863,21.0149900072,5.55559366553,15.4593963416
 12/16  21:00:00,38.119599791,0.311874377415,0.0972684594141,0.0,12.456681583,19.8967753704,20.9312422254,6.76722118122,14.1640210442
 12/16  22:00:00,32.6740274192,0.354479950963,0.0725915360288,0.0,9.18739968257,17.702556249,19.5939793307,8.02070888144,11.5732704493
 12/16  23:00:00,25.7415212026,0.408712630721,0.0211652013447,0.0,5.91811778209,14.0365255879,19.8522542253,9.75941268743,10.0928415379
 12/16  24:00:00,19.9166225776,0.501488278454,0.0,0.0,3.54045821811,10.5176760807,17.9413501228,12.289795319,5.65155480375
 12/17  01:00:00,16.3119298161,0.600051072693,0.0,0.0,2.55330491699,7.80157382632,16.6092712135,14.8418083514,1.76746286212
 12/17  02:00:00,15.7761772044,0.653023076911,0.0,0.0,2.55330491699,7.21284921042,17.2235457736,16.1969735257,1.02657224789
 12/17  03:00:00,15.5241360121,0.695344192676,0.0,0.0,2.55330491699,6.91848690247,17.7565883882,17.286168528,0.470419860212
 12/17  04:00:00,15.4074358904,0.725825224899,0.0,0.0,2.55330491699,6.7713057485,18.542966178,18.0725368784,0.470429299662
 12/17  05:00:00,17.4270721771,0.668968063809,0.0,0.0,3.82705111198,7.57405300124,17.3957610836,16.3689604347,1.0268006489
 12/17  06:00:00,21.9126460689,0.615929493673,0.0,0.0,6.02426329834,9.91545327661,20.2179958047,14.9238951333,5.29410067139
 12/17  07:00:00,27.2070846115,0.592116956229,0.0,0.0,6.51253267309,14.7454349813,32.1214895129,14.3927205022,17.7287690107
 12/17  08:00:00,27.219908141,0.557837212792,0.0,0.0,6.01364874671,17.9699221805,32.3219432134,13.4793980439,18.8425451695
 12/17  09:00:00,22.3194706403,0.534534467241,0.0,0.0,3.66783283761,18.1171033345,30.8961574353,12.7959132059,18.1002442294
 12/17  10:00:00,19.4677046495,0.506400316965,0.0,0.0,3.10526160149,15.8560427302,27.8610067654,11.9876680632,15.8733387022
 12/17  11:00:00,16.4348064539,0.389141798668,0.000987025857143,0.0,3.10526160149,12.9394160272,23.4208657364,9.03213072009,14.3887350163
 12/17  12:00:00,16.5350020743,0.300724840319,0.0424184506952,0.0,3.10526160149,13.0865971812,18.2091766503,6.60407354514,11.6051031052
 12/17  13:00:00,16.3654196369,0.234183754965,0.0865582527425,0.0,3.10526160149,12.9394160272,14.8930783843,4.77257896506,10.1204994193
 12/17  14:00:00,15.8533450013,0.185504079409,0.0647067547189,0.0,3.10526160149,12.4978725653,12.7829386462,3.77589199141,9.00704665482
 12/17  15:00:00,15.6728287025,0.147887137861,0.0689885515035,0.0,3.10526160149,12.3506914113,10.7917836909,2.89818980057,7.89359389038
 12/17  16:00:00,17.0370831818,0.160407297469,0.0557134178561,0.0,4.02872759285,12.7922348732,12.3139805539,3.30693389906,9.00704665482
 12/17  17:00:00,24.5132743309,0.157192950422,0.0847655265557,0.0,6.50191812146,17.7693977319,13.5523585958,3.06070825505,10.4916503407
 12/17  18:00:00,37.1671563961,0.123900722726,0.184299343985,0.0,8.38069375907,23.1212625696,15.4826869178,1.65067828367,13.8320086341
 12/17  19:00:00,39.4778847042,0.10352164207,0.254507236529,0.0,10.6415932552,23.1212625696,16.9795969698,0.735107346123,16.2444896237
 12/17  20:00:00,38.5041082609,0.104115540959,0.249414872509,0.0,12.3080778603,20.4854999863,16.2750103739,0.772822593135,15.5021877808
 12/17  21:00:00,38.0643227885,0.10711436493,0.246751469398,0.0,12.456681583,19.8967753704,15.0601452814,0.856985725824,14.2031595556
 12/17  22:00:00,32.590309584,0.116470742672,0.226882909152,0.0,9.18739968257,17.702556249,12.8003973694,1.1952942642,11.6051031052
 12/17  23:00:00,25.6079865961,0.148685757257,0.1476574684,0.0,5.91811778209,14.0365255879,12.558409121,2.43790970175,10.1204994193
 12/17  24:00:00,19.6755834083,0.189890123729,0.0705589854951,0.0,3.54045821811,10.5176760807,9.57322333752,3.90653497604,5.66668836149
 12/18  01:00:00,15.9862560703,0.271676665991,0.00270066092958,0.0,2.55330491699,7.80157382632,8.13970188977,6.36809226266,1.77160962712
 12/18  02:00:00,15.5245860777,0.401431950218,0.0,0.0,2.55330491699,7.21284921042,10.7582972469,9.72965552506,1.02864172181
 12/18  03:00:00,15.3698992123,0.541107392857,0.0,0.0,2.55330491699,6.91848690247,13.9465209791,13.4755840652,0.470936913915
 12/18  04:00:00,15.2447611925,0.56315052701,0.0,0.0,2.55330491699,6.7713057485,14.5537630564,14.0828168151,0.470946241326
 12/18  05:00:00,17.3387825857,0.580678472404,0.0,0.0,3.82705111198,7.57405300124,15.5605496702,14.5316822548,1.02886741542
 12/18  06:00:00,21.8810293491,0.584312773881,0.0,0.0,6.02426329834,9.91545327661,19.9175495346,14.6095224604,5.30802707414
 12/18  07:00:00,27.1777177749,0.562750119591,0.0,0.0,6.51253267309,14.7454349813,31.7887558983,14.0115658619,17.7771900364
 12/18  08:00:00,27.4318023851,0.576202094491,0.0,0.0,6.01364874671,18.163451543,33.2626869862,14.3686354711,18.8940515151
 12/18  09:00:00,24.1512430253,0.919893283616,0.0,0.0,4.35151303671,18.8798367041,35.4452164816,17.2955261789,18.1496903028
 12/18  10:00:00,21.3896599368,0.981942035547,0.0,0.0,3.78894180059,16.6187760998,34.8329930931,18.9163890767,15.9166040164
 12/18  11:00:00,18.4889471691,0.997855971048,0.0,0.0,3.78894180059,13.7021493968,33.768736348,19.3408565236,14.4278798244
 12/18  12:00:00,18.6119941817,0.973721829791,0.0,0.0,3.78894180059,13.8493305508,30.2731885177,18.6366665534,11.6365219643
 12/18  13:00:00,18.1821907293,0.854359595467,0.0,0.0,3.69398621738,13.6338449159,25.5366061765,15.3888084042,10.1477977723
 12/18  14:00:00,17.8376443641,0.755627525343,0.0324691029032,0.0,3.78894180059,13.2606059349,21.6136867787,12.5824321505,9.03125462823
 12/18  15:00:00,17.6744378626,0.700374319478,0.0716969612378,0.0,3.78894180059,13.1134247809,18.7706542519,10.8559427678,7.9147114842
 12/18  16:00:00,19.0381379941,0.66103958066,0.109722378243,0.0,4.71240779196,13.5549682428,18.6404903402,9.60923571194,9.03125462823
 12/18  17:00:00,26.4511680636,0.633807272521,0.0996313684764,0.0,7.18559832057,18.5321311015,19.5157491794,8.99577035909,10.5199788203
 12/18  18:00:00,37.5084248077,0.38416270233,0.071776413508,0.0,8.38069375907,23.3147919321,22.8093857979,8.93977754558,13.8696082524
 12/18  19:00:00,39.5910010106,0.382641921432,0.0885032635314,0.0,10.6415932552,23.1212625696,25.0273543076,8.73856924319,16.2887850644
 12/18  20:00:00,38.6400688181,0.424023503934,0.0654674667499,0.0,12.3080778603,20.4854999863,25.5656261434,10.021203175,15.5444229684
 12/18  21:00:00,38.2224759894,0.468666749997,0.0433522852188,0.0,12.456681583,19.8967753704,25.604085375,11.3622960746,14.2417893004
 12/18  22:00:00,32.7866452659,0.526684017691,0.0130053160633,0.0,9.18739968257,17.702556249,24.7883343239,13.1518123596,11.6365219643
 12/18  23:00:00,25.9590074404,0.647364069924,0.0,0.0,5.91811778209,14.0365255879,26.6884282661,16.5406304939,10.1477977723
 12/18  24:00:00,20.1831840252,0.768049726113,0.0,0.0,3.54045821811,10.5176760807,25.4670929665,19.7854677703,5.68162519614
 12/19  01:00:00,16.5854900522,0.873611308848,0.0,0.0,2.55330491699,7.80157382632,24.3074399891,22.5317383905,1.77570159852
 12/19  02:00:00,16.0813009049,0.958146777406,0.0,0.0,2.55330491699,7.21284921042,25.8883252162,24.8576415395,1.03068367669
 12/19  03:00:00,15.855507143,1.02671532349,0.0,0.0,2.55330491699,6.91848690247,27.2451334414,26.7736863628,0.471447078553
 12/19  04:00:00,15.7345883899,1.05297772443,0.0,0.0,2.55330491699,6.7713057485,27.8447798791,27.3733235884,0.471456290694
 12/19  05:00:00,17.8235649681,1.06546085481,0.0,0.0,3.82705111198,7.57405300124,28.6403191289,27.6094125443,1.03090658459
 12/19  06:00:00,22.36956622,1.07284964479,0.0,0.0,6.02426329834,9.91545327661,33.2058196967,27.8840531184,5.32176657835
 12/19  07:00:00,27.6432821639,1.02831450863,0.0,0.0,6.51253267309,14.7454349813,44.5004357234,26.6754765985,17.8249591249
 12/19  08:00:00,27.8784817324,1.02288144174,0.0,0.0,6.01364874671,18.163451543,45.4514982762,26.5066340242,18.944864252
 12/19  09:00:00,24.4683492744,1.23699953263,0.0,0.0,4.35151303671,18.8798367041,43.8521067678,25.6536362559,18.1984705119
 12/19  10:00:00,21.4323220393,1.02460413807,0.0,0.0,3.78894180059,16.6187760998,35.4756313079,19.5163446085,15.9592866994
 12/19  11:00:00,18.4168060682,0.852025821099,0.0736890490362,0.0,3.78894180059,13.7021493968,28.8030372655,14.3365397756,14.4664974899
 12/19  12:00:00,18.6433477101,0.752140824099,0.252934534019,0.0,3.78894180059,13.8493305508,22.092461448,10.4249437259,11.6675177222
 12/19  13:00:00,18.3414616258,0.642090273668,0.3715402183,0.0,3.69398621738,13.6338449159,17.0400741858,6.86534567312,10.1747285127
 12/19  14:00:00,18.1130210257,0.587480234289,0.47599305551,0.0,3.78894180059,13.2606059349,14.1385869627,5.08345035714,9.05513660561
 12/19  15:00:00,17.9875752021,0.553225949311,0.531982670925,0.0,3.78894180059,13.1134247809,11.9157244383,3.9801797398,7.93554469851
 12/19  16:00:00,19.3700753419,0.527302985637,0.575396320993,0.0,4.71240779196,13.5549682428,12.0765032983,3.02136669273,9.05513660561
 12/19  17:00:00,26.7083902872,0.49363575624,0.497025108383,0.0,7.18559832057,18.5321311015,13.1444945477,2.59656873262,10.5479258151
 12/19  18:00:00,37.5413788685,0.200047839504,0.288845337139,0.0,8.38069375907,23.3147919321,16.4166276256,2.50992608926,13.9067015364
 12/19  19:00:00,39.5811718061,0.192415742405,0.268900238074,0.0,10.6415932552,23.1212625696,18.7752717032,2.44278770141,16.3324840017
 12/19  20:00:00,38.5966759174,0.204950561297,0.241147508686,0.0,12.3080778603,20.4854999863,18.5912242422,3.00513484514,15.586089397
 12/19  21:00:00,38.1563197808,0.234165122508,0.21169770416,0.0,12.456681583,19.8967753704,18.2363588914,3.95646005265,14.2798988387
 12/19  22:00:00,32.7038213614,0.294928903532,0.161936525694,0.0,9.18739968257,17.702556249,17.5379781119,5.87046038972,11.6675177222
 12/19  23:00:00,25.7818216045,0.385828586962,0.0843496470988,0.0,5.91811778209,14.0365255879,19.0133616224,8.83863310974,10.1747285127
 12/19  24:00:00,19.923617444,0.498282305948,0.010200838966,0.0,3.54045821811,10.5176760807,18.2235962464,12.5272353621,5.69636088431
 12/20  01:00:00,16.3590712042,0.647192460769,0.0,0.0,2.55330491699,7.80157382632,18.439162759,16.6594251945,1.77973756447
 12/20  02:00:00,15.891607122,0.768452994524,0.0,0.0,2.55330491699,7.21284921042,21.010788751,19.9780912432,1.03269750778
 12/20  03:00:00,15.7266813357,0.897889516181,0.0,0.0,2.55330491699,6.91848690247,24.1156284026,23.6436781996,0.471950203032
 12/20  04:00:00,15.6812644484,0.999653782945,0.0,0.0,2.55330491699,6.7713057485,26.9998812736,26.5279219769,0.471959296708
 12/20  05:00:00,17.8744698368,1.11636572354,0.0,0.0,3.82705111198,7.57405300124,31.0445481746,30.0116306221,1.03291755251
 12/20  06:00:00,22.4961873608,1.19947078562,0.0,0.0,6.02426329834,9.91545327661,37.9061473845,32.5708322693,5.33531511514
 12/20  07:00:00,27.8168447743,1.20187711905,0.0,0.0,6.51253267309,14.7454349813,50.5324433722,32.6603812422,17.87206213
 12/20  08:00:00,28.09042109,1.23482079941,0.0,0.0,6.01364874671,18.163451543,52.6506454942,33.6556771617,18.9949683325
 12/20  09:00:00,24.6747090967,1.44335935496,0.0,0.0,4.35151303671,18.8798367041,51.0158873096,32.7693168985,18.2465704111
 12/20  10:00:00,21.7651404129,1.35742251168,0.0,0.0,3.78894180059,16.6187760998,46.1139558316,30.1125817205,16.0013741111
 12/20  11:00:00,18.7942026687,1.28101601702,0.0220954535994,0.0,3.78894180059,13.7021493968,42.1493841867,27.64480761,14.5045765767
 12/20  12:00:00,18.9598064729,1.22191386419,0.0996202567801,0.0,3.78894180059,13.8493305508,36.7984046934,25.1003234936,11.6980811997
 12/20  13:00:00,18.6422033224,1.13960385418,0.174768334433,0.0,3.69398621738,13.6338449159,32.1832767111,21.9819930458,10.2012836653
 12/20  14:00:00,18.346523712,1.07161563002,0.225360346082,0.0,3.78894180059,13.2606059349,28.6769210494,19.5982355349,9.07868551454
 12/20  15:00:00,18.1245697217,0.986712186453,0.235490953363,0.0,3.78894180059,13.1134247809,25.2617454457,17.305658082,7.95608736375
 12/20  16:00:00,19.3968782439,0.918513072789,0.210989135884,0.0,4.71240779196,13.5549682428,24.8488983212,15.7702128067,9.07868551454
 12/20  17:00:00,26.7687900512,0.882518331506,0.168542297146,0.0,7.18559832057,18.5321311015,25.7401086832,15.1646256343,10.5754830489
 12/20  18:00:00,37.8188776735,0.649960047001,0.116431934654,0.0,8.38069375907,23.3147919321,29.7353535479,15.7920760466,13.9432775013
 12/20  19:00:00,39.8682495914,0.63607682183,0.112316943978,0.0,10.6415932552,23.1212625696,31.7516253478,15.3760518531,16.3755734947
 12/20  20:00:00,38.9288077731,0.69256259392,0.0856673318395,0.0,12.3080778603,20.4854999863,32.8216463749,17.1944716474,15.6271747275
 12/20  21:00:00,38.5230180345,0.754644248379,0.0579168319769,0.0,12.456681583,19.8967753704,33.4794471525,19.1619702676,14.3174768849
 12/20  22:00:00,33.09504808,0.818237980688,0.0298541671389,0.0,9.18739968257,17.702556249,32.8302347019,21.1321535022,11.6980811997
 12/20  23:00:00,26.2453041305,0.933660760055,0.0,0.0,5.91811778209,14.0365255879,34.7606931116,24.5594094463,10.2012836653
 12/20  24:00:00,20.4793629576,1.06422865851,0.0,0.0,3.54045821811,10.5176760807,33.793654431,28.0827633688,5.71089106217
 12/21  01:00:00,16.9064006323,1.19452188894,0.0,0.0,2.55330491699,7.80157382632,33.4864051153,31.7026887856,1.78371632967
 12/21  02:00:00,16.4030962539,1.27994212646,0.0,0.0,2.55330491699,7.21284921042,35.1563005117,34.121617893,1.03468261865
 12/21  03:00:00,16.1702607172,1.34146889773,0.0,0.0,2.55330491699,6.91848690247,36.3361471945,35.8637010561,0.472446138345
 12/21  04:00:00,16.0962736658,1.41466300032,0.0,0.0,2.55330491699,6.7713057485,38.4452453636,37.9727902532,0.472455110397
 12/21  05:00:00,18.2206720106,1.46256789737,0.0,0.0,3.82705111198,7.57405300124,40.3741219406,39.339222217,1.0348997236
 12/21  06:00:00,22.7343459462,1.437629371,0.0,0.0,6.02426329834,9.91545327661,43.8934092363,38.544740564,5.34866867225
 12/21  07:00:00,27.970925138,1.35595748268,0.0,0.0,6.51253267309,14.7454349813,54.1153971948,36.1969120919,17.9184851029
 12/21  08:00:00,28.1949776684,1.33937737774,0.0,0.0,6.01364874671,18.163451543,54.8079189788,35.7635700599,19.0443489188
 12/21  09:00:00,24.7329003037,1.50155056196,0.0,0.0,4.35151303671,18.8798367041,51.9392667303,33.6452909744,18.2939757559
 12/21  10:00:00,21.8048758786,1.39715797742,0.0,0.0,3.78894180059,16.6187760998,46.6025963583,30.5597425705,16.0428537878
 12/21  11:00:00,18.8158182544,1.31128238158,0.0134446747598,0.0,3.78894180059,13.7021493968,42.6420807917,28.0999749838,14.542105808
 12/21  12:00:00,18.9727983858,1.21938564817,0.115140385709,0.0,3.78894180059,13.8493305508,36.2417054711,24.5135021252,11.7282033459
 12/21  13:00:00,18.6439465702,1.11817089477,0.197944541661,0.0,3.69398621738,13.6338449159,31.1700327828,20.9425774167,10.2274553661
 12/21  14:00:00,18.3281747834,1.03309712898,0.245529918525,0.0,3.78894180059,13.2606059349,27.3144399313,18.21254555,9.10189438125
 12/21  15:00:00,18.0943655972,0.930295865629,0.26170314972,0.0,3.78894180059,13.1134247809,23.4399420108,15.4636086144,7.97633339641
 12/21  16:00:00,19.3611779017,0.849190271918,0.244611594528,0.0,4.71240779196,13.5549682428,22.6707500046,13.5688556234,9.10189438125
 12/21  17:00:00,26.7208560212,0.804358614132,0.19876798453,0.0,7.18559832057,18.5321311015,23.320855923,12.718213562,10.602642361
 12/21  18:00:00,37.7597011607,0.570400017902,0.136815451008,0.0,8.38069375907,23.3147919321,27.350984373,13.3716590574,13.9793253156
 12/21  19:00:00,39.8166233958,0.570326892691,0.126440677459,0.0,10.6415932552,23.1212625696,29.8519669299,13.4339261472,16.4180407827
 12/21  20:00:00,38.8659680716,0.615127382247,0.100262841947,0.0,12.3080778603,20.4854999863,30.54385678,14.8761899872,15.6676667928
 12/21  21:00:00,38.4672290242,0.689493454908,0.0672786151657,0.0,12.456681583,19.8967753704,31.5940877952,17.2395754847,14.3545123105
 12/21  22:00:00,33.0622369096,0.786204575685,0.0290764017725,0.0,9.18739968257,17.702556249,32.0294027787,20.3011994328,11.7282033459
 12/21  23:00:00,26.2283680916,0.916724721093,0.0,0.0,5.91811778209,14.0365255879,34.3901183676,24.1626630015,10.2274553661
 12/21  24:00:00,20.465875936,1.05074163686,0.0,0.0,3.54045821811,10.5176760807,33.4991869236,27.7739754969,5.72521142673
 12/22  01:00:00,16.908593922,1.19671517865,0.0,0.0,2.55330491699,7.80157382632,33.5891495093,31.8015127937,1.78763671564
 12/22  02:00:00,16.3895193812,1.26636525377,0.0,0.0,2.55330491699,7.21284921042,34.640896147,33.6042577257,1.03663842135
 12/22  03:00:00,16.1503703368,1.32157851734,0.0,0.0,2.55330491699,6.91848690247,35.490997161,35.0180624234,0.472934737611
 12/22  04:00:00,16.0559702291,1.37435956363,0.0,0.0,2.55330491699,6.7713057485,36.9046106753,36.4316670904,0.472943584915
 12/22  05:00:00,18.2199202501,1.46181613684,0.0,0.0,3.82705111198,7.57405300124,40.1042258405,39.0673733296,1.03685251081
 12/22  06:00:00,22.7853287967,1.48861222154,0.0,0.0,6.02426329834,9.91545327661,45.2271362795,39.8653129843,5.36182329519
 12/22  07:00:00,28.0327671297,1.41779947442,0.0,0.0,6.51253267309,14.7454349813,55.8461290702,37.8819147741,17.9642142961
 12/22  08:00:00,29.1792711823,1.43083755833,0.0,0.0,6.01364874671,18.163451543,57.4051469,38.3121555127,19.0929913873
 12/22  09:00:00,24.8520790335,1.62072929175,0.0,0.0,4.35151303671,18.8798367041,55.421785885,37.0811133773,18.3406725077
 12/22  10:00:00,21.8492633625,1.44154546131,0.0,0.0,3.78894180059,16.6187760998,47.7881389115,31.7044254659,16.0837134456
 12/22  11:00:00,18.7730671862,1.22663594242,0.0553400456674,0.0,3.78894180059,13.7021493968,39.4704720665,24.8913979967,14.5790740698
 12/22  12:00:00,18.8965532001,1.04745219199,0.210828656134,0.0,3.78894180059,13.8493305508,30.2328264132,18.4749511729,11.7578752402
 12/22  13:00:00,18.5477504378,0.873416369641,0.346502934333,0.0,3.69398621738,13.6338449159,23.0817092706,12.8284734061,10.2532358645
 12/22  14:00:00,18.285511206,0.756722973107,0.479240496941,0.0,3.78894180059,13.2606059349,18.3771653674,9.25240903479,9.12475633264
 12/22  15:00:00,18.1061829418,0.675497166625,0.528319193261,0.0,3.78894180059,13.1134247809,14.9960072249,6.99973042412,7.99627680081
 12/22  16:00:00,19.3827015502,0.603685279121,0.511640235841,0.0,4.71240779196,13.5549682428,14.4606699096,5.335913577,9.12475633264
 12/22  17:00:00,26.6905606802,0.548115126597,0.424716131053,0.0,7.18559832057,18.5321311015,15.1315582534,4.50216254496,10.6293957084
 12/22  18:00:00,37.570482861,0.252991870093,0.265005299108,0.0,8.38069375907,23.3147919321,17.9736925365,3.95885823266,14.0148343039
 12/22  19:00:00,39.6138278042,0.248213083865,0.245758894721,0.0,10.6415932552,23.1212625696,20.4392627952,3.97938950572,16.4598732895
 12/22  20:00:00,38.6436748451,0.291361897921,0.201735099762,0.0,12.3080778603,20.4854999863,21.130510541,5.42295693935,15.7075536016
 12/22  21:00:00,38.2262349597,0.356363608939,0.159414396541,0.0,12.456681583,19.8967753704,21.8184934326,7.42749928481,14.3909941478
 12/22  22:00:00,32.7957054029,0.428044026037,0.120705444651,0.0,9.18739968257,17.702556249,21.3353878338,9.5775125936,11.7578752402
 12/22  23:00:00,25.912631782,0.541785828737,0.0592025827684,0.0,5.91811778209,14.0365255879,23.3719896858,13.1187538213,10.2532358645
 12/22  24:00:00,20.0765726949,0.658086074385,0.00335232143154,0.0,3.54045821811,10.5176760807,22.430196325,16.6908785879,5.73931773716
 12/23  01:00:00,16.4972733551,0.785394611698,0.0,0.0,2.55330491699,7.80157382632,21.8650101061,20.0735125449,1.79149756117
 12/23  02:00:00,15.972775406,0.849621278511,0.0,0.0,2.55330491699,7.21284921042,22.6611462015,21.6225818649,1.03856433662
 12/23  03:00:00,15.7025476874,0.873755867965,0.0,0.0,2.55330491699,6.91848690247,22.5274279666,22.0540121105,0.473415856122
 12/23  04:00:00,15.5512692559,0.86965859044,0.0,0.0,2.55330491699,6.7713057485,22.2262577719,21.7528331963,0.473424575594
 12/23  05:00:00,17.6164143852,0.858310271896,0.0,0.0,3.82705111198,7.57405300124,22.3919364396,21.3531611038,1.03877533582
 12/23  06:00:00,22.1204352693,0.823718694056,0.0,0.0,6.02426329834,9.91545327661,25.817021162,20.4422460736,5.37477508842
 12/23  07:00:00,27.3633393363,0.748371680974,0.0,0.0,6.51253267309,14.7454349813,36.4915385602,18.4823023927,18.0092361676
 12/23  08:00:00,28.2637838334,0.708879571897,0.0,0.0,6.01364874671,17.9699221805,36.5821707169,17.4412893839,19.140881333
 12/23  09:00:00,22.5178825152,0.732946342128,0.0,0.0,3.66783283761,18.1171033345,36.3806431548,17.9939963171,18.3866468377
 12/23  10:00:00,19.6836350882,0.722330755673,0.0,0.0,3.10526160149,15.8560427302,33.7722844059,17.6483434217,16.1239409843
 12/23  11:00:00,16.7145300234,0.669852393998,0.0,0.0,3.10526160149,12.9394160272,30.8527934226,16.2373230082,14.6154704144
 12/23  12:00:00,16.7963398379,0.604481054621,0.0,0.0,3.10526160149,13.0865971812,26.2889395939,14.5018514982,11.7870880957
 12/23  13:00:00,16.585411004,0.540733374779,0.0,0.0,3.10526160149,12.9394160272,23.1455300477,12.8669125219,10.2786175258
 12/23  14:00:00,16.0977323708,0.494598203556,0.0,0.0,3.10526160149,12.4978725653,20.8528452135,11.7055806151,9.14726459836
 12/23  15:00:00,15.8985232013,0.4425701881,0.0,0.0,3.10526160149,12.3506914113,18.4614459006,10.4455342297,8.01591167091
 12/23  16:00:00,17.2197278786,0.398765412036,0.0,0.0,4.02872759285,12.7922348732,18.5191550233,9.37189042494,9.14726459836
 12/23  17:00:00,24.612357207,0.341041353068,0.0,0.0,6.50191812146,17.7693977319,18.6523556499,7.99662048157,10.6557351683
 12/23  18:00:00,37.1587985321,0.279617318748,0.0202248839061,0.0,8.38069375907,23.1212625696,20.4608550202,6.41106106959,14.0497939506
 12/23  19:00:00,39.4645097649,0.269248417929,0.0754055213677,0.0,10.6415932552,23.1212625696,22.3099101315,5.80885150473,16.5010586268
 12/23  20:00:00,38.4871372577,0.308091141026,0.028468269304,0.0,12.3080778603,20.4854999863,22.9051730608,7.158349719,15.7468233418
 12/23  21:00:00,38.0679422413,0.352546553946,0.00493873319867,0.0,12.456681583,19.8967753704,22.9232247897,8.49631319662,14.4269115931
 12/23  22:00:00,32.640113141,0.393157208794,0.0,0.0,9.18739968257,17.702556249,21.3829555671,9.59586747133,11.7870880957
 12/23  23:00:00,25.8107501837,0.499106813199,0.0,0.0,5.91811778209,14.0365255879,22.5999036395,12.3212861137,10.2786175258
 12/23  24:00:00,20.0807167514,0.665582452299,0.0,0.0,3.54045821811,10.5176760807,22.5958671018,16.8426612858,5.75320581601
 12/24  01:00:00,16.6792719055,0.967393162102,0.0,0.0,2.55330491699,7.80157382632,27.0889643012,25.2936665786,1.79529772259
 12/24  02:00:00,16.2452531492,1.12209902175,0.0,0.0,2.55330491699,7.21284921042,30.7063597344,29.6658999403,1.04045979403
 12/24  03:00:00,15.9910950209,1.16230320146,0.0,0.0,2.55330491699,6.91848690247,31.3750484483,30.9011590969,0.473889351381
 12/24  04:00:00,15.9756722566,1.29406159114,0.0,0.0,2.55330491699,6.7713057485,34.9964728038,34.5225748638,0.473897939978
 12/24  05:00:00,18.116873913,1.35876979977,0.0,0.0,3.82705111198,7.57405300124,37.2645231171,36.2238554879,1.04066762916
 12/24  06:00:00,22.6678679095,1.3711513343,0.0,0.0,6.02426329834,9.91545327661,41.9180394176,36.5305192011,5.38752021654
 12/24  07:00:00,28.1559576713,1.54099001596,0.0,0.0,6.51253267309,14.7454349813,59.2005393146,41.1470019297,18.0535373849
 12/24  08:00:00,29.112984948,1.5580806865,0.0,0.0,6.01364874671,17.9699221805,60.8005186624,41.6125140887,19.1880045737
 12/24  09:00:00,23.310085133,1.52514895998,0.0,0.0,3.66783283761,18.1171033345,59.1932411503,40.7613560192,18.4318851311
 12/24  10:00:00,20.5630389895,1.60173465699,0.0,0.0,3.10526160149,15.8560427302,58.9905774908,42.8270529999,16.163524491
 12/24  11:00:00,17.6233908515,1.57871322213,0.0,0.0,3.10526160149,12.9394160272,56.7582511396,42.1069670764,14.6512840632
 12/24  12:00:00,17.5406464041,1.34878762086,0.0,0.0,3.10526160149,13.0865971812,47.6333323291,35.8174990678,11.8158332613
 12/24  13:00:00,17.1409615778,1.09628394866,0.0,0.0,3.10526160149,12.9394160272,39.3639027568,29.0603099232,10.3035928336
 12/24  14:00:00,16.6063525268,1.00321835955,0.0,0.0,3.10526160149,12.4978725653,35.7580129178,26.588600405,9.1694125128
 12/24  15:00:00,16.3658585134,0.909905500268,0.0,0.0,3.10526160149,12.3506914113,32.253572291,24.218340099,8.03523219202
 12/24  16:00:00,17.6438066401,0.82284417361,0.0,0.0,4.02872759285,12.7922348732,31.1540302195,21.9846177067,9.1694125128
 12/24  17:00:00,25.0535539676,0.782238113711,0.0,0.0,6.50191812146,17.7693977319,31.6378208963,20.9561679558,10.6816529405
 12/24  18:00:00,37.6583368095,0.799380480098,0.0,0.0,8.38069375907,23.1212625696,35.4345408002,21.3503468973,14.0841939029
 12/24  19:00:00,39.9067428663,0.786887040704,0.0,0.0,10.6415932552,23.1212625696,37.5267190797,20.9851344818,16.5415845979
 12/24  20:00:00,39.0124187777,0.861840930268,0.0,0.0,12.3080778603,20.4854999863,38.8453942773,23.0599298933,15.785464384
 12/24  21:00:00,38.6521148517,0.941657897519,0.0,0.0,12.456681583,19.8967753704,39.6931048823,25.2308508725,14.4622540098
 12/24  22:00:00,33.299690728,1.05273479579,0.0,0.0,9.18739968257,17.702556249,40.1618199668,28.3459867055,11.8158332613
 12/24  23:00:00,26.5771769279,1.26553355737,0.0,0.0,5.91811778209,14.0365255879,44.5696372103,34.2660443767,10.3035928336
 12/24  24:00:00,20.9331381973,1.51800389822,0.0,0.0,3.54045821811,10.5176760807,46.906509288,41.1396377375,5.76687155045
 12/25  01:00:00,17.4712503718,1.75937162839,0.0,0.0,2.55330491699,7.80157382632,49.6330049958,47.8339689216,1.79903607414
 12/25  02:00:00,17.0339712763,1.91081714887,0.0,0.0,2.55330491699,7.21284921042,53.1007280063,52.0584037741,1.04232423215
 12/25  03:00:00,16.8605072933,2.03171547382,0.0,0.0,2.55330491699,6.91848690247,55.9520714259,55.4777163428,0.474355083151
 12/25  04:00:00,16.7968013787,2.11519071317,0.0,0.0,2.55330491699,6.7713057485,58.2692559716,57.7948924338,0.474363537869
 12/25  05:00:00,18.9307905834,2.17268647009,0.0,0.0,3.82705111198,7.57405300124,60.4549035181,59.4123746877,1.04252883041
 12/25  06:00:00,23.475775053,2.17905847781,0.0,0.0,6.02426329834,9.91545327661,65.0749084402,59.6748535348,5.40005490538
 12/25  07:00:00,28.7329336655,2.11796601015,0.0,0.0,6.51253267309,14.7454349813,76.1283646441,58.0312598151,18.0971048291
 12/25  08:00:00,29.6570946303,2.10219036874,0.0,0.0,6.01364874671,17.9699221805,76.8500241811,57.6156770267,19.2343471543
 12/25  09:00:00,23.7486003424,1.96366416933,0.0,0.0,3.66783283761,18.1171033345,72.2520911699,53.7757171789,18.4763739909
 12/25  10:00:00,20.7112805154,1.74997618289,0.0,0.0,3.10526160149,15.8560427302,63.9226151091,47.7201628658,16.2024522433
 12/25  11:00:00,17.5550715975,1.51039396807,0.0,0.0,3.10526160149,12.9394160272,55.5824485494,40.8959441389,14.6865044106
 12/25  12:00:00,17.5250686796,1.3332098964,0.0,0.0,3.10526160149,13.0865971812,47.8468709464,36.0027687221,11.8441022243
 12/25  13:00:00,17.2118586957,1.16718106652,0.0,0.0,3.10526160149,12.9394160272,41.6870430032,31.3588886117,10.3281543916
 12/25  14:00:00,16.6471424426,1.04400827542,0.0,0.0,3.10526160149,12.4978725653,37.1149237376,27.9237302206,9.19119351707
 12/25  15:00:00,16.4271919489,0.971238935694,0.0,0.0,3.10526160149,12.3506914113,34.0470454199,25.9928127774,8.05423264255
 12/25  16:00:00,17.7292386809,0.908276214402,0.0,0.0,4.02872759285,12.7922348732,33.455184009,24.263990492,9.19119351707
 12/25  17:00:00,25.1257464757,0.854430621778,0.0,0.0,6.50191812146,17.7693977319,33.5764848921,22.8693435423,10.7071413498
 12/25  18:00:00,37.7046286189,0.845672289469,0.0,0.0,8.38069375907,23.1212625696,36.7291672596,22.6111432863,14.1180239733
 12/25  19:00:00,39.9284498876,0.80859406201,0.0,0.0,10.6415932552,23.1212625696,38.1598008513,21.5783616498,16.5814392014
 12/25  20:00:00,39.0113003822,0.86072253481,0.0,0.0,12.3080778603,20.4854999863,38.7987310393,22.9752657542,15.8234652851
 12/25  21:00:00,38.6531714363,0.942714482091,0.0,0.0,12.456681583,19.8967753704,39.6967382158,25.1997272843,14.4970109315
 12/25  22:00:00,33.3015170684,1.0545611362,0.0,0.0,9.18739968257,17.702556249,40.1781349081,28.3340326838,11.8441022243
 12/25  23:00:00,26.6001056788,1.28846230828,0.0,0.0,5.91811778209,14.0365255879,45.1506106637,34.8224562721,10.3281543916
 12/25  24:00:00,20.9924240585,1.57728975935,0.0,0.0,3.54045821811,10.5176760807,48.639615703,42.8593048095,5.78031089351
 12/26  01:00:00,17.541591992,1.82971324857,0.0,0.0,2.55330491699,7.80157382632,51.7578926558,49.9551811474,1.80271150832
 12/26  02:00:00,17.1209388765,1.99778474902,0.0,0.0,2.55330491699,7.21284921042,55.6980421941,54.6538850954,1.04415709875
 12/26  03:00:00,16.9791567391,2.15036491962,0.0,0.0,2.55330491699,6.91848690247,59.4302316861,58.9554187726,0.474812913492
 12/26  04:00:00,16.9583849534,2.27677428791,0.0,0.0,2.55330491699,6.7713057485,63.0459376826,62.5711164512,0.474821231371
 12/26  05:00:00,19.1239886682,2.36588455491,0.0,0.0,3.82705111198,7.57405300124,66.2183688829,65.1740104945,1.04435838834
 12/26  06:00:00,23.7085835472,2.41186697199,0.0,0.0,6.02426329834,9.91545327661,72.0425228047,66.6301473616,5.41237544312
 12/26  07:00:00,28.968681487,2.35371383166,0.0,0.0,6.51253267309,14.7454349813,83.1403416461,65.0004160478,18.1399255983
 12/26  08:00:00,30.1252974281,2.37686380416,0.0,0.0,6.01364874671,18.163451543,84.8908825678,65.6109872167,19.279895351
 12/26  09:00:00,25.6391207293,2.40777098759,0.0,0.0,4.35151303671,18.8798367041,79.3909133571,60.8708131149,18.5201002423
 12/26  10:00:00,22.6022347592,2.194516858,0.0,0.0,3.78894180059,16.6187760998,70.1250183341,53.884305621,16.2407127131
 12/26  11:00:00,19.564719249,2.07362805091,0.0,0.0,3.78894180059,13.7021493968,64.8970142495,50.1758932233,14.7211210262
 12/26  12:00:00,19.4695987894,1.8313264375,0.0,0.0,3.78894180059,13.8493305508,55.4522827135,43.5803961004,11.8718866131
 12/26  13:00:00,18.9727122166,1.64488108277,0.0,0.0,3.69398621738,13.6338449159,48.7410444779,38.3887495518,10.3522949262
 12/26  14:00:00,18.5302245917,1.48067685582,0.0,0.0,3.78894180059,13.2606059349,42.9377164594,33.7251152985,9.21260116093
 12/26  15:00:00,18.2645167446,1.36215016276,0.0,0.0,3.78894180059,13.1134247809,38.6411343514,30.5682269557,8.0729073957
 12/26  16:00:00,19.5522545282,1.28487849293,0.0,0.0,4.71240779196,13.5549682428,37.77009707,28.5574959091,9.21260116093
 12/26  17:00:00,26.9640643508,1.24633492819,0.0,0.0,7.18559832057,18.5321311015,38.2255515543,27.4933587064,10.7321928479
 12/26  18:00:00,38.0573492296,1.00486353777,0.0,0.0,8.38069375907,23.3147919321,41.5376563426,27.3863821991,14.1512741436
 12/26  19:00:00,40.1037377545,0.983881928833,0.0,0.0,10.6415932552,23.1212625696,43.3963836189,26.775772984,16.6206106349
 12/26  20:00:00,39.200468366,1.0498905186,0.0,0.0,12.3080778603,20.4854999863,44.4237079073,28.5628931158,15.8608147914
 12/26  21:00:00,38.878775633,1.16831867884,0.0,0.0,12.456681583,19.8967753704,46.4254966643,31.894324599,14.5311720653
 12/26  22:00:00,33.5442883026,1.29733237044,0.0,0.0,9.18739968257,17.702556249,47.2314401165,35.3595535034,11.8718866131
 12/26  23:00:00,26.8070300191,1.49538664859,0.0,0.0,5.91811778209,14.0365255879,51.0130875106,40.6607925845,10.3522949262
 12/26  24:00:00,21.1362809168,1.7211466177,0.0,0.0,3.54045821811,10.5176760807,52.5882027724,46.7946829072,5.79351986525
 12/27  01:00:00,17.629056681,1.91717793764,0.0,0.0,2.55330491699,7.80157382632,53.9415684771,52.1352455409,1.80632293617
 12/27  02:00:00,17.1620017731,2.03884764566,0.0,0.0,2.55330491699,7.21284921042,56.5698172802,55.5238594292,1.04595785092
 12/27  03:00:00,16.9496700627,2.12087824318,0.0,0.0,2.55330491699,6.91848690247,58.2924962086,57.8172335018,0.475262706802
 12/27  04:00:00,16.8681882724,2.18657760693,0.0,0.0,2.55330491699,6.7713057485,60.0625396044,59.5872687195,0.475270884927
 12/27  05:00:00,18.9700245743,2.21192046108,0.0,0.0,3.82705111198,7.57405300124,61.2835695222,60.2374137611,1.04615576114
 12/27  06:00:00,23.4448249971,2.14810842187,0.0,0.0,6.02426329834,9.91545327661,63.8336426381,58.4091644567,5.42447818142
 12/27  07:00:00,28.6431822578,2.02821460253,0.0,0.0,6.51253267309,14.7454349813,73.1933607947,55.0113737826,18.1819870122
 12/27  08:00:00,29.770590091,2.02215646703,0.0,0.0,6.01364874671,18.163451543,74.2418785278,54.9172428527,19.3246356751
 12/27  09:00:00,25.6014896276,2.37013988586,0.0,0.0,4.35151303671,18.8798367041,77.6388235781,59.0757726422,18.563050936
 12/27  10:00:00,22.8583496681,2.45063176687,0.0,0.0,3.78894180059,16.6187760998,77.0261116091,60.747817039,16.2782945701
 12/27  11:00:00,19.9023084826,2.41121728448,0.0,0.0,3.78894180059,13.7021493968,74.133168144,59.3780444853,14.7551236587
 12/27  12:00:00,19.9915674954,2.35329514346,0.0,0.0,3.78894180059,13.8493305508,69.3925998855,57.4934216858,11.8991781997
 12/27  13:00:00,19.6266703486,2.29883921478,0.0,0.0,3.69398621738,13.6338449159,66.2399273066,55.8639200183,10.3760072883
 12/27  14:00:00,19.2441194743,2.19457173838,0.0,0.0,3.78894180059,13.2606059349,61.8216197228,52.587990618,9.23362910471
 12/27  15:00:00,18.9147836262,2.01241704435,0.0,0.0,3.78894180059,13.1134247809,55.3658534795,47.2746025584,8.09125092113
 12/27  16:00:00,20.1756804062,1.90830437098,0.0,0.0,4.71240779196,13.5549682428,53.6736848057,44.440055701,9.23362910471
 12/27  17:00:00,27.5102217236,1.79249230104,0.0,0.0,7.18559832057,18.5321311015,52.2800850529,41.5232850368,10.7568000161
 12/27  18:00:00,38.5291761116,1.47669041975,0.0,0.0,8.38069375907,23.3147919321,53.5109069081,39.3269723413,14.1839345669
 12/27  19:00:00,40.4465463538,1.32669052818,0.0,0.0,10.6415932552,23.1212625696,51.7855355473,35.1264482493,16.659087298
 12/27  20:00:00,39.4962910406,1.34571319323,0.0,0.0,12.3080778603,20.4854999863,51.5492011048,35.6516992626,15.8975018423
 12/27  21:00:00,39.0838223392,1.37336538502,0.0,0.0,12.456681583,19.8967753704,50.9295323121,36.3648050174,14.5647272947
 12/27  22:00:00,33.6525896034,1.40563367118,0.0,0.0,9.18739968257,17.702556249,48.9987700208,37.0995918211,11.8991781997
 12/27  23:00:00,26.8427898151,1.53114644456,0.0,0.0,5.91811778209,14.0365255879,50.7895762392,40.4135689509,10.3760072883
 12/27  24:00:00,21.0692815692,1.65414727006,0.0,0.0,3.54045821811,10.5176760807,49.4351657411,43.6286711871,5.80649455397
 12/28  01:00:00,17.4907489673,1.77887022389,0.0,0.0,2.55330491699,7.80157382632,48.7555441362,46.9456748485,1.80986928764
 12/28  02:00:00,16.9747948368,1.85164070933,0.0,0.0,2.55330491699,7.21284921042,49.9358226997,48.8880967445,1.04772595527
 12/28  03:00:00,16.7207170645,1.89192524507,0.0,0.0,2.55330491699,6.91848690247,50.4358027677,49.9600984379,0.47570432986
 12/28  04:00:00,16.6312385788,1.94962791329,0.0,0.0,2.55330491699,6.7713057485,52.0884339918,51.6127216264,0.475712365358
 12/28  05:00:00,18.7393216934,1.98121758013,0.0,0.0,3.82705111198,7.57405300124,53.5674822321,52.5195618156,1.04792041648
 12/28  06:00:00,23.2147618543,1.91804527909,0.0,0.0,6.02426329834,9.91545327661,56.1990144065,50.7626548701,5.43635953647
 12/28  07:00:00,28.3914681628,1.77650050751,0.0,0.0,6.51253267309,14.7454349813,65.1034754729,46.880198858,18.2232766149
 12/28  08:00:00,29.4686147409,1.72018111697,0.0,0.0,6.01364874671,18.163451543,64.6948063265,45.3262514494,19.3685548771
 12/28  09:00:00,25.1162781363,1.88492839459,0.0,0.0,4.35151303671,18.8798367041,62.4890702594,43.8838569067,18.6052133526
 12/28  10:00:00,22.1793600075,1.77164210623,0.0,0.0,3.78894180059,16.6187760998,56.2698766148,39.9546899301,16.3151866847
 12/28  11:00:00,19.1134523473,1.62236114921,0.0,0.0,3.78894180059,13.7021493968,50.4623178346,35.6738155961,14.7885022385
 12/28  12:00:00,19.1110239468,1.47275159482,0.0,0.0,3.78894180059,13.8493305508,43.8501824906,31.9242135886,11.925968902
 12/28  13:00:00,18.7577774882,1.42994635441,0.0,0.0,3.69398621738,13.6338449159,41.2058414805,30.8065570247,10.3992844558
 12/28  14:00:00,18.3582273917,1.30867965575,0.0,0.0,3.78894180059,13.2606059349,36.9895466771,27.7352755559,9.25427112118
 12/28  15:00:00,18.0504825862,1.14811600429,0.0,0.0,3.78894180059,13.1134247809,31.889617778,23.7803599914,8.10925778656
 12/28  16:00:00,19.3416135597,1.07423752452,0.0,0.0,4.71240779196,13.5549682428,31.1248838859,21.8706127647,9.25427112118
 12/28  17:00:00,26.7248702156,1.00714079303,0.0,0.0,7.18559832057,18.5321311015,30.8988167753,20.117861208,10.7809555673
 12/28  18:00:00,37.7911587487,0.738673056891,0.0,0.0,8.38069375907,23.3147919321,33.4993024131,19.2833068419,14.2159955712
 12/28  19:00:00,39.8092346945,0.689378868848,0.0,0.0,10.6415932552,23.1212625696,34.6195028555,17.9226450593,16.6968577962
 12/28  20:00:00,38.8957655891,0.745187741714,0.0,0.0,12.3080778603,20.4854999863,35.3248202184,19.3913046453,15.9335155731
 12/28  21:00:00,38.5239623602,0.813505406006,0.0,0.0,12.456681583,19.8967753704,35.6807452642,21.0830785815,14.5976666827
 12/28  22:00:00,33.1681341082,0.921178176038,0.0,0.0,9.18739968257,17.702556249,35.7973802432,23.8714113412,11.925968902
 12/28  23:00:00,26.4293013726,1.11765800216,0.0,0.0,5.91811778209,14.0365255879,39.5240234442,29.1247389884,10.3992844558
 12/28  24:00:00,20.7212531817,1.30611888259,0.0,0.0,3.54045821811,10.5176760807,39.9743257275,34.1550946102,5.81923111732
 12/29  01:00:00,17.180685636,1.46880689263,0.0,0.0,2.55330491699,7.80157382632,40.3208227383,38.5074732264,1.8133495119
 12/29  02:00:00,16.6791530839,1.55599895647,0.0,0.0,2.55330491699,7.21284921042,41.8566653537,40.8072044656,1.04946088804
 12/29  03:00:00,16.4276715643,1.59887974484,0.0,0.0,2.55330491699,6.91848690247,42.3134746759,41.837337024,0.476137651862
 12/29  04:00:00,16.3012056229,1.61959495744,0.0,0.0,2.55330491699,6.7713057485,42.7811826297,42.3050370878,0.476145541909
 12/29  05:00:00,18.3678128819,1.60970876861,0.0,0.0,3.82705111198,7.57405300124,42.9560524355,41.9064006038,1.04965183175
 12/29  06:00:00,22.8218635922,1.525147017,0.0,0.0,6.02426329834,9.91545327661,44.9836243938,39.5356084037,5.44801599009
 12/29  07:00:00,27.9835945952,1.36862693988,0.0,0.0,6.51253267309,14.7454349813,53.500137791,35.2363556115,18.2637821795
 12/29  08:00:00,29.0508966026,1.30246297866,0.0,0.0,6.01364874671,18.163451543,52.8391513247,33.4275113739,19.4116399508
 12/29  09:00:00,24.67419873,1.44284898829,0.0,0.0,4.35151303671,18.8798367041,49.6730527511,31.0264777449,18.6465750062
 12/29  10:00:00,21.756522264,1.34880436273,0.0,0.0,3.78894180059,16.6187760998,44.8491290489,28.4977509174,16.3513781315
 12/29  11:00:00,18.9133800738,1.42228887571,0.0,0.0,3.78894180059,13.7021493968,45.6089723085,30.7877254276,14.8212468809
 12/29  12:00:00,19.2562508003,1.61797844838,0.0,0.0,3.78894180059,13.8493305508,48.3056108836,36.3533600976,11.952250786
 12/29  13:00:00,19.0202923963,1.69246126247,0.0,0.0,3.69398621738,13.6338449159,48.8990823946,38.4769628592,10.4221195354
 12/29  14:00:00,18.8058080417,1.75626030575,0.0,0.0,3.78894180059,13.2606059349,49.5488569498,40.2743358524,9.2745210974
 12/29  15:00:00,18.746622321,1.8442557391,0.0,0.0,3.78894180059,13.1134247809,50.9009117309,42.7739890714,8.12692265943
 12/29  16:00:00,20.1644530473,1.89707701207,0.0,0.0,4.71240779196,13.5549682428,53.5140728177,44.2395517203,9.2745210974
 12/29  17:00:00,27.6057325948,1.88800317223,0.0,0.0,7.18559832057,18.5321311015,54.8385305967,44.0338782487,10.804652348
 12/29  18:00:00,38.5980161649,1.54553047309,0.0,0.0,8.38069375907,23.3147919321,55.5250884089,41.2776407469,14.2474476619
 12/29  19:00:00,40.5960959195,1.47624009389,0.0,0.0,10.6415932552,23.1212625696,56.0893955656,39.3554846214,16.7339109442
 12/29  20:00:00,39.7243655024,1.57378765501,0.0,0.0,12.3080778603,20.4854999863,58.1481977902,42.1793524713,15.9688453189
 12/29  21:00:00,39.3619244409,1.65146748672,0.0,0.0,12.456681583,19.8967753704,59.0291350761,44.3991546016,14.6299804746
 12/29  22:00:00,34.0491061552,1.80215022302,0.0,0.0,9.18739968257,17.702556249,60.6306006436,48.6783498577,11.952250786
 12/29  23:00:00,27.4279169382,2.11627356767,0.0,0.0,5.91811778209,14.0365255879,67.9808680473,57.5587485119,10.4221195354
 12/29  24:00:00,21.7933183239,2.37818402479,0.0,0.0,3.54045821811,10.5176760807,70.7283358615,64.896610078,5.8317257835
 12/30  01:00:00,18.294902041,2.58302329757,0.0,0.0,2.55330491699,7.80157382632,72.4109415105,70.5941789329,1.81676257762
 12/30  02:00:00,17.8103118923,2.68715776487,0.0,0.0,2.55330491699,7.21284921042,74.516040579,73.4648784437,1.05116213532
 12/30  03:00:00,17.6294748378,2.80068301832,0.0,0.0,2.55330491699,6.91848690247,77.1501556566,76.6735931121,0.476562544462
 12/30  04:00:00,17.5897027864,2.90809212091,0.0,0.0,2.55330491699,6.7713057485,80.1496115678,79.6730412815,0.476570286281
 12/30  05:00:00,19.6973200275,2.93921591422,0.0,0.0,3.82705111198,7.57405300124,81.5486718696,80.4973223754,1.05134949417
 12/30  06:00:00,24.1999723831,2.90325580793,0.0,0.0,6.02426329834,9.91545327661,84.9920458252,79.5326017345,5.4594440907
 12/30  07:00:00,29.4301587423,2.815191087,0.0,0.0,6.51253267309,14.7454349813,95.4547943178,77.1513026067,18.3034917111
 12/30  08:00:00,30.4234390247,2.86853476315,0.0,0.0,6.01364874671,17.9699221805,98.1914182125,78.7375400755,19.453878137
 12/30  09:00:00,24.829783261,3.04484708796,0.0,0.0,3.66783283761,18.1171033345,102.462938939,83.7758152915,18.6871236479
 12/30  10:00:00,21.9965232412,3.03521890868,0.0,0.0,3.10526160149,15.8560427302,99.8746092459,83.4877510529,16.386858193
 12/30  11:00:00,18.607588813,2.56291118354,0.0,0.0,3.10526160149,12.9394160272,85.251584049,70.3982361602,14.8533478889
 12/30  12:00:00,18.4548550174,2.26299623414,0.0,0.0,3.10526160149,13.0865971812,74.0316472769,62.0536312082,11.9780160687
 12/30  13:00:00,18.0351276241,1.9904499949,0.0,0.0,3.10526160149,12.9394160272,64.9145942806,54.470088516,10.4445057646
 12/30  14:00:00,17.3406958093,1.73756164211,0.0,0.0,3.10526160149,12.4978725653,56.8180963924,47.5237233559,9.29437303654
 12/30  15:00:00,17.0119014271,1.55594841387,0.0,0.0,3.10526160149,12.3506914113,50.9335575514,42.7893172429,8.14424030847
 12/30  16:00:00,18.2424009066,1.4214384401,0.0,0.0,4.02872759285,12.7922348732,48.6984414919,39.4040684554,9.29437303654
 12/30  17:00:00,25.6369770257,1.36566117176,0.0,0.0,6.50191812146,17.7693977319,48.6539973146,37.826113974,10.8278833406
 12/30  18:00:00,37.4047996993,1.43867670326,0.0,0.0,8.38069375907,23.1212625696,53.6326807808,39.3543992559,14.2782815248
 12/30  19:00:00,40.5371020912,1.41724626561,0.0,0.0,10.6415932552,23.1212625696,55.4711901765,38.7009544075,16.770235769
 12/30  20:00:00,39.707167495,1.55658964763,0.0,0.0,12.3080778603,20.4854999863,58.6407733302,42.6372927133,16.0034806169
 12/30  21:00:00,39.4006966951,1.69023974096,0.0,0.0,12.456681583,19.8967753704,60.9949144884,46.3332553875,14.6616591009
 12/30  22:00:00,34.0639567915,1.81700085934,0.0,0.0,9.18739968257,17.702556249,61.7502640603,49.7722479916,11.9780160687
 12/30  23:00:00,27.3815743495,2.06993097902,0.0,0.0,5.91811778209,14.0365255879,67.3146184695,56.8701127049,10.4445057646
 12/30  24:00:00,21.7808810952,2.36574679603,0.0,0.0,3.54045821811,10.5176760807,70.9439161525,65.0999413001,5.84397485233
 12/31  01:00:00,18.3195436256,2.60766488225,0.0,0.0,2.55330491699,7.80157382632,73.6012171561,71.7811096828,1.82010747332
 12/31  02:00:00,17.9017126847,2.7785585573,0.0,0.0,2.55330491699,7.21284921042,77.6044478102,76.551618617,1.05282919314
 12/31  03:00:00,17.7317629818,2.90297116234,0.0,0.0,2.55330491699,6.91848690247,80.4908382612,80.0138593794,0.476978881809
 12/31  04:00:00,17.6966125542,3.01500188874,0.0,0.0,2.55330491699,6.7713057485,83.6514594797,83.174473007,0.476986472673
 12/31  05:00:00,19.8672180719,3.10911395861,0.0,0.0,3.82705111198,7.57405300124,86.9374501851,85.8844372842,1.05301290098
 12/31  06:00:00,24.3774765358,3.08075996063,0.0,0.0,6.02426329834,9.91545327661,90.5229736211,85.0523331667,5.47064045442
 12/31  07:00:00,29.5968110948,2.98184343953,0.0,0.0,6.51253267309,14.7454349813,100.612775522,82.2703820718,18.3423934507
 12/31  08:00:00,30.5208613132,2.96595705165,0.0,0.0,6.01364874671,17.9699221805,101.348002767,81.8527458396,19.4952569272
 12/31  09:00:00,24.581722739,2.79678656592,0.0,0.0,3.66783283761,18.1171033345,95.9270003598,77.2001530902,18.7268472696
 12/31  10:00:00,21.5145574312,2.55325309863,0.0,0.0,3.10526160149,15.8560427302,86.8861282991,70.4645119373,16.4216163619
 12/31  11:00:00,18.3131698157,2.26849218632,0.0,0.0,3.10526160149,12.9394160272,77.3833463647,62.4985506087,14.884795756
 12/31  12:00:00,18.1335099832,1.94165119995,0.0,0.0,3.10526160149,13.0865971812,65.3110121676,53.3077550477,12.0032571199
 12/31  13:00:00,17.7215071177,1.6768294885,0.0,0.0,3.10526160149,12.9394160272,56.3402948259,45.8738583119,10.4664365141
 12/31  14:00:00,17.1473233184,1.54418915115,0.0,0.0,3.10526160149,12.4978725653,51.4211954309,42.1073743713,9.31382105963
 12/31  15:00:00,17.0637132585,1.60776024535,0.0,0.0,3.10526160149,12.3506914113,51.8466803237,43.6854747185,8.16120560521
 12/31  16:00:00,18.2980069307,1.4770444642,0.0,0.0,4.02872759285,12.7922348732,49.5443384923,40.2305174326,9.31382105963
 12/31  17:00:00,25.6416082141,1.3702923602,0.0,0.0,6.50191812146,17.7693977319,48.2284196188,37.3777779533,10.8506416655
 12/31  18:00:00,37.3447734774,1.37865048129,0.0,0.0,8.38069375907,23.1212625696,51.6521165917,37.3436285629,14.3084880288
 12/31  19:00:00,40.4710810452,1.35122521952,0.0,0.0,10.6415932552,23.1212625696,53.3409454177,36.5351239043,16.8058215134
 12/31  20:00:00,39.6353544462,1.48477659877,0.0,0.0,12.3080778603,20.4854999863,56.3380333657,40.3006221553,16.0374112104
 12/31  21:00:00,39.3483038386,1.63784688438,0.0,0.0,12.456681583,19.8967753704,59.2948128843,44.602119704,14.6926931803
 12/31  22:00:00,34.0767846719,1.82982873968,0.0,0.0,9.18739968257,17.702556249,62.0564078257,50.0531507057,12.0032571199
 12/31  23:00:00,27.4261191055,2.11447573497,0.0,0.0,5.91811778209,14.0365255879,68.6384527802,58.1720162662,10.4664365141
 12/31  24:00:00,21.8482615943,2.43312729517,0.0,0.0,3.54045821811,10.5176760807,73.0296219496,67.1736472532,5.85597469637
